Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-18 05:30:00,1.44096,0.42028000000000004,1.501,0.39456,0.11508000000000002,0.41100000000000003,1.0464,0.3052,1.09,1.21056,0.35308,1.2610000000000001,0.39456,0.11508000000000002,0.41100000000000003,0.8160000000000001,0.23800000000000002,0.85
2020-12-18 06:00:00,1.62,0.47250000000000003,1.6875,0.45840000000000003,0.1337,0.47750000000000004,1.1616,0.3388,1.21,1.476,0.4305,1.5375,0.45840000000000003,0.1337,0.47750000000000004,1.0176,0.2968,1.06
2020-12-18 06:30:00,1.74,0.5075000000000001,1.8125,0.4632,0.1351,0.48250000000000004,1.2768,0.3724,1.33,1.452,0.42350000000000004,1.5125000000000002,0.4632,0.1351,0.48250000000000004,0.9888,0.2884,1.03
2020-12-18 07:00:00,1.95408,0.56994,2.0355,0.45648000000000005,0.13314,0.47550000000000003,1.4976,0.4368,1.56,1.6084800000000001,0.46914000000000006,1.6755,0.45648000000000005,0.13314,0.47550000000000003,1.152,0.336,1.2
2020-12-18 07:30:00,2.18304,0.6367200000000001,2.274,0.43584000000000006,0.12712,0.454,1.7472,0.5096,1.82,1.73184,0.50512,1.804,0.43584000000000006,0.12712,0.454,1.296,0.378,1.35
2020-12-18 08:00:00,2.4398400000000002,0.71162,2.5415,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.9776,0.5768,2.06,1.9790400000000001,0.5772200000000001,2.0615,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.5168,0.4424,1.58
2020-12-18 08:30:00,2.6299200000000003,0.7670600000000001,2.7395,0.44112,0.12866000000000002,0.4595,2.1888,0.6384000000000001,2.2800000000000002,2.08272,0.60746,2.1695,0.44112,0.12866000000000002,0.4595,1.6416,0.4788,1.71
2020-12-18 09:00:00,2.68704,0.7837200000000001,2.799,0.46944,0.13692000000000001,0.489,2.2176,0.6468,2.31,2.13024,0.6213200000000001,2.219,0.46944,0.13692000000000001,0.489,1.6608,0.4844,1.73
2020-12-18 09:30:00,2.74608,0.8009400000000001,2.8605,0.45168,0.13174000000000002,0.47050000000000003,2.2944,0.6692,2.39,2.17008,0.6329400000000001,2.2605,0.45168,0.13174000000000002,0.47050000000000003,1.7184,0.5012,1.79
2020-12-18 10:00:00,2.61552,0.7628600000000001,2.7245,0.46512000000000003,0.13566,0.48450000000000004,2.1504,0.6272,2.24,2.07792,0.60606,2.1645,0.46512000000000003,0.13566,0.48450000000000004,1.6128,0.47040000000000004,1.6800000000000002
2020-12-18 10:30:00,2.59632,0.75726,2.7045,0.46512000000000003,0.13566,0.48450000000000004,2.1312,0.6216,2.22,2.03952,0.59486,2.1245,0.46512000000000003,0.13566,0.48450000000000004,1.5744,0.4592,1.6400000000000001
2020-12-18 11:00:00,2.61312,0.7621600000000001,2.722,0.47232,0.13776000000000002,0.492,2.1408,0.6244000000000001,2.23,2.07552,0.60536,2.162,0.47232,0.13776000000000002,0.492,1.6032000000000002,0.4676,1.67
2020-12-18 11:30:00,2.58864,0.75502,2.6965,0.45744,0.13342,0.47650000000000003,2.1312,0.6216,2.22,2.09904,0.6122200000000001,2.1865,0.45744,0.13342,0.47650000000000003,1.6416,0.4788,1.71
2020-12-18 12:00:00,2.64096,0.7702800000000001,2.751,0.47136000000000006,0.13748000000000002,0.491,2.1696,0.6328,2.26,2.10336,0.61348,2.191,0.47136000000000006,0.13748000000000002,0.491,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-18 12:30:00,2.65824,0.77532,2.769,0.46944,0.13692000000000001,0.489,2.1888,0.6384000000000001,2.2800000000000002,2.13984,0.62412,2.229,0.46944,0.13692000000000001,0.489,1.6703999999999999,0.4872,1.74
2020-12-18 13:00:00,2.75088,0.80234,2.8655,0.44688000000000005,0.13034,0.4655,2.304,0.672,2.4,2.19408,0.6399400000000001,2.2855,0.44688000000000005,0.13034,0.4655,1.7472,0.5096,1.82
2020-12-18 13:30:00,2.8056,0.8183,2.9225000000000003,0.4632,0.1351,0.48250000000000004,2.3424,0.6832,2.44,2.1912,0.6391,2.2825,0.4632,0.1351,0.48250000000000004,1.728,0.504,1.8
2020-12-18 14:00:00,2.75088,0.80234,2.8655,0.46608000000000005,0.13594,0.48550000000000004,2.2848,0.6664,2.38,2.14608,0.62594,2.2355,0.46608000000000005,0.13594,0.48550000000000004,1.6800000000000002,0.49,1.75
2020-12-18 14:30:00,2.5632,0.7476,2.67,0.47040000000000004,0.13720000000000002,0.49,2.0928,0.6104,2.18,2.0352,0.5936,2.12,0.47040000000000004,0.13720000000000002,0.49,1.5648,0.45640000000000003,1.63
2020-12-18 15:00:00,2.56368,0.7477400000000001,2.6705,0.47088,0.13734000000000002,0.49050000000000005,2.0928,0.6104,2.18,2.05488,0.5993400000000001,2.1405,0.47088,0.13734000000000002,0.49050000000000005,1.584,0.462,1.65
2020-12-18 15:30:00,2.58336,0.75348,2.691,0.47136000000000006,0.13748000000000002,0.491,2.112,0.616,2.2,2.05536,0.59948,2.141,0.47136000000000006,0.13748000000000002,0.491,1.584,0.462,1.65
2020-12-18 16:00:00,2.61408,0.7624400000000001,2.723,0.47328000000000003,0.13804000000000002,0.493,2.1408,0.6244000000000001,2.23,2.07648,0.6056400000000001,2.163,0.47328000000000003,0.13804000000000002,0.493,1.6032000000000002,0.4676,1.67
2020-12-18 16:30:00,2.72448,0.79464,2.838,0.46848000000000006,0.13664,0.488,2.2560000000000002,0.658,2.35,2.19648,0.6406400000000001,2.2880000000000003,0.46848000000000006,0.13664,0.488,1.728,0.504,1.8
2020-12-18 17:00:00,2.8536,0.8323,2.9725,0.4632,0.1351,0.48250000000000004,2.3904,0.6972,2.49,2.3352,0.6811,2.4325,0.4632,0.1351,0.48250000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-12-18 17:30:00,2.97072,0.8664600000000001,3.0945,0.44592000000000004,0.13006,0.4645,2.5248,0.7364,2.63,2.4523200000000003,0.71526,2.5545,0.44592000000000004,0.13006,0.4645,2.0064,0.5852,2.09
2020-12-18 18:00:00,2.95008,0.8604400000000001,3.073,0.46368000000000004,0.13524,0.483,2.4864,0.7252000000000001,2.59,2.4220800000000002,0.7064400000000001,2.523,0.46368000000000004,0.13524,0.483,1.9584000000000001,0.5712,2.04
2020-12-18 18:30:00,2.91072,0.84896,3.032,0.47232,0.13776000000000002,0.492,2.4384,0.7112,2.54,2.37312,0.6921600000000001,2.472,0.47232,0.13776000000000002,0.492,1.9008,0.5544,1.98
2020-12-18 19:00:00,2.7768,0.8099000000000001,2.8925,0.4728,0.1379,0.49250000000000005,2.304,0.672,2.4,2.2776,0.6643,2.3725,0.4728,0.1379,0.49250000000000005,1.8048000000000002,0.5264,1.88
2020-12-18 19:30:00,2.66064,0.77602,2.7715,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1888,0.6384000000000001,2.2800000000000002,2.17104,0.63322,2.2615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6992,0.49560000000000004,1.77
2020-12-18 20:00:00,2.5176,0.7343000000000001,2.6225,0.4728,0.1379,0.49250000000000005,2.0448,0.5964,2.13,2.0664,0.6027,2.1525,0.4728,0.1379,0.49250000000000005,1.5936,0.46480000000000005,1.6600000000000001
2020-12-18 20:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.4728,0.1379,0.49250000000000005,1.9584000000000001,0.5712,2.04,1.9896,0.5803,2.0725,0.4728,0.1379,0.49250000000000005,1.5168,0.4424,1.58
2020-12-18 21:00:00,2.34336,0.6834800000000001,2.441,0.47136000000000006,0.13748000000000002,0.491,1.8719999999999999,0.546,1.9500000000000002,1.93056,0.56308,2.011,0.47136000000000006,0.13748000000000002,0.491,1.4592,0.42560000000000003,1.52
2020-12-18 21:30:00,2.2968,0.6699,2.3925,0.4728,0.1379,0.49250000000000005,1.824,0.532,1.9,1.884,0.5495,1.9625,0.4728,0.1379,0.49250000000000005,1.4112,0.4116,1.47
2020-12-18 22:00:00,2.2488,0.6559,2.3425000000000002,0.4728,0.1379,0.49250000000000005,1.776,0.518,1.85,1.8744,0.5467000000000001,1.9525000000000001,0.4728,0.1379,0.49250000000000005,1.4016,0.4088,1.46
2020-12-18 22:30:00,2.0952,0.6111,2.1825,0.4728,0.1379,0.49250000000000005,1.6224,0.4732,1.69,1.8168000000000002,0.5299,1.8925,0.4728,0.1379,0.49250000000000005,1.344,0.392,1.4
2020-12-18 23:00:00,1.94016,0.56588,2.021,0.47136000000000006,0.13748000000000002,0.491,1.4688,0.4284,1.53,1.70016,0.49588000000000004,1.771,0.47136000000000006,0.13748000000000002,0.491,1.2288000000000001,0.3584,1.28
2020-12-18 23:30:00,1.64352,0.47936000000000006,1.712,0.47232,0.13776000000000002,0.492,1.1712,0.3416,1.22,1.37472,0.40096000000000004,1.432,0.47232,0.13776000000000002,0.492,0.9024000000000001,0.2632,0.9400000000000001
2020-12-19 00:00:00,1.53696,0.44828,1.601,0.47136000000000006,0.13748000000000002,0.491,1.0656,0.3108,1.11,1.28736,0.37548000000000004,1.341,0.47136000000000006,0.13748000000000002,0.491,0.8160000000000001,0.23800000000000002,0.85
2020-12-19 00:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0656,0.3108,1.11,1.28784,0.37562,1.3415,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.8160000000000001,0.23800000000000002,0.85
2020-12-19 01:00:00,1.54752,0.45136000000000004,1.612,0.47232,0.13776000000000002,0.492,1.0752,0.3136,1.12,1.27872,0.37296,1.332,0.47232,0.13776000000000002,0.492,0.8064,0.23520000000000002,0.84
2020-12-19 01:30:00,1.57728,0.46004000000000006,1.643,0.47328000000000003,0.13804000000000002,0.493,1.104,0.322,1.15,1.29888,0.37884,1.353,0.47328000000000003,0.13804000000000002,0.493,0.8256,0.24080000000000001,0.86
2020-12-19 02:00:00,1.53696,0.44828,1.601,0.47136000000000006,0.13748000000000002,0.491,1.0656,0.3108,1.11,1.27776,0.37268,1.331,0.47136000000000006,0.13748000000000002,0.491,0.8064,0.23520000000000002,0.84
2020-12-19 02:30:00,1.5254400000000001,0.44492000000000004,1.589,0.46944,0.13692000000000001,0.489,1.056,0.308,1.1,1.24704,0.36372000000000004,1.299,0.46944,0.13692000000000001,0.489,0.7776000000000001,0.2268,0.81
2020-12-19 03:00:00,1.46448,0.42714,1.5255,0.46608000000000005,0.13594,0.48550000000000004,0.9984000000000001,0.2912,1.04,1.22448,0.35714,1.2755,0.46608000000000005,0.13594,0.48550000000000004,0.7584000000000001,0.2212,0.79
2020-12-19 03:30:00,1.44624,0.42182000000000003,1.5065,0.46704,0.13622,0.48650000000000004,0.9792000000000001,0.2856,1.02,1.19664,0.34902000000000005,1.2465,0.46704,0.13622,0.48650000000000004,0.7296,0.21280000000000002,0.76
2020-12-19 04:00:00,1.42656,0.41608000000000006,1.486,0.46656000000000003,0.13608,0.486,0.96,0.28,1.0,1.18656,0.34608000000000005,1.236,0.46656000000000003,0.13608,0.486,0.72,0.21,0.75
2020-12-19 04:30:00,1.42656,0.41608000000000006,1.486,0.45696000000000003,0.13328,0.47600000000000003,0.9696,0.2828,1.01,1.17696,0.34328000000000003,1.226,0.45696000000000003,0.13328,0.47600000000000003,0.72,0.21,0.75
2020-12-19 05:00:00,1.42224,0.41482,1.4815,0.44304000000000004,0.12922,0.4615,0.9792000000000001,0.2856,1.02,1.16304,0.33922,1.2115,0.44304000000000004,0.12922,0.4615,0.72,0.21,0.75
2020-12-19 05:30:00,1.41744,0.41342,1.4765000000000001,0.37104000000000004,0.10822000000000001,0.3865,1.0464,0.3052,1.09,1.12944,0.32942000000000005,1.1765,0.37104000000000004,0.10822000000000001,0.3865,0.7584000000000001,0.2212,0.79
2020-12-19 06:00:00,1.50624,0.43932000000000004,1.569,0.34464,0.10052000000000001,0.359,1.1616,0.3388,1.21,1.16064,0.33852000000000004,1.209,0.34464,0.10052000000000001,0.359,0.8160000000000001,0.23800000000000002,0.85
2020-12-19 06:30:00,1.60512,0.46816,1.6720000000000002,0.25152,0.07336000000000001,0.262,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.21152,0.35336,1.262,0.25152,0.07336000000000001,0.262,0.96,0.28,1.0
2020-12-19 07:00:00,1.65312,0.48216000000000003,1.722,0.30912,0.09016,0.322,1.344,0.392,1.4,1.2883200000000001,0.37576000000000004,1.342,0.30912,0.09016,0.322,0.9792000000000001,0.2856,1.02
2020-12-19 07:30:00,1.8096,0.5278,1.885,0.3408,0.0994,0.355,1.4688,0.4284,1.53,1.4352,0.4186,1.495,0.3408,0.0994,0.355,1.0944,0.31920000000000004,1.1400000000000001
2020-12-19 08:00:00,1.9464000000000001,0.5677,2.0275,0.3816,0.11130000000000001,0.3975,1.5648,0.45640000000000003,1.63,1.5816,0.46130000000000004,1.6475,0.3816,0.11130000000000001,0.3975,1.2,0.35000000000000003,1.25
2020-12-19 08:30:00,2.0592,0.6006,2.145,0.3024,0.0882,0.315,1.7568000000000001,0.5124000000000001,1.83,1.6560000000000001,0.483,1.725,0.3024,0.0882,0.315,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-19 09:00:00,2.21856,0.6470800000000001,2.311,0.31776000000000004,0.09268000000000001,0.331,1.9008,0.5544,1.98,1.84416,0.53788,1.921,0.31776000000000004,0.09268000000000001,0.331,1.5264,0.44520000000000004,1.5899999999999999
2020-12-19 09:30:00,2.2656,0.6608,2.36,0.3264,0.0952,0.34,1.9392,0.5656,2.02,1.9104,0.5572,1.99,0.3264,0.0952,0.34,1.584,0.462,1.65
2020-12-19 10:00:00,2.1456,0.6258,2.235,0.4464,0.1302,0.465,1.6992,0.49560000000000004,1.77,1.9248,0.5614,2.005,0.4464,0.1302,0.465,1.4784000000000002,0.4312,1.54
2020-12-19 10:30:00,2.26848,0.66164,2.363,0.41568000000000005,0.12124000000000001,0.433,1.8528,0.5404,1.9300000000000002,1.9708800000000002,0.57484,2.053,0.41568000000000005,0.12124000000000001,0.433,1.5552000000000001,0.4536,1.62
2020-12-19 11:00:00,2.15232,0.6277600000000001,2.242,0.40512000000000004,0.11816000000000002,0.422,1.7472,0.5096,1.82,1.92192,0.5605600000000001,2.002,0.40512000000000004,0.11816000000000002,0.422,1.5168,0.4424,1.58
2020-12-19 11:30:00,2.04336,0.5959800000000001,2.1285,0.39216,0.11438000000000001,0.40850000000000003,1.6512,0.48160000000000003,1.72,1.91856,0.5595800000000001,1.9985,0.39216,0.11438000000000001,0.40850000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-12-19 12:00:00,2.14128,0.6245400000000001,2.2305,0.47088,0.13734000000000002,0.49050000000000005,1.6703999999999999,0.4872,1.74,1.92048,0.5601400000000001,2.0005,0.47088,0.13734000000000002,0.49050000000000005,1.4496,0.4228,1.51
2020-12-19 12:30:00,2.05824,0.6003200000000001,2.144,0.5126400000000001,0.14952000000000001,0.534,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8662400000000001,0.54432,1.944,0.5126400000000001,0.14952000000000001,0.534,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-19 13:00:00,2.15184,0.6276200000000001,2.2415,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.6703999999999999,0.4872,1.74,1.8350400000000002,0.53522,1.9115000000000002,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-19 13:30:00,2.19744,0.64092,2.289,0.44064000000000003,0.12852000000000002,0.459,1.7568000000000001,0.5124000000000001,1.83,1.81344,0.5289200000000001,1.889,0.44064000000000003,0.12852000000000002,0.459,1.3728,0.40040000000000003,1.43
2020-12-19 14:00:00,2.15088,0.62734,2.2405,0.46128,0.13454000000000002,0.48050000000000004,1.6896,0.4928,1.76,1.8052800000000002,0.52654,1.8805,0.46128,0.13454000000000002,0.48050000000000004,1.344,0.392,1.4
2020-12-19 14:30:00,2.0712,0.6041000000000001,2.1575,0.42,0.12250000000000001,0.4375,1.6512,0.48160000000000003,1.72,1.7928000000000002,0.5229,1.8675000000000002,0.42,0.12250000000000001,0.4375,1.3728,0.40040000000000003,1.43
2020-12-19 15:00:00,2.08128,0.60704,2.168,0.37248000000000003,0.10864000000000001,0.388,1.7088,0.4984,1.78,1.78368,0.52024,1.858,0.37248000000000003,0.10864000000000001,0.388,1.4112,0.4116,1.47
2020-12-19 15:30:00,2.1907200000000002,0.6389600000000001,2.282,0.39552000000000004,0.11536,0.41200000000000003,1.7952,0.5236000000000001,1.87,1.80672,0.5269600000000001,1.8820000000000001,0.39552000000000004,0.11536,0.41200000000000003,1.4112,0.4116,1.47
2020-12-19 16:00:00,2.30688,0.6728400000000001,2.403,0.43488000000000004,0.12684,0.453,1.8719999999999999,0.546,1.9500000000000002,1.8460800000000002,0.53844,1.923,0.43488000000000004,0.12684,0.453,1.4112,0.4116,1.47
2020-12-19 16:30:00,2.53056,0.7380800000000001,2.636,0.41856000000000004,0.12208000000000001,0.436,2.112,0.616,2.2,2.06016,0.6008800000000001,2.146,0.41856000000000004,0.12208000000000001,0.436,1.6416,0.4788,1.71
2020-12-19 17:00:00,2.70864,0.7900200000000001,2.8215,0.44304000000000004,0.12922,0.4615,2.2656,0.6608,2.36,2.22864,0.65002,2.3215,0.44304000000000004,0.12922,0.4615,1.7856,0.5208,1.8599999999999999
2020-12-19 17:30:00,2.86752,0.8363600000000001,2.987,0.45792000000000005,0.13356,0.47700000000000004,2.4096,0.7028,2.51,2.34912,0.6851600000000001,2.447,0.45792000000000005,0.13356,0.47700000000000004,1.8912,0.5516,1.97
2020-12-19 18:00:00,2.8963200000000002,0.8447600000000001,3.017,0.43872000000000005,0.12796000000000002,0.457,2.4576000000000002,0.7168,2.56,2.3395200000000003,0.6823600000000001,2.437,0.43872000000000005,0.12796000000000002,0.457,1.9008,0.5544,1.98
2020-12-19 18:30:00,2.88,0.84,3.0,0.29760000000000003,0.0868,0.31,2.5824,0.7532,2.69,2.2848,0.6664,2.38,0.29760000000000003,0.0868,0.31,1.9872,0.5796,2.07
2020-12-19 19:00:00,2.74944,0.8019200000000001,2.864,0.33024000000000003,0.09632,0.34400000000000003,2.4192,0.7056,2.52,2.20224,0.64232,2.294,0.33024000000000003,0.09632,0.34400000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-12-19 19:30:00,2.66784,0.77812,2.779,0.30624,0.08932000000000001,0.319,2.3616,0.6888000000000001,2.46,2.10144,0.61292,2.189,0.30624,0.08932000000000001,0.319,1.7952,0.5236000000000001,1.87
2020-12-19 20:00:00,2.48496,0.7247800000000001,2.5885,0.30576000000000003,0.08918000000000001,0.3185,2.1792,0.6356,2.27,1.9761600000000001,0.57638,2.0585,0.30576000000000003,0.08918000000000001,0.3185,1.6703999999999999,0.4872,1.74
2020-12-19 20:30:00,2.41152,0.7033600000000001,2.512,0.36672000000000005,0.10696000000000001,0.382,2.0448,0.5964,2.13,1.95072,0.56896,2.032,0.36672000000000005,0.10696000000000001,0.382,1.584,0.462,1.65
2020-12-19 21:00:00,2.3376,0.6818000000000001,2.435,0.3312,0.0966,0.34500000000000003,2.0064,0.5852,2.09,1.896,0.553,1.975,0.3312,0.0966,0.34500000000000003,1.5648,0.45640000000000003,1.63
2020-12-19 21:30:00,2.26272,0.6599600000000001,2.357,0.39072,0.11396,0.40700000000000003,1.8719999999999999,0.546,1.9500000000000002,1.83072,0.53396,1.907,0.39072,0.11396,0.40700000000000003,1.44,0.42,1.5
2020-12-19 22:00:00,2.1912,0.6391,2.2825,0.30960000000000004,0.0903,0.3225,1.8816000000000002,0.5488000000000001,1.96,1.7784,0.5187,1.8525,0.30960000000000004,0.0903,0.3225,1.4688,0.4284,1.53
2020-12-19 22:30:00,2.03088,0.5923400000000001,2.1155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7472,0.5096,1.82,1.63728,0.47754,1.7055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-19 23:00:00,1.9233600000000002,0.56098,2.0035,0.29136,0.08498000000000001,0.3035,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.52976,0.44618,1.5935000000000001,0.29136,0.08498000000000001,0.3035,1.2384,0.3612,1.29
2020-12-19 23:30:00,1.7510400000000002,0.5107200000000001,1.824,0.28224000000000005,0.08232,0.294,1.4688,0.4284,1.53,1.4246400000000001,0.41552000000000006,1.484,0.28224000000000005,0.08232,0.294,1.1424,0.3332,1.19
2020-12-20 00:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.35376,0.10318000000000001,0.3685,1.248,0.364,1.3,1.2945600000000002,0.37758,1.3485,0.35376,0.10318000000000001,0.3685,0.9408000000000001,0.27440000000000003,0.98
2020-12-20 00:30:00,1.6176,0.4718,1.685,0.312,0.091,0.325,1.3056,0.3808,1.3599999999999999,1.2912,0.3766,1.345,0.312,0.091,0.325,0.9792000000000001,0.2856,1.02
2020-12-20 01:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.26016,0.07588,0.271,1.3824,0.4032,1.44,1.24896,0.36428000000000005,1.301,0.26016,0.07588,0.271,0.9888,0.2884,1.03
2020-12-20 01:30:00,1.63008,0.47544000000000003,1.698,0.20928000000000002,0.061040000000000004,0.218,1.4208,0.41440000000000005,1.48,1.22688,0.35784000000000005,1.278,0.20928000000000002,0.061040000000000004,0.218,1.0176,0.2968,1.06
2020-12-20 02:00:00,1.60992,0.46956000000000003,1.677,0.37152,0.10836000000000001,0.387,1.2384,0.3612,1.29,1.26432,0.36876000000000003,1.317,0.37152,0.10836000000000001,0.387,0.8928,0.2604,0.93
2020-12-20 02:30:00,1.58448,0.46214000000000005,1.6505,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.1808,0.34440000000000004,1.23,1.27728,0.37254000000000004,1.3305,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.8736,0.2548,0.91
2020-12-20 03:00:00,1.54512,0.45066000000000006,1.6095000000000002,0.42192,0.12306000000000002,0.4395,1.1232,0.3276,1.17,1.26672,0.36946,1.3195000000000001,0.42192,0.12306000000000002,0.4395,0.8448,0.2464,0.88
2020-12-20 03:30:00,1.56,0.455,1.625,0.36,0.105,0.375,1.2,0.35000000000000003,1.25,1.2336,0.3598,1.2850000000000001,0.36,0.105,0.375,0.8736,0.2548,0.91
2020-12-20 04:00:00,1.53312,0.44716000000000006,1.597,0.35232,0.10276,0.367,1.1808,0.34440000000000004,1.23,1.20672,0.35196000000000005,1.2570000000000001,0.35232,0.10276,0.367,0.8544,0.2492,0.89
2020-12-20 04:30:00,1.52112,0.44366000000000005,1.5845,0.25392000000000003,0.07406,0.2645,1.2671999999999999,0.36960000000000004,1.32,1.15632,0.33726,1.2045,0.25392000000000003,0.07406,0.2645,0.9024000000000001,0.2632,0.9400000000000001
2020-12-20 05:00:00,1.48848,0.43414,1.5505,0.26928,0.07854000000000001,0.2805,1.2192,0.3556,1.27,1.13328,0.33054,1.1805,0.26928,0.07854000000000001,0.2805,0.864,0.252,0.9
2020-12-20 05:30:00,1.47888,0.43134000000000006,1.5405,0.38448000000000004,0.11214,0.4005,1.0944,0.31920000000000004,1.1400000000000001,1.18128,0.34454,1.2305,0.38448000000000004,0.11214,0.4005,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-12-20 06:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2856,0.0833,0.2975,1.2288000000000001,0.3584,1.28,1.1784,0.3437,1.2275,0.2856,0.0833,0.2975,0.8928,0.2604,0.93
2020-12-20 06:30:00,1.59264,0.46452000000000004,1.659,0.24864000000000003,0.07252,0.259,1.344,0.392,1.4,1.22784,0.35812000000000005,1.279,0.24864000000000003,0.07252,0.259,0.9792000000000001,0.2856,1.02
2020-12-20 07:00:00,1.6915200000000001,0.49336,1.762,0.20352,0.05936,0.212,1.488,0.434,1.55,1.26912,0.37016000000000004,1.322,0.20352,0.05936,0.212,1.0656,0.3108,1.11
2020-12-20 07:30:00,1.74816,0.50988,1.8210000000000002,0.18336000000000002,0.05348000000000001,0.191,1.5648,0.45640000000000003,1.63,1.29696,0.37828,1.351,0.18336000000000002,0.05348000000000001,0.191,1.1136,0.32480000000000003,1.16
2020-12-20 08:00:00,1.8662400000000001,0.54432,1.944,0.14784,0.043120000000000006,0.154,1.7184,0.5012,1.79,1.39584,0.40712000000000004,1.454,0.14784,0.043120000000000006,0.154,1.248,0.364,1.3
2020-12-20 08:30:00,1.9656,0.5733,2.0475,0.3048,0.0889,0.3175,1.6608,0.4844,1.73,1.5048,0.4389,1.5675,0.3048,0.0889,0.3175,1.2,0.35000000000000003,1.25
2020-12-20 09:00:00,2.08416,0.6078800000000001,2.171,0.23136,0.06748000000000001,0.241,1.8528,0.5404,1.9300000000000002,1.65216,0.48188000000000003,1.721,0.23136,0.06748000000000001,0.241,1.4208,0.41440000000000005,1.48
2020-12-20 09:30:00,2.14272,0.6249600000000001,2.232,0.17472000000000001,0.050960000000000005,0.182,1.968,0.5740000000000001,2.05,1.6915200000000001,0.49336,1.762,0.17472000000000001,0.050960000000000005,0.182,1.5168,0.4424,1.58
2020-12-20 10:00:00,2.17776,0.6351800000000001,2.2685,0.22896000000000002,0.06678,0.23850000000000002,1.9488,0.5684,2.03,1.7745600000000001,0.51758,1.8485,0.22896000000000002,0.06678,0.23850000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-20 10:30:00,2.14272,0.6249600000000001,2.232,0.27072,0.07896,0.28200000000000003,1.8719999999999999,0.546,1.9500000000000002,1.8163200000000002,0.52976,1.892,0.27072,0.07896,0.28200000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-20 11:00:00,2.06016,0.6008800000000001,2.146,0.27456,0.08008000000000001,0.28600000000000003,1.7856,0.5208,1.8599999999999999,1.8009600000000001,0.5252800000000001,1.876,0.27456,0.08008000000000001,0.28600000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-12-20 11:30:00,2.19984,0.6416200000000001,2.2915,0.29904000000000003,0.08722,0.3115,1.9008,0.5544,1.98,1.92144,0.56042,2.0015,0.29904000000000003,0.08722,0.3115,1.6224,0.4732,1.69
2020-12-20 12:00:00,2.3395200000000003,0.6823600000000001,2.437,0.19872,0.057960000000000005,0.20700000000000002,2.1408,0.6244000000000001,2.23,1.95552,0.5703600000000001,2.037,0.19872,0.057960000000000005,0.20700000000000002,1.7568000000000001,0.5124000000000001,1.83
2020-12-20 12:30:00,2.45664,0.71652,2.559,0.14304,0.04172,0.149,2.3136,0.6748000000000001,2.41,1.89024,0.55132,1.9689999999999999,0.14304,0.04172,0.149,1.7472,0.5096,1.82
2020-12-20 13:00:00,2.50368,0.7302400000000001,2.608,0.13248000000000001,0.03864,0.138,2.3712,0.6916,2.47,1.9468800000000002,0.56784,2.028,0.13248000000000001,0.03864,0.138,1.8144,0.5292,1.8900000000000001
2020-12-20 13:30:00,2.55408,0.74494,2.6605,0.12528,0.03654,0.1305,2.4288,0.7084,2.5300000000000002,1.92048,0.5601400000000001,2.0005,0.12528,0.03654,0.1305,1.7952,0.5236000000000001,1.87
2020-12-20 14:00:00,2.53728,0.74004,2.643,0.09888000000000001,0.02884,0.10300000000000001,2.4384,0.7112,2.54,1.8940800000000002,0.55244,1.9729999999999999,0.09888000000000001,0.02884,0.10300000000000001,1.7952,0.5236000000000001,1.87
2020-12-20 14:30:00,2.47872,0.72296,2.582,0.11712000000000002,0.03416,0.122,2.3616,0.6888000000000001,2.46,1.88352,0.5493600000000001,1.962,0.11712000000000002,0.03416,0.122,1.7664,0.5152,1.8399999999999999
2020-12-20 15:00:00,2.49696,0.72828,2.601,0.15456,0.04508,0.161,2.3424,0.6832,2.44,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.15456,0.04508,0.161,1.7472,0.5096,1.82
2020-12-20 15:30:00,2.57232,0.75026,2.6795,0.18192000000000003,0.05306,0.1895,2.3904,0.6972,2.49,1.95792,0.57106,2.0395,0.18192000000000003,0.05306,0.1895,1.776,0.518,1.85
2020-12-20 16:00:00,2.70432,0.78876,2.817,0.27552000000000004,0.08036,0.28700000000000003,2.4288,0.7084,2.5300000000000002,2.08992,0.6095600000000001,2.177,0.27552000000000004,0.08036,0.28700000000000003,1.8144,0.5292,1.8900000000000001
2020-12-20 16:30:00,2.91552,0.8503600000000001,3.037,0.22752000000000003,0.06636,0.23700000000000002,2.688,0.784,2.8,2.2915200000000002,0.6683600000000001,2.387,0.22752000000000003,0.06636,0.23700000000000002,2.064,0.602,2.15
2020-12-20 17:00:00,3.05856,0.8920800000000001,3.186,0.25536000000000003,0.07448,0.266,2.8032,0.8176,2.92,2.42496,0.70728,2.526,0.25536000000000003,0.07448,0.266,2.1696,0.6328,2.26
2020-12-20 17:30:00,3.16896,0.9242800000000001,3.301,0.31776000000000004,0.09268000000000001,0.331,2.8512,0.8316,2.9699999999999998,2.52576,0.7366800000000001,2.6310000000000002,0.31776000000000004,0.09268000000000001,0.331,2.208,0.644,2.3
2020-12-20 18:00:00,3.16512,0.9231600000000001,3.297,0.32352000000000003,0.09436000000000001,0.337,2.8416,0.8288000000000001,2.96,2.56032,0.7467600000000001,2.667,0.32352000000000003,0.09436000000000001,0.337,2.2368,0.6524,2.33
2020-12-20 18:30:00,3.04704,0.8887200000000001,3.174,0.24384000000000003,0.07112,0.254,2.8032,0.8176,2.92,2.49024,0.7263200000000001,2.594,0.24384000000000003,0.07112,0.254,2.2464,0.6552,2.34
2020-12-20 19:00:00,2.90304,0.84672,3.024,0.12864,0.037520000000000005,0.134,2.7744,0.8092,2.89,2.33664,0.68152,2.434,0.12864,0.037520000000000005,0.134,2.208,0.644,2.3
2020-12-20 19:30:00,2.7336,0.7973,2.8475,0.1032,0.030100000000000002,0.1075,2.6304,0.7672,2.74,2.1768,0.6349,2.2675,0.1032,0.030100000000000002,0.1075,2.0736,0.6048,2.16
2020-12-20 20:00:00,2.63712,0.7691600000000001,2.747,0.13152,0.038360000000000005,0.137,2.5056000000000003,0.7308,2.61,2.08032,0.6067600000000001,2.167,0.13152,0.038360000000000005,0.137,1.9488,0.5684,2.03
2020-12-20 20:30:00,2.55696,0.7457800000000001,2.6635,0.29136,0.08498000000000001,0.3035,2.2656,0.6608,2.36,2.04816,0.59738,2.1335,0.29136,0.08498000000000001,0.3035,1.7568000000000001,0.5124000000000001,1.83
2020-12-20 21:00:00,2.4816000000000003,0.7238,2.585,0.13920000000000002,0.040600000000000004,0.145,2.3424,0.6832,2.44,1.9248,0.5614,2.005,0.13920000000000002,0.040600000000000004,0.145,1.7856,0.5208,1.8599999999999999
2020-12-20 21:30:00,2.31696,0.67578,2.4135,0.17616,0.05138,0.1835,2.1408,0.6244000000000001,2.23,1.82736,0.53298,1.9035000000000002,0.17616,0.05138,0.1835,1.6512,0.48160000000000003,1.72
2020-12-20 22:00:00,2.20896,0.6442800000000001,2.301,0.35616000000000003,0.10388000000000001,0.371,1.8528,0.5404,1.9300000000000002,1.79616,0.52388,1.871,0.35616000000000003,0.10388000000000001,0.371,1.44,0.42,1.5
2020-12-20 22:30:00,2.13648,0.62314,2.2255,0.33168000000000003,0.09674,0.34550000000000003,1.8048000000000002,0.5264,1.88,1.6852800000000001,0.49154000000000003,1.7555,0.33168000000000003,0.09674,0.34550000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-20 23:00:00,1.9752,0.5761000000000001,2.0575,0.25680000000000003,0.07490000000000001,0.2675,1.7184,0.5012,1.79,1.524,0.4445,1.5875,0.25680000000000003,0.07490000000000001,0.2675,1.2671999999999999,0.36960000000000004,1.32
2020-12-20 23:30:00,1.8878400000000002,0.55062,1.9665,0.29424,0.08582000000000001,0.3065,1.5936,0.46480000000000005,1.6600000000000001,1.48464,0.43302,1.5465,0.29424,0.08582000000000001,0.3065,1.1904,0.3472,1.24
2020-12-21 00:00:00,1.7832,0.5201,1.8575,0.3336,0.09730000000000001,0.34750000000000003,1.4496,0.4228,1.51,1.4472,0.42210000000000003,1.5075,0.3336,0.09730000000000001,0.34750000000000003,1.1136,0.32480000000000003,1.16
2020-12-21 00:30:00,1.82544,0.53242,1.9015,0.19344000000000003,0.056420000000000005,0.2015,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.39344,0.40642000000000006,1.4515,0.19344000000000003,0.056420000000000005,0.2015,1.2,0.35000000000000003,1.25
2020-12-21 01:00:00,1.7990400000000002,0.5247200000000001,1.874,0.08064,0.023520000000000003,0.084,1.7184,0.5012,1.79,1.31904,0.38472,1.374,0.08064,0.023520000000000003,0.084,1.2384,0.3612,1.29
2020-12-21 01:30:00,1.82544,0.53242,1.9015,0.06864,0.020020000000000003,0.07150000000000001,1.7568000000000001,0.5124000000000001,1.83,1.34544,0.39242000000000005,1.4015,0.06864,0.020020000000000003,0.07150000000000001,1.2768,0.3724,1.33
2020-12-21 02:00:00,1.80048,0.52514,1.8755000000000002,0.11088,0.03234,0.1155,1.6896,0.4928,1.76,1.35888,0.39634,1.4155,0.11088,0.03234,0.1155,1.248,0.364,1.3
2020-12-21 02:30:00,1.812,0.5285000000000001,1.8875000000000002,0.07440000000000001,0.0217,0.0775,1.7376,0.5068,1.81,1.3992,0.4081,1.4575,0.07440000000000001,0.0217,0.0775,1.3248,0.3864,1.38
2020-12-21 03:00:00,1.7832,0.5201,1.8575,0.0648,0.0189,0.0675,1.7184,0.5012,1.79,1.3896,0.4053,1.4475,0.0648,0.0189,0.0675,1.3248,0.3864,1.38
2020-12-21 03:30:00,1.78512,0.52066,1.8595000000000002,0.06672,0.01946,0.0695,1.7184,0.5012,1.79,1.39152,0.40586000000000005,1.4495,0.06672,0.01946,0.0695,1.3248,0.3864,1.38
2020-12-21 04:00:00,1.7064,0.49770000000000003,1.7775,0.084,0.0245,0.08750000000000001,1.6224,0.4732,1.69,1.3224,0.38570000000000004,1.3775,0.084,0.0245,0.08750000000000001,1.2384,0.3612,1.29
2020-12-21 04:30:00,1.63008,0.47544000000000003,1.698,0.06528,0.01904,0.068,1.5648,0.45640000000000003,1.63,1.15008,0.33544,1.198,0.06528,0.01904,0.068,1.0848,0.3164,1.13
2020-12-21 05:00:00,1.62768,0.47474000000000005,1.6955,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.16688,0.34034000000000003,1.2155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0656,0.3108,1.11
2020-12-21 05:30:00,1.62768,0.47474000000000005,1.6955,0.06288,0.018340000000000002,0.0655,1.5648,0.45640000000000003,1.63,1.13808,0.33194,1.1855,0.06288,0.018340000000000002,0.0655,1.0752,0.3136,1.12
2020-12-21 06:00:00,1.73712,0.50666,1.8094999999999999,0.057120000000000004,0.01666,0.059500000000000004,1.6800000000000002,0.49,1.75,1.18032,0.34426,1.2295,0.057120000000000004,0.01666,0.059500000000000004,1.1232,0.3276,1.17
2020-12-21 06:30:00,1.87248,0.5461400000000001,1.9505,0.05808000000000001,0.01694,0.060500000000000005,1.8144,0.5292,1.8900000000000001,1.27728,0.37254000000000004,1.3305,0.05808000000000001,0.01694,0.060500000000000005,1.2192,0.3556,1.27
2020-12-21 07:00:00,1.99728,0.5825400000000001,2.0805,0.05808000000000001,0.01694,0.060500000000000005,1.9392,0.5656,2.02,1.36368,0.39774000000000004,1.4205,0.05808000000000001,0.01694,0.060500000000000005,1.3056,0.3808,1.3599999999999999
2020-12-21 07:30:00,2.12256,0.6190800000000001,2.211,0.11616000000000001,0.03388,0.121,2.0064,0.5852,2.09,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.11616000000000001,0.03388,0.121,1.392,0.406,1.45
2020-12-21 08:00:00,2.54832,0.74326,2.6545,0.10992,0.032060000000000005,0.1145,2.4384,0.7112,2.54,1.86672,0.54446,1.9445000000000001,0.10992,0.032060000000000005,0.1145,1.7568000000000001,0.5124000000000001,1.83
2020-12-21 08:30:00,2.83728,0.82754,2.9555,0.07248,0.021140000000000003,0.0755,2.7648,0.8064,2.88,2.07888,0.6063400000000001,2.1655,0.07248,0.021140000000000003,0.0755,2.0064,0.5852,2.09
2020-12-21 09:00:00,2.97888,0.8688400000000001,3.103,0.11808,0.034440000000000005,0.123,2.8608000000000002,0.8344,2.98,2.16288,0.6308400000000001,2.253,0.11808,0.034440000000000005,0.123,2.0448,0.5964,2.13
2020-12-21 09:30:00,2.93232,0.85526,3.0545,0.11952000000000002,0.03486,0.1245,2.8128,0.8204,2.93,2.16432,0.63126,2.2545,0.11952000000000002,0.03486,0.1245,2.0448,0.5964,2.13
2020-12-21 10:00:00,2.95968,0.8632400000000001,3.083,0.17568,0.05124,0.183,2.784,0.812,2.9,2.18208,0.63644,2.273,0.17568,0.05124,0.183,2.0064,0.5852,2.09
2020-12-21 10:30:00,2.96496,0.8647800000000001,3.0885,0.16176000000000001,0.04718000000000001,0.1685,2.8032,0.8176,2.92,2.18736,0.6379800000000001,2.2785,0.16176000000000001,0.04718000000000001,0.1685,2.0256,0.5908,2.11
2020-12-21 11:00:00,2.90112,0.84616,3.022,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.8032,0.8176,2.92,2.15232,0.6277600000000001,2.242,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-12-21 11:30:00,2.92176,0.85218,3.0435,0.08016000000000001,0.02338,0.0835,2.8416,0.8288000000000001,2.96,2.16336,0.6309800000000001,2.2535,0.08016000000000001,0.02338,0.0835,2.0832,0.6076,2.17
2020-12-21 12:00:00,2.86272,0.83496,2.982,0.07872000000000001,0.02296,0.082,2.784,0.812,2.9,2.13312,0.62216,2.222,0.07872000000000001,0.02296,0.082,2.0544000000000002,0.5992000000000001,2.14
2020-12-21 12:30:00,2.95632,0.86226,3.0795,0.06672,0.01946,0.0695,2.8896,0.8428,3.01,2.14032,0.62426,2.2295,0.06672,0.01946,0.0695,2.0736,0.6048,2.16
2020-12-21 13:00:00,2.94,0.8575,3.0625,0.0504,0.014700000000000001,0.052500000000000005,2.8896,0.8428,3.01,2.2008,0.6419,2.2925,0.0504,0.014700000000000001,0.052500000000000005,2.1504,0.6272,2.24
2020-12-21 13:30:00,2.85216,0.8318800000000001,2.971,0.07776000000000001,0.022680000000000002,0.081,2.7744,0.8092,2.89,2.18016,0.63588,2.271,0.07776000000000001,0.022680000000000002,0.081,2.1024,0.6132000000000001,2.19
2020-12-21 14:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.13344,0.03892,0.139,2.6208,0.7644000000000001,2.73,2.11104,0.61572,2.199,0.13344,0.03892,0.139,1.9776,0.5768,2.06
2020-12-21 14:30:00,2.75232,0.80276,2.867,0.21792000000000003,0.06356,0.227,2.5343999999999998,0.7392000000000001,2.64,2.08992,0.6095600000000001,2.177,0.21792000000000003,0.06356,0.227,1.8719999999999999,0.546,1.9500000000000002
2020-12-21 15:00:00,2.6068800000000003,0.76034,2.7155,0.24528000000000003,0.07154,0.2555,2.3616,0.6888000000000001,2.46,2.02128,0.5895400000000001,2.1055,0.24528000000000003,0.07154,0.2555,1.776,0.518,1.85
2020-12-21 15:30:00,2.784,0.812,2.9,0.2112,0.0616,0.22,2.5728,0.7504000000000001,2.68,1.8816000000000002,0.5488000000000001,1.96,0.2112,0.0616,0.22,1.6703999999999999,0.4872,1.74
2020-12-21 16:00:00,2.72736,0.7954800000000001,2.841,0.17376000000000003,0.05068,0.181,2.5536,0.7448,2.66,2.00736,0.58548,2.091,0.17376000000000003,0.05068,0.181,1.8336000000000001,0.5348,1.9100000000000001
2020-12-21 16:30:00,2.84832,0.83076,2.967,0.22752000000000003,0.06636,0.23700000000000002,2.6208,0.7644000000000001,2.73,2.22432,0.64876,2.317,0.22752000000000003,0.06636,0.23700000000000002,1.9968,0.5824,2.08
2020-12-21 17:00:00,2.97552,0.8678600000000001,3.0995,0.22992,0.06706000000000001,0.23950000000000002,2.7456,0.8008000000000001,2.86,2.37072,0.6914600000000001,2.4695,0.22992,0.06706000000000001,0.23950000000000002,2.1408,0.6244000000000001,2.23
2020-12-21 17:30:00,3.0,0.875,3.125,0.22560000000000002,0.0658,0.23500000000000001,2.7744,0.8092,2.89,2.4048,0.7014,2.505,0.22560000000000002,0.0658,0.23500000000000001,2.1792,0.6356,2.27
2020-12-21 18:00:00,3.0024,0.8757,3.1275,0.2856,0.0833,0.2975,2.7168,0.7924,2.83,2.4168,0.7049000000000001,2.5175,0.2856,0.0833,0.2975,2.1312,0.6216,2.22
2020-12-21 18:30:00,2.92512,0.85316,3.047,0.28512000000000004,0.08316000000000001,0.297,2.64,0.77,2.75,2.34912,0.6851600000000001,2.447,0.28512000000000004,0.08316000000000001,0.297,2.064,0.602,2.15
2020-12-21 19:00:00,2.83392,0.8265600000000001,2.952,0.28032,0.08176000000000001,0.292,2.5536,0.7448,2.66,2.28672,0.6669600000000001,2.382,0.28032,0.08176000000000001,0.292,2.0064,0.5852,2.09
2020-12-21 19:30:00,2.77152,0.8083600000000001,2.887,0.38112,0.11116000000000001,0.397,2.3904,0.6972,2.49,2.18592,0.63756,2.277,0.38112,0.11116000000000001,0.397,1.8048000000000002,0.5264,1.88
2020-12-21 20:00:00,2.59824,0.75782,2.7065,0.37104000000000004,0.10822000000000001,0.3865,2.2272,0.6496000000000001,2.32,2.02224,0.58982,2.1065,0.37104000000000004,0.10822000000000001,0.3865,1.6512,0.48160000000000003,1.72
2020-12-21 20:30:00,2.49744,0.7284200000000001,2.6015,0.30864,0.09002,0.3215,2.1888,0.6384000000000001,2.2800000000000002,1.90224,0.5548200000000001,1.9815,0.30864,0.09002,0.3215,1.5936,0.46480000000000005,1.6600000000000001
2020-12-21 21:00:00,2.39472,0.6984600000000001,2.4945,0.31152,0.09086000000000001,0.3245,2.0832,0.6076,2.17,1.8187200000000001,0.53046,1.8945,0.31152,0.09086000000000001,0.3245,1.5072,0.43960000000000005,1.57
2020-12-21 21:30:00,2.29248,0.66864,2.388,0.20928000000000002,0.061040000000000004,0.218,2.0832,0.6076,2.17,1.70688,0.49784000000000006,1.778,0.20928000000000002,0.061040000000000004,0.218,1.4976,0.4368,1.56
2020-12-21 22:00:00,2.17632,0.6347600000000001,2.267,0.24672000000000002,0.07196000000000001,0.257,1.9296000000000002,0.5628000000000001,2.01,1.61952,0.47236000000000006,1.687,0.24672000000000002,0.07196000000000001,0.257,1.3728,0.40040000000000003,1.43
2020-12-21 22:30:00,2.13552,0.6228600000000001,2.2245,0.25392000000000003,0.07406,0.2645,1.8816000000000002,0.5488000000000001,1.96,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.25392000000000003,0.07406,0.2645,1.3728,0.40040000000000003,1.43
2020-12-21 23:00:00,1.9608,0.5719000000000001,2.0425,0.19440000000000002,0.0567,0.2025,1.7664,0.5152,1.8399999999999999,1.4904,0.43470000000000003,1.5525,0.19440000000000002,0.0567,0.2025,1.296,0.378,1.35
2020-12-21 23:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.15792,0.046060000000000004,0.1645,1.6703999999999999,0.4872,1.74,1.40592,0.41006000000000004,1.4645000000000001,0.15792,0.046060000000000004,0.1645,1.248,0.364,1.3
2020-12-22 00:00:00,1.72032,0.5017600000000001,1.792,0.04032,0.011760000000000001,0.042,1.6800000000000002,0.49,1.75,1.2883200000000001,0.37576000000000004,1.342,0.04032,0.011760000000000001,0.042,1.248,0.364,1.3
2020-12-22 00:30:00,1.80912,0.52766,1.8845,0.052320000000000005,0.015260000000000001,0.0545,1.7568000000000001,0.5124000000000001,1.83,1.35792,0.39606,1.4145,0.052320000000000005,0.015260000000000001,0.0545,1.3056,0.3808,1.3599999999999999
2020-12-22 01:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.13056,0.03808,0.136,1.7184,0.5012,1.79,1.43616,0.41888000000000003,1.496,0.13056,0.03808,0.136,1.3056,0.3808,1.3599999999999999
2020-12-22 01:30:00,1.87344,0.54642,1.9515,0.10704000000000001,0.03122,0.1115,1.7664,0.5152,1.8399999999999999,1.43184,0.41762000000000005,1.4915,0.10704000000000001,0.03122,0.1115,1.3248,0.3864,1.38
2020-12-22 02:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.11328,0.03304,0.11800000000000001,1.6800000000000002,0.49,1.75,1.39008,0.40544,1.448,0.11328,0.03304,0.11800000000000001,1.2768,0.3724,1.33
2020-12-22 02:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.09936,0.028980000000000002,0.10350000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.18416,0.34538,1.2335,0.09936,0.028980000000000002,0.10350000000000001,1.0848,0.3164,1.13
2020-12-22 03:00:00,1.61376,0.47068000000000004,1.681,0.07776000000000001,0.022680000000000002,0.081,1.536,0.448,1.6,1.13376,0.33068000000000003,1.181,0.07776000000000001,0.022680000000000002,0.081,1.056,0.308,1.1
2020-12-22 03:30:00,1.59312,0.46466,1.6595,0.07632000000000001,0.022260000000000002,0.0795,1.5168,0.4424,1.58,1.11312,0.32466,1.1595,0.07632000000000001,0.022260000000000002,0.0795,1.0368,0.3024,1.08
2020-12-22 04:00:00,1.5436800000000002,0.45024000000000003,1.608,0.07488,0.021840000000000002,0.078,1.4688,0.4284,1.53,1.0924800000000001,0.31864000000000003,1.138,0.07488,0.021840000000000002,0.078,1.0176,0.2968,1.06
2020-12-22 04:30:00,1.53264,0.44702000000000003,1.5965,0.08304,0.024220000000000002,0.08650000000000001,1.4496,0.4228,1.51,1.10064,0.32102,1.1465,0.08304,0.024220000000000002,0.08650000000000001,1.0176,0.2968,1.06
2020-12-22 05:00:00,1.5192,0.4431,1.5825,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4496,0.4228,1.51,1.0968,0.3199,1.1425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-12-22 05:30:00,1.51776,0.44268,1.581,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4496,0.4228,1.51,1.04736,0.30548000000000003,1.091,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9792000000000001,0.2856,1.02
2020-12-22 06:00:00,1.61328,0.47054,1.6804999999999999,0.10608000000000001,0.030940000000000002,0.1105,1.5072,0.43960000000000005,1.57,1.13328,0.33054,1.1805,0.10608000000000001,0.030940000000000002,0.1105,1.0272000000000001,0.29960000000000003,1.07
2020-12-22 06:30:00,1.7990400000000002,0.5247200000000001,1.874,0.08064,0.023520000000000003,0.084,1.7184,0.5012,1.79,1.30944,0.38192000000000004,1.3639999999999999,0.08064,0.023520000000000003,0.084,1.2288000000000001,0.3584,1.28
2020-12-22 07:00:00,1.9670400000000001,0.57372,2.049,0.11424000000000001,0.03332,0.11900000000000001,1.8528,0.5404,1.9300000000000002,1.4486400000000001,0.42252000000000006,1.509,0.11424000000000001,0.03332,0.11900000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-12-22 07:30:00,2.07696,0.6057800000000001,2.1635,0.09936,0.028980000000000002,0.10350000000000001,1.9776,0.5768,2.06,1.50096,0.43778000000000006,1.5635,0.09936,0.028980000000000002,0.10350000000000001,1.4016,0.4088,1.46
2020-12-22 08:00:00,2.2444800000000003,0.65464,2.338,0.09408000000000001,0.027440000000000003,0.098,2.1504,0.6272,2.24,1.67808,0.48944000000000004,1.748,0.09408000000000001,0.027440000000000003,0.098,1.584,0.462,1.65
2020-12-22 08:30:00,2.49696,0.72828,2.601,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4288,0.7084,2.5300000000000002,1.87296,0.5462800000000001,1.951,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8048000000000002,0.5264,1.88
2020-12-22 09:00:00,2.5766400000000003,0.7515200000000001,2.684,0.03264,0.00952,0.034,2.544,0.742,2.65,1.93344,0.5639200000000001,2.014,0.03264,0.00952,0.034,1.9008,0.5544,1.98
2020-12-22 09:30:00,2.57568,0.75124,2.683,0.03168,0.00924,0.033,2.544,0.742,2.65,1.93248,0.56364,2.013,0.03168,0.00924,0.033,1.9008,0.5544,1.98
2020-12-22 10:00:00,2.44944,0.71442,2.5515,0.03984,0.01162,0.0415,2.4096,0.7028,2.51,1.89264,0.5520200000000001,1.9715,0.03984,0.01162,0.0415,1.8528,0.5404,1.9300000000000002
2020-12-22 10:30:00,2.41632,0.70476,2.517,0.04512,0.013160000000000002,0.047,2.3712,0.6916,2.47,1.9651200000000002,0.57316,2.047,0.04512,0.013160000000000002,0.047,1.92,0.56,2.0
2020-12-22 11:00:00,2.30016,0.67088,2.396,0.06336,0.01848,0.066,2.2368,0.6524,2.33,1.8873600000000001,0.5504800000000001,1.966,0.06336,0.01848,0.066,1.824,0.532,1.9
2020-12-22 11:30:00,2.43072,0.70896,2.532,0.04032,0.011760000000000001,0.042,2.3904,0.6972,2.49,1.9315200000000001,0.5633600000000001,2.012,0.04032,0.011760000000000001,0.042,1.8912,0.5516,1.97
2020-12-22 12:00:00,2.5056000000000003,0.7308,2.61,0.019200000000000002,0.0056,0.02,2.4864,0.7252000000000001,2.59,1.9392,0.5656,2.02,0.019200000000000002,0.0056,0.02,1.92,0.56,2.0
2020-12-22 12:30:00,2.56992,0.7495600000000001,2.677,0.025920000000000002,0.007560000000000001,0.027,2.544,0.742,2.65,1.95552,0.5703600000000001,2.037,0.025920000000000002,0.007560000000000001,0.027,1.9296000000000002,0.5628000000000001,2.01
2020-12-22 13:00:00,2.56368,0.7477400000000001,2.6705,0.01008,0.0029400000000000003,0.0105,2.5536,0.7448,2.66,1.93968,0.56574,2.0205,0.01008,0.0029400000000000003,0.0105,1.9296000000000002,0.5628000000000001,2.01
2020-12-22 13:30:00,2.55792,0.7460600000000001,2.6645,0.00432,0.00126,0.0045000000000000005,2.5536,0.7448,2.66,1.92432,0.5612600000000001,2.0045,0.00432,0.00126,0.0045000000000000005,1.92,0.56,2.0
2020-12-22 14:00:00,2.5464,0.7427,2.6525,0.0024000000000000002,0.0007,0.0025,2.544,0.742,2.65,1.9032,0.5551,1.9825,0.0024000000000000002,0.0007,0.0025,1.9008,0.5544,1.98
2020-12-22 14:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-12-22 15:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-12-22 15:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-12-22 16:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-12-22 16:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-12-22 17:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-12-22 17:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-12-22 18:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-12-22 18:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-12-22 19:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-12-22 19:30:00,2.99328,0.87304,3.118,0.007680000000000001,0.0022400000000000002,0.008,2.9856,0.8708,3.11,2.29248,0.66864,2.388,0.007680000000000001,0.0022400000000000002,0.008,2.2848,0.6664,2.38
2020-12-22 20:00:00,2.82912,0.8251600000000001,2.947,0.01632,0.00476,0.017,2.8128,0.8204,2.93,2.17632,0.6347600000000001,2.267,0.01632,0.00476,0.017,2.16,0.63,2.25
2020-12-22 20:30:00,2.72928,0.7960400000000001,2.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7168,0.7924,2.83,2.07648,0.6056400000000001,2.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.064,0.602,2.15
2020-12-22 21:00:00,2.59776,0.75768,2.706,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5728,0.7504000000000001,2.68,1.9833600000000002,0.57848,2.066,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9584000000000001,0.5712,2.04
2020-12-22 21:30:00,2.44224,0.7123200000000001,2.544,0.06144000000000001,0.017920000000000002,0.064,2.3808,0.6944,2.48,1.83744,0.5359200000000001,1.9140000000000001,0.06144000000000001,0.017920000000000002,0.064,1.776,0.518,1.85
2020-12-22 22:00:00,2.26752,0.6613600000000001,2.362,0.021120000000000003,0.0061600000000000005,0.022,2.2464,0.6552,2.34,1.75872,0.5129600000000001,1.832,0.021120000000000003,0.0061600000000000005,0.022,1.7376,0.5068,1.81
2020-12-22 22:30:00,2.10048,0.6126400000000001,2.188,0.01728,0.00504,0.018000000000000002,2.0832,0.6076,2.17,1.63008,0.47544000000000003,1.698,0.01728,0.00504,0.018000000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-12-22 23:00:00,2.01888,0.58884,2.103,0.03168,0.00924,0.033,1.9872,0.5796,2.07,1.55808,0.45444,1.623,0.03168,0.00924,0.033,1.5264,0.44520000000000004,1.5899999999999999
2020-12-22 23:30:00,1.79424,0.52332,1.869,0.018240000000000003,0.00532,0.019,1.776,0.518,1.85,1.40064,0.40852000000000005,1.459,0.018240000000000003,0.00532,0.019,1.3824,0.4032,1.44
