Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-23 00:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.01632,0.00476,0.017,1.6224,0.4732,1.69,1.28352,0.37436,1.337,0.01632,0.00476,0.017,1.2671999999999999,0.36960000000000004,1.32
2020-12-23 00:30:00,1.65312,0.48216000000000003,1.722,0.04032,0.011760000000000001,0.042,1.6128,0.47040000000000004,1.6800000000000002,1.30752,0.38136000000000003,1.362,0.04032,0.011760000000000001,0.042,1.2671999999999999,0.36960000000000004,1.32
2020-12-23 01:00:00,1.64352,0.47936000000000006,1.712,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.31712,0.38416000000000006,1.3719999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2671999999999999,0.36960000000000004,1.32
2020-12-23 01:30:00,1.6296,0.4753,1.6975,0.055200000000000006,0.0161,0.0575,1.5744,0.4592,1.6400000000000001,1.2648000000000001,0.3689,1.3175,0.055200000000000006,0.0161,0.0575,1.2096,0.3528,1.26
2020-12-23 02:00:00,1.6296,0.4753,1.6975,0.036000000000000004,0.0105,0.0375,1.5936,0.46480000000000005,1.6600000000000001,1.1976,0.3493,1.2475,0.036000000000000004,0.0105,0.0375,1.1616,0.3388,1.21
2020-12-23 02:30:00,1.6296,0.4753,1.6975,0.055200000000000006,0.0161,0.0575,1.5744,0.4592,1.6400000000000001,1.1976,0.3493,1.2475,0.055200000000000006,0.0161,0.0575,1.1424,0.3332,1.19
2020-12-23 03:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.048,0.014,0.05,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.2,0.35000000000000003,1.25,0.048,0.014,0.05,1.152,0.336,1.2
2020-12-23 03:30:00,1.5768,0.45990000000000003,1.6425,0.0408,0.0119,0.0425,1.536,0.448,1.6,1.212,0.35350000000000004,1.2625,0.0408,0.0119,0.0425,1.1712,0.3416,1.22
2020-12-23 04:00:00,1.56336,0.45598000000000005,1.6285,0.046560000000000004,0.013580000000000002,0.0485,1.5168,0.4424,1.58,1.18896,0.34678000000000003,1.2385,0.046560000000000004,0.013580000000000002,0.0485,1.1424,0.3332,1.19
2020-12-23 04:30:00,1.5561600000000002,0.45388000000000006,1.621,0.02976,0.00868,0.031,1.5264,0.44520000000000004,1.5899999999999999,1.18176,0.34468000000000004,1.231,0.02976,0.00868,0.031,1.152,0.336,1.2
2020-12-23 05:00:00,1.54656,0.45108000000000004,1.611,0.02976,0.00868,0.031,1.5168,0.4424,1.58,1.16256,0.33908000000000005,1.211,0.02976,0.00868,0.031,1.1328,0.3304,1.18
2020-12-23 05:30:00,1.57728,0.46004000000000006,1.643,0.03168,0.00924,0.033,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.18368,0.34524000000000005,1.233,0.03168,0.00924,0.033,1.152,0.336,1.2
2020-12-23 06:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.03792,0.01106,0.0395,1.6128,0.47040000000000004,1.6800000000000002,1.22832,0.35826,1.2795,0.03792,0.01106,0.0395,1.1904,0.3472,1.24
2020-12-23 06:30:00,1.8009600000000001,0.5252800000000001,1.876,0.03456,0.01008,0.036000000000000004,1.7664,0.5152,1.8399999999999999,1.32096,0.38528,1.376,0.03456,0.01008,0.036000000000000004,1.2864,0.37520000000000003,1.34
2020-12-23 07:00:00,1.96128,0.57204,2.043,0.041280000000000004,0.01204,0.043000000000000003,1.92,0.56,2.0,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.041280000000000004,0.01204,0.043000000000000003,1.4016,0.4088,1.46
2020-12-23 07:30:00,2.09376,0.61068,2.181,0.039360000000000006,0.01148,0.041,2.0544000000000002,0.5992000000000001,2.14,1.54656,0.45108000000000004,1.611,0.039360000000000006,0.01148,0.041,1.5072,0.43960000000000005,1.57
2020-12-23 08:00:00,2.26176,0.65968,2.356,0.03456,0.01008,0.036000000000000004,2.2272,0.6496000000000001,2.32,1.62816,0.47488,1.6960000000000002,0.03456,0.01008,0.036000000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-12-23 08:30:00,2.36304,0.68922,2.4615,0.07824,0.022820000000000003,0.0815,2.2848,0.6664,2.38,1.74864,0.51002,1.8215,0.07824,0.022820000000000003,0.0815,1.6703999999999999,0.4872,1.74
2020-12-23 09:00:00,2.48448,0.7246400000000001,2.588,0.08448000000000001,0.024640000000000002,0.088,2.4,0.7000000000000001,2.5,1.8700800000000002,0.54544,1.948,0.08448000000000001,0.024640000000000002,0.088,1.7856,0.5208,1.8599999999999999
2020-12-23 09:30:00,2.58048,0.7526400000000001,2.688,0.11328,0.03304,0.11800000000000001,2.4672,0.7196,2.5700000000000003,1.96608,0.5734400000000001,2.048,0.11328,0.03304,0.11800000000000001,1.8528,0.5404,1.9300000000000002
2020-12-23 10:00:00,2.72928,0.7960400000000001,2.843,0.09888000000000001,0.02884,0.10300000000000001,2.6304,0.7672,2.74,2.06688,0.60284,2.153,0.09888000000000001,0.02884,0.10300000000000001,1.968,0.5740000000000001,2.05
2020-12-23 10:30:00,2.724,0.7945,2.8375,0.132,0.0385,0.1375,2.592,0.756,2.7,2.0328,0.5929,2.1175,0.132,0.0385,0.1375,1.9008,0.5544,1.98
2020-12-23 11:00:00,2.65872,0.77546,2.7695,0.10512,0.030660000000000003,0.1095,2.5536,0.7448,2.66,2.01552,0.58786,2.0995,0.10512,0.030660000000000003,0.1095,1.9104,0.5572,1.99
2020-12-23 11:30:00,2.70768,0.7897400000000001,2.8205,0.11568,0.033740000000000006,0.12050000000000001,2.592,0.756,2.7,2.02608,0.59094,2.1105,0.11568,0.033740000000000006,0.12050000000000001,1.9104,0.5572,1.99
2020-12-23 12:00:00,2.77968,0.81074,2.8955,0.12048,0.035140000000000005,0.1255,2.6592000000000002,0.7756000000000001,2.77,2.10768,0.6147400000000001,2.1955,0.12048,0.035140000000000005,0.1255,1.9872,0.5796,2.07
2020-12-23 12:30:00,2.87616,0.8388800000000001,2.996,0.07296000000000001,0.02128,0.076,2.8032,0.8176,2.92,2.17536,0.63448,2.266,0.07296000000000001,0.02128,0.076,2.1024,0.6132000000000001,2.19
2020-12-23 13:00:00,2.82096,0.8227800000000001,2.9385,0.13296000000000002,0.03878,0.1385,2.688,0.784,2.8,2.14896,0.62678,2.2385,0.13296000000000002,0.03878,0.1385,2.016,0.588,2.1
2020-12-23 13:30:00,2.77632,0.80976,2.892,0.20352,0.05936,0.212,2.5728,0.7504000000000001,2.68,2.18112,0.6361600000000001,2.2720000000000002,0.20352,0.05936,0.212,1.9776,0.5768,2.06
2020-12-23 14:00:00,2.72016,0.7933800000000001,2.8335,0.27216,0.07938,0.28350000000000003,2.448,0.714,2.55,2.16336,0.6309800000000001,2.2535,0.27216,0.07938,0.28350000000000003,1.8912,0.5516,1.97
2020-12-23 14:30:00,2.70336,0.7884800000000001,2.816,0.36096,0.10528000000000001,0.376,2.3424,0.6832,2.44,2.22336,0.6484800000000001,2.316,0.36096,0.10528000000000001,0.376,1.8624,0.5432,1.94
2020-12-23 15:00:00,2.66448,0.77714,2.7755,0.37968,0.11074,0.3955,2.2848,0.6664,2.38,2.20368,0.6427400000000001,2.2955,0.37968,0.11074,0.3955,1.824,0.532,1.9
2020-12-23 15:30:00,2.7119999999999997,0.791,2.825,0.4464,0.1302,0.465,2.2656,0.6608,2.36,2.2608,0.6594,2.355,0.4464,0.1302,0.465,1.8144,0.5292,1.8900000000000001
2020-12-23 16:00:00,2.84736,0.8304800000000001,2.966,0.44736000000000004,0.13048,0.466,2.4,0.7000000000000001,2.5,2.36736,0.6904800000000001,2.466,0.44736000000000004,0.13048,0.466,1.92,0.56,2.0
2020-12-23 16:30:00,2.99424,0.8733200000000001,3.119,0.46944,0.13692000000000001,0.489,2.5248,0.7364,2.63,2.51424,0.7333200000000001,2.6189999999999998,0.46944,0.13692000000000001,0.489,2.0448,0.5964,2.13
2020-12-23 17:00:00,3.10992,0.9070600000000001,3.2395,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.64,0.77,2.75,2.61072,0.76146,2.7195,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.1408,0.6244000000000001,2.23
2020-12-23 17:30:00,3.2284800000000002,0.94164,3.363,0.46368000000000004,0.13524,0.483,2.7648,0.8064,2.88,2.7196800000000003,0.7932400000000001,2.833,0.46368000000000004,0.13524,0.483,2.2560000000000002,0.658,2.35
2020-12-23 18:00:00,3.33264,0.9720200000000001,3.4715,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.8608000000000002,0.8344,2.98,2.80464,0.8180200000000001,2.9215,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.3328,0.6804,2.43
2020-12-23 18:30:00,3.19248,0.9311400000000001,3.3255,0.46608000000000005,0.13594,0.48550000000000004,2.7264,0.7952,2.84,2.67408,0.7799400000000001,2.7855,0.46608000000000005,0.13594,0.48550000000000004,2.208,0.644,2.3
2020-12-23 19:00:00,2.9952,0.8736,3.12,0.46080000000000004,0.13440000000000002,0.48,2.5343999999999998,0.7392000000000001,2.64,2.5728,0.7504000000000001,2.68,0.46080000000000004,0.13440000000000002,0.48,2.112,0.616,2.2
2020-12-23 19:30:00,2.89536,0.8444800000000001,3.016,0.46656000000000003,0.13608,0.486,2.4288,0.7084,2.5300000000000002,2.44416,0.7128800000000001,2.5460000000000003,0.46656000000000003,0.13608,0.486,1.9776,0.5768,2.06
2020-12-23 20:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.2272,0.6496000000000001,2.32,2.2862400000000003,0.6668200000000001,2.3815,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.824,0.532,1.9
2020-12-23 20:30:00,2.59296,0.7562800000000001,2.701,0.45216000000000006,0.13188,0.47100000000000003,2.1408,0.6244000000000001,2.23,2.16096,0.6302800000000001,2.251,0.45216000000000006,0.13188,0.47100000000000003,1.7088,0.4984,1.78
2020-12-23 21:00:00,2.508,0.7315,2.6125,0.4536,0.1323,0.47250000000000003,2.0544000000000002,0.5992000000000001,2.14,2.1048,0.6139,2.1925,0.4536,0.1323,0.47250000000000003,1.6512,0.48160000000000003,1.72
2020-12-23 21:30:00,2.4398400000000002,0.71162,2.5415,0.45264000000000004,0.13202,0.47150000000000003,1.9872,0.5796,2.07,2.04624,0.59682,2.1315,0.45264000000000004,0.13202,0.47150000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-12-23 22:00:00,2.2512,0.6566000000000001,2.345,0.4464,0.1302,0.465,1.8048000000000002,0.5264,1.88,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.4464,0.1302,0.465,1.4592,0.42560000000000003,1.52
2020-12-23 22:30:00,2.00832,0.5857600000000001,2.092,0.43392000000000003,0.12656,0.452,1.5744,0.4592,1.6400000000000001,1.68192,0.49056000000000005,1.752,0.43392000000000003,0.12656,0.452,1.248,0.364,1.3
2020-12-23 23:00:00,1.9108800000000001,0.5573400000000001,1.9905,0.28848,0.08414,0.3005,1.6224,0.4732,1.69,1.65168,0.48174000000000006,1.7205,0.28848,0.08414,0.3005,1.3632,0.3976,1.42
2020-12-23 23:30:00,1.7395200000000002,0.50736,1.812,0.44352,0.12936,0.462,1.296,0.378,1.35,1.5379200000000002,0.44856,1.6019999999999999,0.44352,0.12936,0.462,1.0944,0.31920000000000004,1.1400000000000001
2020-12-24 00:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.46464000000000005,0.13552,0.484,1.152,0.336,1.2,1.49184,0.43512000000000006,1.554,0.46464000000000005,0.13552,0.484,1.0272000000000001,0.29960000000000003,1.07
2020-12-24 00:30:00,1.62576,0.47418000000000005,1.6935,0.45456,0.13258,0.47350000000000003,1.1712,0.3416,1.22,1.46256,0.42658,1.5235,0.45456,0.13258,0.47350000000000003,1.008,0.294,1.05
2020-12-24 01:00:00,1.6675200000000001,0.48636,1.737,0.46752000000000005,0.13636,0.487,1.2,0.35000000000000003,1.25,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.46752000000000005,0.13636,0.487,0.9984000000000001,0.2912,1.04
2020-12-24 01:30:00,1.68096,0.49028000000000005,1.751,0.45216000000000006,0.13188,0.47100000000000003,1.2288000000000001,0.3584,1.28,1.47936,0.43148000000000003,1.541,0.45216000000000006,0.13188,0.47100000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-12-24 02:00:00,1.6368,0.47740000000000005,1.705,0.4656,0.1358,0.485,1.1712,0.3416,1.22,1.4544000000000001,0.4242,1.5150000000000001,0.4656,0.1358,0.485,0.9888,0.2884,1.03
2020-12-24 02:30:00,1.60608,0.46844,1.673,0.46368000000000004,0.13524,0.483,1.1424,0.3332,1.19,1.45248,0.42364,1.513,0.46368000000000004,0.13524,0.483,0.9888,0.2884,1.03
2020-12-24 03:00:00,1.58928,0.46354000000000006,1.6555,0.41808,0.12194,0.4355,1.1712,0.3416,1.22,1.41648,0.41314,1.4755,0.41808,0.12194,0.4355,0.9984000000000001,0.2912,1.04
2020-12-24 03:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.3672,0.1071,0.3825,1.2384,0.3612,1.29,1.404,0.40950000000000003,1.4625,0.3672,0.1071,0.3825,1.0368,0.3024,1.08
2020-12-24 04:00:00,1.5552000000000001,0.4536,1.62,0.3936,0.1148,0.41000000000000003,1.1616,0.3388,1.21,1.392,0.406,1.45,0.3936,0.1148,0.41000000000000003,0.9984000000000001,0.2912,1.04
2020-12-24 04:30:00,1.5575999999999999,0.45430000000000004,1.6225,0.32880000000000004,0.0959,0.3425,1.2288000000000001,0.3584,1.28,1.3752,0.4011,1.4325,0.32880000000000004,0.0959,0.3425,1.0464,0.3052,1.09
2020-12-24 05:00:00,1.53312,0.44716000000000006,1.597,0.27552000000000004,0.08036,0.28700000000000003,1.2576,0.3668,1.31,1.35072,0.39396000000000003,1.407,0.27552000000000004,0.08036,0.28700000000000003,1.0752,0.3136,1.12
2020-12-24 05:30:00,1.56624,0.45682000000000006,1.6315,0.41424000000000005,0.12082000000000001,0.4315,1.152,0.336,1.2,1.34544,0.39242000000000005,1.4015,0.41424000000000005,0.12082000000000001,0.4315,0.9312,0.2716,0.97
2020-12-24 06:00:00,1.6368,0.47740000000000005,1.705,0.36,0.105,0.375,1.2768,0.3724,1.33,1.4352,0.4186,1.495,0.36,0.105,0.375,1.0752,0.3136,1.12
2020-12-24 06:30:00,1.7995200000000002,0.52486,1.8745,0.35952,0.10486000000000001,0.3745,1.44,0.42,1.5,1.5787200000000001,0.46046000000000004,1.6445,0.35952,0.10486000000000001,0.3745,1.2192,0.3556,1.27
2020-12-24 07:00:00,1.92096,0.56028,2.001,0.25056,0.07308,0.261,1.6703999999999999,0.4872,1.74,1.60416,0.46788,1.671,0.25056,0.07308,0.261,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-24 07:30:00,2.09328,0.6105400000000001,2.1805,0.19248,0.05614,0.2005,1.9008,0.5544,1.98,1.69008,0.49294000000000004,1.7605,0.19248,0.05614,0.2005,1.4976,0.4368,1.56
2020-12-24 08:00:00,2.2104,0.6447,2.3025,0.2712,0.0791,0.28250000000000003,1.9392,0.5656,2.02,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63
2020-12-24 08:30:00,2.40816,0.70238,2.5085,0.27696000000000004,0.08078,0.28850000000000003,2.1312,0.6216,2.22,1.95696,0.5707800000000001,2.0385,0.27696000000000004,0.08078,0.28850000000000003,1.6800000000000002,0.49,1.75
2020-12-24 09:00:00,2.5248,0.7364,2.63,0.26880000000000004,0.0784,0.28,2.2560000000000002,0.658,2.35,2.0544000000000002,0.5992000000000001,2.14,0.26880000000000004,0.0784,0.28,1.7856,0.5208,1.8599999999999999
2020-12-24 09:30:00,2.55696,0.7457800000000001,2.6635,0.28176,0.08218,0.29350000000000004,2.2752,0.6636000000000001,2.37,2.16336,0.6309800000000001,2.2535,0.28176,0.08218,0.29350000000000004,1.8816000000000002,0.5488000000000001,1.96
2020-12-24 10:00:00,2.53536,0.73948,2.641,0.37536,0.10948000000000001,0.391,2.16,0.63,2.25,2.20896,0.6442800000000001,2.301,0.37536,0.10948000000000001,0.391,1.8336000000000001,0.5348,1.9100000000000001
2020-12-24 10:30:00,2.59152,0.7558600000000001,2.6995,0.32592000000000004,0.09506,0.3395,2.2656,0.6608,2.36,2.21712,0.64666,2.3095,0.32592000000000004,0.09506,0.3395,1.8912,0.5516,1.97
2020-12-24 11:00:00,2.56128,0.74704,2.668,0.43968,0.12824000000000002,0.458,2.1216,0.6188,2.21,2.34048,0.68264,2.438,0.43968,0.12824000000000002,0.458,1.9008,0.5544,1.98
2020-12-24 11:30:00,2.44128,0.71204,2.543,0.5212800000000001,0.15204,0.543,1.92,0.56,2.0,2.28768,0.66724,2.383,0.5212800000000001,0.15204,0.543,1.7664,0.5152,1.8399999999999999
2020-12-24 12:00:00,2.34912,0.6851600000000001,2.447,0.5347200000000001,0.15596000000000002,0.557,1.8144,0.5292,1.8900000000000001,2.21472,0.6459600000000001,2.307,0.5347200000000001,0.15596000000000002,0.557,1.6800000000000002,0.49,1.75
2020-12-24 12:30:00,2.5166399999999998,0.73402,2.6215,0.45264000000000004,0.13202,0.47150000000000003,2.064,0.602,2.15,2.18064,0.63602,2.2715,0.45264000000000004,0.13202,0.47150000000000003,1.728,0.504,1.8
2020-12-24 13:00:00,2.5872,0.7546,2.6950000000000003,0.40800000000000003,0.11900000000000001,0.425,2.1792,0.6356,2.27,2.2128,0.6454000000000001,2.305,0.40800000000000003,0.11900000000000001,0.425,1.8048000000000002,0.5264,1.88
2020-12-24 13:30:00,2.53776,0.7401800000000001,2.6435,0.43536,0.12698,0.4535,2.1024,0.6132000000000001,2.19,2.21136,0.64498,2.3035,0.43536,0.12698,0.4535,1.776,0.518,1.85
2020-12-24 14:00:00,2.55504,0.7452200000000001,2.6615,0.41424000000000005,0.12082000000000001,0.4315,2.1408,0.6244000000000001,2.23,2.18064,0.63602,2.2715,0.41424000000000005,0.12082000000000001,0.4315,1.7664,0.5152,1.8399999999999999
2020-12-24 14:30:00,2.61936,0.7639800000000001,2.7285,0.38256,0.11158000000000001,0.3985,2.2368,0.6524,2.33,2.12976,0.6211800000000001,2.2185,0.38256,0.11158000000000001,0.3985,1.7472,0.5096,1.82
2020-12-24 15:00:00,2.64624,0.7718200000000001,2.7565,0.45744,0.13342,0.47650000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.13744,0.6234200000000001,2.2265,0.45744,0.13342,0.47650000000000003,1.6800000000000002,0.49,1.75
2020-12-24 15:30:00,2.69664,0.7865200000000001,2.809,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.2464,0.6552,2.34,2.15904,0.6297200000000001,2.249,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.7088,0.4984,1.78
2020-12-24 16:00:00,2.74128,0.79954,2.8555,0.35088,0.10234000000000001,0.3655,2.3904,0.6972,2.49,2.20368,0.6427400000000001,2.2955,0.35088,0.10234000000000001,0.3655,1.8528,0.5404,1.9300000000000002
2020-12-24 16:30:00,2.9913600000000002,0.87248,3.116,0.38016000000000005,0.11088,0.396,2.6112,0.7616,2.7199999999999998,2.4345600000000003,0.71008,2.536,0.38016000000000005,0.11088,0.396,2.0544000000000002,0.5992000000000001,2.14
2020-12-24 17:00:00,3.1584,0.9212,3.29,0.46080000000000004,0.13440000000000002,0.48,2.6976,0.7868,2.81,2.592,0.756,2.7,0.46080000000000004,0.13440000000000002,0.48,2.1312,0.6216,2.22
2020-12-24 17:30:00,3.15792,0.9210600000000001,3.2895,0.43152,0.12586,0.4495,2.7264,0.7952,2.84,2.63952,0.7698600000000001,2.7495000000000003,0.43152,0.12586,0.4495,2.208,0.644,2.3
2020-12-24 18:00:00,3.17088,0.9248400000000001,3.303,0.43488000000000004,0.12684,0.453,2.7359999999999998,0.798,2.85,2.6716800000000003,0.77924,2.783,0.43488000000000004,0.12684,0.453,2.2368,0.6524,2.33
2020-12-24 18:30:00,3.07536,0.8969800000000001,3.2035,0.38736000000000004,0.11298000000000001,0.4035,2.688,0.784,2.8,2.55696,0.7457800000000001,2.6635,0.38736000000000004,0.11298000000000001,0.4035,2.1696,0.6328,2.26
2020-12-24 19:00:00,3.01728,0.88004,3.143,0.40608000000000005,0.11844,0.423,2.6112,0.7616,2.7199999999999998,2.49888,0.72884,2.6029999999999998,0.40608000000000005,0.11844,0.423,2.0928,0.6104,2.18
2020-12-24 19:30:00,3.03024,0.88382,3.1565,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.6304,0.7672,2.74,2.42544,0.70742,2.5265,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.0256,0.5908,2.11
2020-12-24 20:00:00,2.88192,0.8405600000000001,3.002,0.44352,0.12936,0.462,2.4384,0.7112,2.54,2.30592,0.67256,2.402,0.44352,0.12936,0.462,1.8624,0.5432,1.94
2020-12-24 20:30:00,2.70768,0.7897400000000001,2.8205,0.42288000000000003,0.12334,0.4405,2.2848,0.6664,2.38,2.17968,0.6357400000000001,2.2705,0.42288000000000003,0.12334,0.4405,1.7568000000000001,0.5124000000000001,1.83
2020-12-24 21:00:00,2.6486400000000003,0.7725200000000001,2.759,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.1984,0.6412,2.29,2.1494400000000002,0.62692,2.239,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6992,0.49560000000000004,1.77
2020-12-24 21:30:00,2.6328,0.7679,2.7425,0.3768,0.10990000000000001,0.3925,2.2560000000000002,0.658,2.35,2.124,0.6195,2.2125,0.3768,0.10990000000000001,0.3925,1.7472,0.5096,1.82
2020-12-24 22:00:00,2.50704,0.7312200000000001,2.6115,0.35664,0.10402000000000002,0.3715,2.1504,0.6272,2.24,2.04624,0.59682,2.1315,0.35664,0.10402000000000002,0.3715,1.6896,0.4928,1.76
2020-12-24 22:30:00,2.3664,0.6902,2.465,0.36,0.105,0.375,2.0064,0.5852,2.09,1.944,0.5670000000000001,2.025,0.36,0.105,0.375,1.584,0.462,1.65
2020-12-24 23:00:00,2.1336,0.6223000000000001,2.2225,0.30960000000000004,0.0903,0.3225,1.824,0.532,1.9,1.7304,0.5047,1.8025,0.30960000000000004,0.0903,0.3225,1.4208,0.41440000000000005,1.48
2020-12-24 23:30:00,1.9641600000000001,0.5728800000000001,2.046,0.26496000000000003,0.07728,0.276,1.6992,0.49560000000000004,1.77,1.58016,0.46088,1.646,0.26496000000000003,0.07728,0.276,1.3152,0.3836,1.37
2020-12-25 00:00:00,1.8192,0.5306000000000001,1.895,0.1968,0.0574,0.20500000000000002,1.6224,0.4732,1.69,1.4544000000000001,0.4242,1.5150000000000001,0.1968,0.0574,0.20500000000000002,1.2576,0.3668,1.31
2020-12-25 00:30:00,1.79472,0.52346,1.8695,0.23952,0.06986,0.2495,1.5552000000000001,0.4536,1.62,1.42992,0.41706000000000004,1.4895,0.23952,0.06986,0.2495,1.1904,0.3472,1.24
2020-12-25 01:00:00,1.80048,0.52514,1.8755000000000002,0.24528000000000003,0.07154,0.2555,1.5552000000000001,0.4536,1.62,1.4068800000000001,0.41034000000000004,1.4655,0.24528000000000003,0.07154,0.2555,1.1616,0.3388,1.21
2020-12-25 01:30:00,1.73088,0.5048400000000001,1.803,0.21408000000000002,0.06244,0.223,1.5168,0.4424,1.58,1.36608,0.39844,1.423,0.21408000000000002,0.06244,0.223,1.152,0.336,1.2
2020-12-25 02:00:00,1.6992,0.49560000000000004,1.77,0.1824,0.053200000000000004,0.19,1.5168,0.4424,1.58,1.3248,0.3864,1.38,0.1824,0.053200000000000004,0.19,1.1424,0.3332,1.19
2020-12-25 02:30:00,1.69008,0.49294000000000004,1.7605,0.14448000000000003,0.042140000000000004,0.1505,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.31568,0.38374,1.3705,0.14448000000000003,0.042140000000000004,0.1505,1.1712,0.3416,1.22
2020-12-25 03:00:00,1.7222400000000002,0.50232,1.794,0.10944000000000001,0.031920000000000004,0.114,1.6128,0.47040000000000004,1.6800000000000002,1.28064,0.37352,1.334,0.10944000000000001,0.031920000000000004,0.114,1.1712,0.3416,1.22
2020-12-25 03:30:00,1.7222400000000002,0.50232,1.794,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6224,0.4732,1.69,1.25184,0.36512000000000006,1.304,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.152,0.336,1.2
2020-12-25 04:00:00,1.69392,0.49406000000000005,1.7645,0.15792,0.046060000000000004,0.1645,1.536,0.448,1.6,1.25232,0.36526000000000003,1.3045,0.15792,0.046060000000000004,0.1645,1.0944,0.31920000000000004,1.1400000000000001
2020-12-25 04:30:00,1.6824,0.4907,1.7525,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.5648,0.45640000000000003,1.63,1.2408000000000001,0.3619,1.2925,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1232,0.3276,1.17
2020-12-25 05:00:00,1.63776,0.47768000000000005,1.706,0.14976,0.043680000000000004,0.156,1.488,0.434,1.55,1.21536,0.35448,1.266,0.14976,0.043680000000000004,0.156,1.0656,0.3108,1.11
2020-12-25 05:30:00,1.6368,0.47740000000000005,1.705,0.1008,0.029400000000000003,0.105,1.536,0.448,1.6,1.2144,0.3542,1.2650000000000001,0.1008,0.029400000000000003,0.105,1.1136,0.32480000000000003,1.16
2020-12-25 06:00:00,1.66656,0.48608,1.736,0.09216,0.02688,0.096,1.5744,0.4592,1.6400000000000001,1.22496,0.35728000000000004,1.276,0.09216,0.02688,0.096,1.1328,0.3304,1.18
2020-12-25 06:30:00,1.77888,0.5188400000000001,1.853,0.11808,0.034440000000000005,0.123,1.6608,0.4844,1.73,1.30848,0.38164000000000003,1.363,0.11808,0.034440000000000005,0.123,1.1904,0.3472,1.24
2020-12-25 07:00:00,1.88592,0.55006,1.9645000000000001,0.11952000000000002,0.03486,0.1245,1.7664,0.5152,1.8399999999999999,1.4155200000000001,0.41286000000000006,1.4745,0.11952000000000002,0.03486,0.1245,1.296,0.378,1.35
2020-12-25 07:30:00,2.01648,0.58814,2.1005,0.10608000000000001,0.030940000000000002,0.1105,1.9104,0.5572,1.99,1.52688,0.44534,1.5905,0.10608000000000001,0.030940000000000002,0.1105,1.4208,0.41440000000000005,1.48
2020-12-25 08:00:00,2.1384,0.6237,2.2275,0.11280000000000001,0.0329,0.11750000000000001,2.0256,0.5908,2.11,1.6488,0.48090000000000005,1.7175,0.11280000000000001,0.0329,0.11750000000000001,1.536,0.448,1.6
2020-12-25 08:30:00,2.27712,0.6641600000000001,2.372,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.1792,0.6356,2.27,1.74912,0.5101600000000001,1.822,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6512,0.48160000000000003,1.72
2020-12-25 09:00:00,2.6016,0.7588,2.71,0.096,0.028,0.1,2.5056000000000003,0.7308,2.61,2.0544000000000002,0.5992000000000001,2.14,0.096,0.028,0.1,1.9584000000000001,0.5712,2.04
2020-12-25 09:30:00,2.58,0.7525000000000001,2.6875,0.0936,0.0273,0.0975,2.4864,0.7252000000000001,2.59,2.1,0.6125,2.1875,0.0936,0.0273,0.0975,2.0064,0.5852,2.09
2020-12-25 10:00:00,2.63904,0.7697200000000001,2.749,0.13344,0.03892,0.139,2.5056000000000003,0.7308,2.61,2.1494400000000002,0.62692,2.239,0.13344,0.03892,0.139,2.016,0.588,2.1
2020-12-25 10:30:00,2.73168,0.7967400000000001,2.8455,0.09168000000000001,0.026740000000000003,0.0955,2.64,0.77,2.75,2.24208,0.6539400000000001,2.3355,0.09168000000000001,0.026740000000000003,0.0955,2.1504,0.6272,2.24
2020-12-25 11:00:00,2.84784,0.83062,2.9665,0.11184000000000001,0.03262,0.1165,2.7359999999999998,0.798,2.85,2.32944,0.67942,2.4265,0.11184000000000001,0.03262,0.1165,2.2176,0.6468,2.31
2020-12-25 11:30:00,2.88048,0.8401400000000001,3.0005,0.10608000000000001,0.030940000000000002,0.1105,2.7744,0.8092,2.89,2.39088,0.6973400000000001,2.4905,0.10608000000000001,0.030940000000000002,0.1105,2.2848,0.6664,2.38
2020-12-25 12:00:00,2.98368,0.8702400000000001,3.108,0.12288000000000002,0.035840000000000004,0.128,2.8608000000000002,0.8344,2.98,2.49408,0.7274400000000001,2.598,0.12288000000000002,0.035840000000000004,0.128,2.3712,0.6916,2.47
2020-12-25 12:30:00,3.11856,0.90958,3.2485,0.13296000000000002,0.03878,0.1385,2.9856,0.8708,3.11,2.60976,0.7611800000000001,2.7185,0.13296000000000002,0.03878,0.1385,2.4768,0.7224,2.58
2020-12-25 13:00:00,3.19344,0.93142,3.3265000000000002,0.15024,0.043820000000000005,0.1565,3.0432,0.8876000000000001,3.17,2.68464,0.78302,2.7965,0.15024,0.043820000000000005,0.1565,2.5343999999999998,0.7392000000000001,2.64
2020-12-25 13:30:00,3.20256,0.93408,3.336,0.17856000000000002,0.05208,0.186,3.024,0.882,3.15,2.71296,0.7912800000000001,2.826,0.17856000000000002,0.05208,0.186,2.5343999999999998,0.7392000000000001,2.64
2020-12-25 14:00:00,3.05952,0.89236,3.187,0.16992000000000002,0.04956000000000001,0.177,2.8896,0.8428,3.01,2.56992,0.7495600000000001,2.677,0.16992000000000002,0.04956000000000001,0.177,2.4,0.7000000000000001,2.5
2020-12-25 14:30:00,2.892,0.8435,3.0125,0.1368,0.039900000000000005,0.14250000000000002,2.7552,0.8036000000000001,2.87,2.3352,0.6811,2.4325,0.1368,0.039900000000000005,0.14250000000000002,2.1984,0.6412,2.29
2020-12-25 15:00:00,2.74656,0.80108,2.8609999999999998,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.6784,0.7812,2.79,2.18016,0.63588,2.271,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.112,0.616,2.2
2020-12-25 15:30:00,2.7408,0.7994,2.855,0.07200000000000001,0.021,0.075,2.6688,0.7784000000000001,2.7800000000000002,2.1648,0.6314000000000001,2.255,0.07200000000000001,0.021,0.075,2.0928,0.6104,2.18
2020-12-25 16:00:00,2.76768,0.8072400000000001,2.883,0.03168,0.00924,0.033,2.7359999999999998,0.798,2.85,2.10528,0.61404,2.193,0.03168,0.00924,0.033,2.0736,0.6048,2.16
2020-12-25 16:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.030720000000000004,0.008960000000000001,0.032,2.8128,0.8204,2.93,2.15232,0.6277600000000001,2.242,0.030720000000000004,0.008960000000000001,0.032,2.1216,0.6188,2.21
2020-12-25 17:00:00,2.8200000000000003,0.8225,2.9375,0.07440000000000001,0.0217,0.0775,2.7456,0.8008000000000001,2.86,2.1288,0.6209,2.2175,0.07440000000000001,0.0217,0.0775,2.0544000000000002,0.5992000000000001,2.14
2020-12-25 17:30:00,2.7729600000000003,0.80878,2.8885,0.05616,0.016380000000000002,0.0585,2.7168,0.7924,2.83,2.12016,0.61838,2.2085,0.05616,0.016380000000000002,0.0585,2.064,0.602,2.15
2020-12-25 18:00:00,2.7504,0.8022,2.865,0.07200000000000001,0.021,0.075,2.6784,0.7812,2.79,2.0976,0.6118,2.185,0.07200000000000001,0.021,0.075,2.0256,0.5908,2.11
2020-12-25 18:30:00,2.6832000000000003,0.7826000000000001,2.795,0.1296,0.0378,0.135,2.5536,0.7448,2.66,2.0688,0.6034,2.155,0.1296,0.0378,0.135,1.9392,0.5656,2.02
2020-12-25 19:00:00,2.5343999999999998,0.7392000000000001,2.64,0.2016,0.058800000000000005,0.21,2.3328,0.6804,2.43,1.9488,0.5684,2.03,0.2016,0.058800000000000005,0.21,1.7472,0.5096,1.82
2020-12-25 19:30:00,2.53728,0.74004,2.643,0.17568,0.05124,0.183,2.3616,0.6888000000000001,2.46,1.93248,0.56364,2.013,0.17568,0.05124,0.183,1.7568000000000001,0.5124000000000001,1.83
2020-12-25 20:00:00,2.51616,0.7338800000000001,2.621,0.21216000000000002,0.061880000000000004,0.221,2.304,0.672,2.4,1.8825600000000002,0.54908,1.9609999999999999,0.21216000000000002,0.061880000000000004,0.221,1.6703999999999999,0.4872,1.74
2020-12-25 20:30:00,2.49024,0.7263200000000001,2.594,0.15744000000000002,0.04592,0.164,2.3328,0.6804,2.43,1.85664,0.54152,1.9340000000000002,0.15744000000000002,0.04592,0.164,1.6992,0.49560000000000004,1.77
2020-12-25 21:00:00,2.43504,0.7102200000000001,2.5365,0.21744000000000002,0.06342,0.2265,2.2176,0.6468,2.31,1.8110400000000002,0.52822,1.8865,0.21744000000000002,0.06342,0.2265,1.5936,0.46480000000000005,1.6600000000000001
2020-12-25 21:30:00,2.31312,0.67466,2.4095,0.17232,0.050260000000000006,0.17950000000000002,2.1408,0.6244000000000001,2.23,1.75632,0.51226,1.8295,0.17232,0.050260000000000006,0.17950000000000002,1.584,0.462,1.65
2020-12-25 22:00:00,2.19216,0.6393800000000001,2.2835,0.16656,0.048580000000000005,0.17350000000000002,2.0256,0.5908,2.11,1.6737600000000001,0.48818000000000006,1.7435,0.16656,0.048580000000000005,0.17350000000000002,1.5072,0.43960000000000005,1.57
2020-12-25 22:30:00,2.00688,0.5853400000000001,2.0905,0.12528,0.03654,0.1305,1.8816000000000002,0.5488000000000001,1.96,1.54608,0.45094000000000006,1.6105,0.12528,0.03654,0.1305,1.4208,0.41440000000000005,1.48
2020-12-25 23:00:00,1.90272,0.55496,1.982,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.7664,0.5152,1.8399999999999999,1.43232,0.41776,1.492,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.296,0.378,1.35
2020-12-25 23:30:00,1.824,0.532,1.9,0.29760000000000003,0.0868,0.31,1.5264,0.44520000000000004,1.5899999999999999,1.3728,0.40040000000000003,1.43,0.29760000000000003,0.0868,0.31,1.0752,0.3136,1.12
2020-12-26 00:00:00,1.7572800000000002,0.51254,1.8305,0.37488000000000005,0.10934,0.3905,1.3824,0.4032,1.44,1.36368,0.39774000000000004,1.4205,0.37488000000000005,0.10934,0.3905,0.9888,0.2884,1.03
2020-12-26 00:30:00,1.71936,0.50148,1.791,0.26976,0.07868,0.281,1.4496,0.4228,1.51,1.37376,0.40068000000000004,1.431,0.26976,0.07868,0.281,1.104,0.322,1.15
2020-12-26 01:00:00,1.7184,0.5012,1.79,0.27840000000000004,0.08120000000000001,0.29,1.44,0.42,1.5,1.3152,0.3836,1.37,0.27840000000000004,0.08120000000000001,0.29,1.0368,0.3024,1.08
2020-12-26 01:30:00,1.69056,0.49308,1.7610000000000001,0.27936,0.08148000000000001,0.291,1.4112,0.4116,1.47,1.32576,0.38668,1.381,0.27936,0.08148000000000001,0.291,1.0464,0.3052,1.09
2020-12-26 02:00:00,1.66416,0.48538000000000003,1.7335,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.3248,0.3864,1.38,1.29936,0.37898000000000004,1.3535,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.96,0.28,1.0
2020-12-26 02:30:00,1.64544,0.47992,1.714,0.33024000000000003,0.09632,0.34400000000000003,1.3152,0.3836,1.37,1.29984,0.37912,1.354,0.33024000000000003,0.09632,0.34400000000000003,0.9696,0.2828,1.01
2020-12-26 03:00:00,1.61952,0.47236000000000006,1.687,0.25632000000000005,0.07476000000000001,0.267,1.3632,0.3976,1.42,1.28352,0.37436,1.337,0.25632000000000005,0.07476000000000001,0.267,1.0272000000000001,0.29960000000000003,1.07
2020-12-26 03:30:00,1.61712,0.47166,1.6844999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.344,0.392,1.4,1.26192,0.36806000000000005,1.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,0.9888,0.2884,1.03
2020-12-26 04:00:00,1.58064,0.46102000000000004,1.6465,0.28464,0.08302000000000001,0.29650000000000004,1.296,0.378,1.35,1.2350400000000001,0.36022000000000004,1.2865,0.28464,0.08302000000000001,0.29650000000000004,0.9504,0.2772,0.99
2020-12-26 04:30:00,1.5849600000000001,0.46228,1.651,0.38496,0.11228,0.401,1.2,0.35000000000000003,1.25,1.22976,0.35868000000000005,1.2810000000000001,0.38496,0.11228,0.401,0.8448,0.2464,0.88
2020-12-26 05:00:00,1.51488,0.44184,1.5779999999999998,0.29568,0.08624000000000001,0.308,1.2192,0.3556,1.27,1.19808,0.34944000000000003,1.248,0.29568,0.08624000000000001,0.308,0.9024000000000001,0.2632,0.9400000000000001
2020-12-26 05:30:00,1.49088,0.43484000000000006,1.553,0.27168000000000003,0.07924,0.28300000000000003,1.2192,0.3556,1.27,1.17408,0.34244,1.223,0.27168000000000003,0.07924,0.28300000000000003,0.9024000000000001,0.2632,0.9400000000000001
2020-12-26 06:00:00,1.5134400000000001,0.44142000000000003,1.5765,0.29424,0.08582000000000001,0.3065,1.2192,0.3556,1.27,1.18704,0.34622,1.2365,0.29424,0.08582000000000001,0.3065,0.8928,0.2604,0.93
2020-12-26 06:30:00,1.5676800000000002,0.45724000000000004,1.633,0.24288,0.07084,0.253,1.3248,0.3864,1.38,1.20288,0.35084000000000004,1.2530000000000001,0.24288,0.07084,0.253,0.96,0.28,1.0
2020-12-26 07:00:00,1.5792000000000002,0.4606,1.645,0.1584,0.046200000000000005,0.165,1.4208,0.41440000000000005,1.48,1.1952,0.3486,1.245,0.1584,0.046200000000000005,0.165,1.0368,0.3024,1.08
2020-12-26 07:30:00,1.6583999999999999,0.4837,1.7275,0.1416,0.0413,0.14750000000000002,1.5168,0.4424,1.58,1.2648000000000001,0.3689,1.3175,0.1416,0.0413,0.14750000000000002,1.1232,0.3276,1.17
2020-12-26 08:00:00,1.7472,0.5096,1.82,0.14400000000000002,0.042,0.15,1.6032000000000002,0.4676,1.67,1.3728,0.40040000000000003,1.43,0.14400000000000002,0.042,0.15,1.2288000000000001,0.3584,1.28
2020-12-26 08:30:00,1.8345600000000002,0.53508,1.911,0.16416,0.047880000000000006,0.171,1.6703999999999999,0.4872,1.74,1.45056,0.42308,1.5110000000000001,0.16416,0.047880000000000006,0.171,1.2864,0.37520000000000003,1.34
2020-12-26 09:00:00,1.98576,0.57918,2.0685000000000002,0.20016,0.05838,0.20850000000000002,1.7856,0.5208,1.8599999999999999,1.6209600000000002,0.47278000000000003,1.6885,0.20016,0.05838,0.20850000000000002,1.4208,0.41440000000000005,1.48
2020-12-26 09:30:00,2.1,0.6125,2.1875,0.276,0.0805,0.28750000000000003,1.824,0.532,1.9,1.6680000000000001,0.48650000000000004,1.7375,0.276,0.0805,0.28750000000000003,1.392,0.406,1.45
2020-12-26 10:00:00,2.14848,0.6266400000000001,2.238,0.17088,0.04984,0.178,1.9776,0.5768,2.06,1.72608,0.50344,1.798,0.17088,0.04984,0.178,1.5552000000000001,0.4536,1.62
2020-12-26 10:30:00,2.1792,0.6356,2.27,0.1632,0.0476,0.17,2.016,0.588,2.1,1.7472,0.5096,1.82,0.1632,0.0476,0.17,1.584,0.462,1.65
2020-12-26 11:00:00,2.27424,0.66332,2.3689999999999998,0.25824,0.07532000000000001,0.269,2.016,0.588,2.1,1.81344,0.5289200000000001,1.889,0.25824,0.07532000000000001,0.269,1.5552000000000001,0.4536,1.62
2020-12-26 11:30:00,2.2800000000000002,0.665,2.375,0.456,0.133,0.47500000000000003,1.824,0.532,1.9,1.8288000000000002,0.5334,1.905,0.456,0.133,0.47500000000000003,1.3728,0.40040000000000003,1.43
2020-12-26 12:00:00,2.3448,0.6839000000000001,2.4425,0.4728,0.1379,0.49250000000000005,1.8719999999999999,0.546,1.9500000000000002,1.9704000000000002,0.5747,2.0525,0.4728,0.1379,0.49250000000000005,1.4976,0.4368,1.56
2020-12-26 12:30:00,2.35632,0.6872600000000001,2.4545,0.47472000000000003,0.13846,0.49450000000000005,1.8816000000000002,0.5488000000000001,1.96,2.01072,0.5864600000000001,2.0945,0.47472000000000003,0.13846,0.49450000000000005,1.536,0.448,1.6
2020-12-26 13:00:00,2.36928,0.6910400000000001,2.468,0.45888,0.13384000000000001,0.47800000000000004,1.9104,0.5572,1.99,2.03328,0.59304,2.118,0.45888,0.13384000000000001,0.47800000000000004,1.5744,0.4592,1.6400000000000001
2020-12-26 13:30:00,2.42736,0.70798,2.5285,0.44976000000000005,0.13118000000000002,0.4685,1.9776,0.5768,2.06,2.05296,0.5987800000000001,2.1385,0.44976000000000005,0.13118000000000002,0.4685,1.6032000000000002,0.4676,1.67
2020-12-26 14:00:00,2.34576,0.68418,2.4435000000000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.9488,0.5684,2.03,1.9713600000000002,0.57498,2.0535,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.5744,0.4592,1.6400000000000001
2020-12-26 14:30:00,2.30304,0.6717200000000001,2.399,0.36384000000000005,0.10612,0.379,1.9392,0.5656,2.02,1.88064,0.54852,1.959,0.36384000000000005,0.10612,0.379,1.5168,0.4424,1.58
2020-12-26 15:00:00,2.31648,0.67564,2.4130000000000003,0.37728,0.11004000000000001,0.393,1.9392,0.5656,2.02,1.90368,0.5552400000000001,1.983,0.37728,0.11004000000000001,0.393,1.5264,0.44520000000000004,1.5899999999999999
2020-12-26 15:30:00,2.36208,0.6889400000000001,2.4605,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.968,0.5740000000000001,2.05,1.92048,0.5601400000000001,2.0005,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-12-26 16:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.0448,0.5964,2.13,2.00256,0.58408,2.086,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.6032000000000002,0.4676,1.67
2020-12-26 16:30:00,2.55312,0.7446600000000001,2.6595,0.38352,0.11186000000000001,0.3995,2.1696,0.6328,2.26,2.08272,0.60746,2.1695,0.38352,0.11186000000000001,0.3995,1.6992,0.49560000000000004,1.77
2020-12-26 17:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.43824,0.12782000000000002,0.4565,2.2272,0.6496000000000001,2.32,2.18544,0.6374200000000001,2.2765,0.43824,0.12782000000000002,0.4565,1.7472,0.5096,1.82
2020-12-26 17:30:00,2.71104,0.7907200000000001,2.824,0.38784,0.11312000000000001,0.404,2.3232,0.6776,2.42,2.24064,0.6535200000000001,2.334,0.38784,0.11312000000000001,0.404,1.8528,0.5404,1.9300000000000002
2020-12-26 18:00:00,2.7168,0.7924,2.83,0.432,0.126,0.45,2.2848,0.6664,2.38,2.2464,0.6552,2.34,0.432,0.126,0.45,1.8144,0.5292,1.8900000000000001
2020-12-26 18:30:00,2.63376,0.7681800000000001,2.7435,0.46416,0.13538,0.48350000000000004,2.1696,0.6328,2.26,2.17296,0.63378,2.2635,0.46416,0.13538,0.48350000000000004,1.7088,0.4984,1.78
2020-12-26 19:00:00,2.54448,0.74214,2.6505,0.47088,0.13734000000000002,0.49050000000000005,2.0736,0.6048,2.16,2.08368,0.6077400000000001,2.1705,0.47088,0.13734000000000002,0.49050000000000005,1.6128,0.47040000000000004,1.6800000000000002
2020-12-26 19:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.47136000000000006,0.13748000000000002,0.491,2.0928,0.6104,2.18,2.07456,0.6050800000000001,2.161,0.47136000000000006,0.13748000000000002,0.491,1.6032000000000002,0.4676,1.67
2020-12-26 20:00:00,2.4864,0.7252000000000001,2.59,0.47040000000000004,0.13720000000000002,0.49,2.016,0.588,2.1,2.016,0.588,2.1,0.47040000000000004,0.13720000000000002,0.49,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-26 20:30:00,2.42064,0.7060200000000001,2.5215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.9488,0.5684,2.03,1.99824,0.58282,2.0815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5264,0.44520000000000004,1.5899999999999999
2020-12-26 21:00:00,2.32416,0.67788,2.421,0.47136000000000006,0.13748000000000002,0.491,1.8528,0.5404,1.9300000000000002,1.93056,0.56308,2.011,0.47136000000000006,0.13748000000000002,0.491,1.4592,0.42560000000000003,1.52
2020-12-26 21:30:00,2.22864,0.65002,2.3215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7568000000000001,0.5124000000000001,1.83,1.87344,0.54642,1.9515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4016,0.4088,1.46
2020-12-26 22:00:00,2.09328,0.6105400000000001,2.1805,0.47088,0.13734000000000002,0.49050000000000005,1.6224,0.4732,1.69,1.71888,0.50134,1.7905000000000002,0.47088,0.13734000000000002,0.49050000000000005,1.248,0.364,1.3
2020-12-26 22:30:00,1.9291200000000002,0.56266,2.0095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.4592,0.42560000000000003,1.52,1.6027200000000001,0.46746000000000004,1.6695,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1328,0.3304,1.18
2020-12-26 23:00:00,1.776,0.518,1.85,0.47040000000000004,0.13720000000000002,0.49,1.3056,0.3808,1.3599999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.47040000000000004,0.13720000000000002,0.49,1.0752,0.3136,1.12
2020-12-26 23:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1904,0.3472,1.24,1.4606400000000002,0.42602,1.5215,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.9888,0.2884,1.03
2020-12-27 00:00:00,1.5739200000000002,0.45906,1.6395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.104,0.322,1.15,1.42992,0.41706000000000004,1.4895,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.96,0.28,1.0
2020-12-27 00:30:00,1.5907200000000001,0.46396000000000004,1.657,0.46752000000000005,0.13636,0.487,1.1232,0.3276,1.17,1.39872,0.40796000000000004,1.457,0.46752000000000005,0.13636,0.487,0.9312,0.2716,0.97
2020-12-27 01:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.46896000000000004,0.13678,0.48850000000000005,1.152,0.336,1.2,1.41936,0.41398,1.4785,0.46896000000000004,0.13678,0.48850000000000005,0.9504,0.2772,0.99
2020-12-27 01:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1136,0.32480000000000003,1.16,1.41072,0.41146000000000005,1.4695,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9408000000000001,0.27440000000000003,0.98
2020-12-27 02:00:00,1.5552000000000001,0.4536,1.62,0.47040000000000004,0.13720000000000002,0.49,1.0848,0.3164,1.13,1.3824,0.4032,1.44,0.47040000000000004,0.13720000000000002,0.49,0.912,0.266,0.9500000000000001
2020-12-27 02:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.46896000000000004,0.13678,0.48850000000000005,1.0272000000000001,0.29960000000000003,1.07,1.33296,0.38878,1.3885,0.46896000000000004,0.13678,0.48850000000000005,0.864,0.252,0.9
2020-12-27 03:00:00,1.4784000000000002,0.4312,1.54,0.47040000000000004,0.13720000000000002,0.49,1.008,0.294,1.05,1.3056,0.3808,1.3599999999999999,0.47040000000000004,0.13720000000000002,0.49,0.8352,0.2436,0.87
2020-12-27 03:30:00,1.4899200000000001,0.43456000000000006,1.552,0.46272,0.13496000000000002,0.482,1.0272000000000001,0.29960000000000003,1.07,1.29792,0.37856,1.3519999999999999,0.46272,0.13496000000000002,0.482,0.8352,0.2436,0.87
2020-12-27 04:00:00,1.4856,0.4333,1.5474999999999999,0.3432,0.10010000000000001,0.35750000000000004,1.1424,0.3332,1.19,1.2648000000000001,0.3689,1.3175,0.3432,0.10010000000000001,0.35750000000000004,0.9216000000000001,0.26880000000000004,0.96
2020-12-27 04:30:00,1.51008,0.44044000000000005,1.573,0.22368000000000002,0.06524,0.233,1.2864,0.37520000000000003,1.34,1.24128,0.36204000000000003,1.293,0.22368000000000002,0.06524,0.233,1.0176,0.2968,1.06
2020-12-27 05:00:00,1.49712,0.43666000000000005,1.5594999999999999,0.28752,0.08386,0.2995,1.2096,0.3528,1.26,1.21872,0.35546000000000005,1.2695,0.28752,0.08386,0.2995,0.9312,0.2716,0.97
2020-12-27 05:30:00,1.40208,0.40894,1.4605000000000001,0.38448000000000004,0.11214,0.4005,1.0176,0.2968,1.06,1.21008,0.35294000000000003,1.2605,0.38448000000000004,0.11214,0.4005,0.8256,0.24080000000000001,0.86
2020-12-27 06:00:00,1.4352,0.4186,1.495,0.40800000000000003,0.11900000000000001,0.425,1.0272000000000001,0.29960000000000003,1.07,1.224,0.357,1.275,0.40800000000000003,0.11900000000000001,0.425,0.8160000000000001,0.23800000000000002,0.85
2020-12-27 06:30:00,1.5254400000000001,0.44492000000000004,1.589,0.26784,0.07812000000000001,0.279,1.2576,0.3668,1.31,1.21824,0.35532,1.2690000000000001,0.26784,0.07812000000000001,0.279,0.9504,0.2772,0.99
2020-12-27 07:00:00,1.60224,0.46732,1.669,0.20064,0.05852,0.209,1.4016,0.4088,1.46,1.22784,0.35812000000000005,1.279,0.20064,0.05852,0.209,1.0272000000000001,0.29960000000000003,1.07
2020-12-27 07:30:00,1.6776,0.4893,1.7475,0.18,0.052500000000000005,0.1875,1.4976,0.4368,1.56,1.2552,0.36610000000000004,1.3075,0.18,0.052500000000000005,0.1875,1.0752,0.3136,1.12
2020-12-27 08:00:00,1.7337600000000002,0.50568,1.806,0.35136,0.10248,0.366,1.3824,0.4032,1.44,1.34976,0.39368000000000003,1.4060000000000001,0.35136,0.10248,0.366,0.9984000000000001,0.2912,1.04
2020-12-27 08:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.33696000000000004,0.09828,0.35100000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.43136,0.41748,1.491,0.33696000000000004,0.09828,0.35100000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-12-27 09:00:00,2.0352,0.5936,2.12,0.336,0.098,0.35000000000000003,1.6992,0.49560000000000004,1.77,1.5936,0.46480000000000005,1.6600000000000001,0.336,0.098,0.35000000000000003,1.2576,0.3668,1.31
2020-12-27 09:30:00,2.08704,0.60872,2.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8144,0.5292,1.8900000000000001,1.69344,0.49392,1.764,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4208,0.41440000000000005,1.48
2020-12-27 10:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.92,0.56,2.0,1.76592,0.5150600000000001,1.8395000000000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5648,0.45640000000000003,1.63
2020-12-27 10:30:00,2.17008,0.6329400000000001,2.2605,0.36528000000000005,0.10654000000000001,0.3805,1.8048000000000002,0.5264,1.88,1.8052800000000002,0.52654,1.8805,0.36528000000000005,0.10654000000000001,0.3805,1.44,0.42,1.5
2020-12-27 11:00:00,2.13552,0.6228600000000001,2.2245,0.17712000000000003,0.051660000000000005,0.1845,1.9584000000000001,0.5712,2.04,1.7803200000000001,0.51926,1.8545,0.17712000000000003,0.051660000000000005,0.1845,1.6032000000000002,0.4676,1.67
2020-12-27 11:30:00,2.13984,0.62412,2.229,0.14304,0.04172,0.149,1.9968,0.5824,2.08,1.83264,0.53452,1.909,0.14304,0.04172,0.149,1.6896,0.4928,1.76
2020-12-27 12:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.25584,0.07462,0.2665,1.9584000000000001,0.5712,2.04,1.92624,0.5618200000000001,2.0065,0.25584,0.07462,0.2665,1.6703999999999999,0.4872,1.74
2020-12-27 12:30:00,2.1912,0.6391,2.2825,0.30960000000000004,0.0903,0.3225,1.8816000000000002,0.5488000000000001,1.96,1.9032,0.5551,1.9825,0.30960000000000004,0.0903,0.3225,1.5936,0.46480000000000005,1.6600000000000001
2020-12-27 13:00:00,2.18688,0.6378400000000001,2.278,0.26688,0.07784,0.278,1.92,0.56,2.0,1.92768,0.5622400000000001,2.008,0.26688,0.07784,0.278,1.6608,0.4844,1.73
2020-12-27 13:30:00,2.17536,0.63448,2.266,0.31296,0.09128000000000001,0.326,1.8624,0.5432,1.94,1.99296,0.58128,2.076,0.31296,0.09128000000000001,0.326,1.6800000000000002,0.49,1.75
2020-12-27 14:00:00,2.0832,0.6076,2.17,0.30720000000000003,0.0896,0.32,1.776,0.518,1.85,1.9104,0.5572,1.99,0.30720000000000003,0.0896,0.32,1.6032000000000002,0.4676,1.67
2020-12-27 14:30:00,2.13888,0.6238400000000001,2.228,0.30528000000000005,0.08904000000000001,0.318,1.8336000000000001,0.5348,1.9100000000000001,1.85088,0.5398400000000001,1.928,0.30528000000000005,0.08904000000000001,0.318,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-27 15:00:00,2.23248,0.65114,2.3255,0.31248000000000004,0.09114000000000001,0.3255,1.92,0.56,2.0,1.8580800000000002,0.5419400000000001,1.9355,0.31248000000000004,0.09114000000000001,0.3255,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-27 15:30:00,2.37984,0.6941200000000001,2.479,0.15264000000000003,0.044520000000000004,0.159,2.2272,0.6496000000000001,2.32,1.86144,0.5429200000000001,1.939,0.15264000000000003,0.044520000000000004,0.159,1.7088,0.4984,1.78
2020-12-27 16:00:00,2.53056,0.7380800000000001,2.636,0.14976,0.043680000000000004,0.156,2.3808,0.6944,2.48,1.90656,0.55608,1.986,0.14976,0.043680000000000004,0.156,1.7568000000000001,0.5124000000000001,1.83
2020-12-27 16:30:00,2.7672,0.8071,2.8825000000000003,0.156,0.0455,0.1625,2.6112,0.7616,2.7199999999999998,2.0952,0.6111,2.1825,0.156,0.0455,0.1625,1.9392,0.5656,2.02
2020-12-27 17:00:00,2.9203200000000002,0.8517600000000001,3.042,0.15552000000000002,0.045360000000000004,0.162,2.7648,0.8064,2.88,2.30592,0.67256,2.402,0.15552000000000002,0.045360000000000004,0.162,2.1504,0.6272,2.24
2020-12-27 17:30:00,2.96256,0.8640800000000001,3.086,0.15936,0.04648,0.166,2.8032,0.8176,2.92,2.35776,0.6876800000000001,2.456,0.15936,0.04648,0.166,2.1984,0.6412,2.29
