Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-27 18:00:00,2.9260800000000002,0.8534400000000001,3.048,0.14208,0.041440000000000005,0.148,2.784,0.812,2.9,2.35008,0.68544,2.448,0.14208,0.041440000000000005,0.148,2.208,0.644,2.3
2020-12-27 18:30:00,2.86992,0.83706,2.9895,0.21072000000000002,0.06146000000000001,0.2195,2.6592000000000002,0.7756000000000001,2.77,2.31312,0.67466,2.4095,0.21072000000000002,0.06146000000000001,0.2195,2.1024,0.6132000000000001,2.19
2020-12-27 19:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.25488,0.07434,0.2655,2.5536,0.7448,2.66,2.23248,0.65114,2.3255,0.25488,0.07434,0.2655,1.9776,0.5768,2.06
2020-12-27 19:30:00,2.7288,0.7959,2.8425000000000002,0.156,0.0455,0.1625,2.5728,0.7504000000000001,2.68,2.1336,0.6223000000000001,2.2225,0.156,0.0455,0.1625,1.9776,0.5768,2.06
2020-12-27 20:00:00,2.58,0.7525000000000001,2.6875,0.11280000000000001,0.0329,0.11750000000000001,2.4672,0.7196,2.5700000000000003,1.956,0.5705,2.0375,0.11280000000000001,0.0329,0.11750000000000001,1.8432,0.5376000000000001,1.92
2020-12-27 20:30:00,2.5180800000000003,0.7344400000000001,2.623,0.10848000000000001,0.03164,0.113,2.4096,0.7028,2.51,1.88448,0.54964,1.963,0.10848000000000001,0.03164,0.113,1.776,0.518,1.85
2020-12-27 21:00:00,2.45664,0.71652,2.559,0.11424000000000001,0.03332,0.11900000000000001,2.3424,0.6832,2.44,1.83264,0.53452,1.909,0.11424000000000001,0.03332,0.11900000000000001,1.7184,0.5012,1.79
2020-12-27 21:30:00,2.38704,0.6962200000000001,2.4865,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.2848,0.6664,2.38,1.78224,0.5198200000000001,1.8565,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.6800000000000002,0.49,1.75
2020-12-27 22:00:00,2.33856,0.68208,2.436,0.09216,0.02688,0.096,2.2464,0.6552,2.34,1.72416,0.50288,1.796,0.09216,0.02688,0.096,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-27 22:30:00,2.08848,0.60914,2.1755,0.07248,0.021140000000000003,0.0755,2.016,0.588,2.1,1.56048,0.45514000000000004,1.6255000000000002,0.07248,0.021140000000000003,0.0755,1.488,0.434,1.55
2020-12-27 23:00:00,1.94208,0.56644,2.023,0.16608,0.048440000000000004,0.17300000000000001,1.776,0.518,1.85,1.50048,0.43764000000000003,1.5630000000000002,0.16608,0.048440000000000004,0.17300000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-12-27 23:30:00,1.80816,0.5273800000000001,1.8835000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.6703999999999999,0.4872,1.74,1.3953600000000002,0.40698,1.4535,0.13776000000000002,0.04018,0.14350000000000002,1.2576,0.3668,1.31
2020-12-28 00:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1584,0.046200000000000005,0.165,1.6128,0.47040000000000004,1.6800000000000002,1.3872,0.4046,1.445,0.1584,0.046200000000000005,0.165,1.2288000000000001,0.3584,1.28
2020-12-28 00:30:00,1.7952,0.5236000000000001,1.87,0.07680000000000001,0.0224,0.08,1.7184,0.5012,1.79,1.3728,0.40040000000000003,1.43,0.07680000000000001,0.0224,0.08,1.296,0.378,1.35
2020-12-28 01:00:00,1.82976,0.53368,1.9060000000000001,0.06336,0.01848,0.066,1.7664,0.5152,1.8399999999999999,1.3593600000000001,0.39648000000000005,1.416,0.06336,0.01848,0.066,1.296,0.378,1.35
2020-12-28 01:30:00,1.83024,0.5338200000000001,1.9065,0.06384000000000001,0.01862,0.0665,1.7664,0.5152,1.8399999999999999,1.36944,0.39942000000000005,1.4265,0.06384000000000001,0.01862,0.0665,1.3056,0.3808,1.3599999999999999
2020-12-28 02:00:00,1.7976,0.5243,1.8725,0.0504,0.014700000000000001,0.052500000000000005,1.7472,0.5096,1.82,1.3464,0.3927,1.4025,0.0504,0.014700000000000001,0.052500000000000005,1.296,0.378,1.35
2020-12-28 02:30:00,1.77792,0.51856,1.8519999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.728,0.504,1.8,1.32672,0.38696,1.3820000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2768,0.3724,1.33
2020-12-28 03:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.041280000000000004,0.01204,0.043000000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.20288,0.35084000000000004,1.2530000000000001,0.041280000000000004,0.01204,0.043000000000000003,1.1616,0.3388,1.21
2020-12-28 03:30:00,1.69488,0.49434000000000006,1.7655,0.043680000000000004,0.012740000000000001,0.0455,1.6512,0.48160000000000003,1.72,1.24368,0.36274,1.2955,0.043680000000000004,0.012740000000000001,0.0455,1.2,0.35000000000000003,1.25
2020-12-28 04:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.06192,0.018060000000000003,0.0645,1.6224,0.4732,1.69,1.3003200000000001,0.37926000000000004,1.3545,0.06192,0.018060000000000003,0.0645,1.2384,0.3612,1.29
2020-12-28 04:30:00,1.66704,0.48622000000000004,1.7365,0.06384000000000001,0.01862,0.0665,1.6032000000000002,0.4676,1.67,1.28304,0.37422000000000005,1.3365,0.06384000000000001,0.01862,0.0665,1.2192,0.3556,1.27
2020-12-28 05:00:00,1.66656,0.48608,1.736,0.044160000000000005,0.01288,0.046,1.6224,0.4732,1.69,1.32096,0.38528,1.376,0.044160000000000005,0.01288,0.046,1.2768,0.3724,1.33
2020-12-28 05:30:00,1.66992,0.48706000000000005,1.7395,0.03792,0.01106,0.0395,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34352,0.39186000000000004,1.3995,0.03792,0.01106,0.0395,1.3056,0.3808,1.3599999999999999
2020-12-28 06:00:00,1.73616,0.50638,1.8085,0.027360000000000002,0.007980000000000001,0.0285,1.7088,0.4984,1.78,1.31376,0.38318,1.3685,0.027360000000000002,0.007980000000000001,0.0285,1.2864,0.37520000000000003,1.34
2020-12-28 06:30:00,1.7923200000000001,0.52276,1.867,0.025920000000000002,0.007560000000000001,0.027,1.7664,0.5152,1.8399999999999999,1.34112,0.39116,1.397,0.025920000000000002,0.007560000000000001,0.027,1.3152,0.3836,1.37
2020-12-28 07:00:00,1.884,0.5495,1.9625,0.0216,0.0063,0.022500000000000003,1.8624,0.5432,1.94,1.3944,0.4067,1.4525000000000001,0.0216,0.0063,0.022500000000000003,1.3728,0.40040000000000003,1.43
2020-12-28 07:30:00,1.97808,0.57694,2.0605,0.01008,0.0029400000000000003,0.0105,1.968,0.5740000000000001,2.05,1.44048,0.42014,1.5005000000000002,0.01008,0.0029400000000000003,0.0105,1.4304000000000001,0.4172,1.49
2020-12-28 08:00:00,1.9948800000000002,0.58184,2.078,0.01728,0.00504,0.018000000000000002,1.9776,0.5768,2.06,1.4188800000000001,0.41384000000000004,1.478,0.01728,0.00504,0.018000000000000002,1.4016,0.4088,1.46
2020-12-28 08:30:00,2.12784,0.6206200000000001,2.2165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.1216,0.6188,2.21,1.50384,0.43862,1.5665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4976,0.4368,1.56
2020-12-28 09:00:00,2.27712,0.6641600000000001,2.372,0.01152,0.00336,0.012,2.2656,0.6608,2.36,1.60512,0.46816,1.6720000000000002,0.01152,0.00336,0.012,1.5936,0.46480000000000005,1.6600000000000001
2020-12-28 09:30:00,2.42976,0.7086800000000001,2.531,0.010560000000000002,0.0030800000000000003,0.011,2.4192,0.7056,2.52,1.74816,0.50988,1.8210000000000002,0.010560000000000002,0.0030800000000000003,0.011,1.7376,0.5068,1.81
2020-12-28 10:00:00,2.61072,0.76146,2.7195,0.009120000000000001,0.00266,0.0095,2.6016,0.7588,2.71,1.9003200000000002,0.5542600000000001,1.9795,0.009120000000000001,0.00266,0.0095,1.8912,0.5516,1.97
2020-12-28 10:30:00,2.72592,0.7950600000000001,2.8395,0.03792,0.01106,0.0395,2.688,0.784,2.8,1.98672,0.5794600000000001,2.0695,0.03792,0.01106,0.0395,1.9488,0.5684,2.03
2020-12-28 11:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.041280000000000004,0.01204,0.043000000000000003,2.6976,0.7868,2.81,1.9996800000000001,0.5832400000000001,2.083,0.041280000000000004,0.01204,0.043000000000000003,1.9584000000000001,0.5712,2.04
2020-12-28 11:30:00,2.77968,0.81074,2.8955,0.01488,0.00434,0.0155,2.7648,0.8064,2.88,2.04048,0.59514,2.1255,0.01488,0.00434,0.0155,2.0256,0.5908,2.11
2020-12-28 12:00:00,2.79984,0.81662,2.9165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.7936,0.8148000000000001,2.91,1.99344,0.58142,2.0765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9872,0.5796,2.07
2020-12-28 12:30:00,2.91312,0.8496600000000001,3.0345,0.013920000000000002,0.00406,0.0145,2.8992,0.8456,3.02,2.06832,0.60326,2.1545,0.013920000000000002,0.00406,0.0145,2.0544000000000002,0.5992000000000001,2.14
2020-12-28 13:00:00,2.8824,0.8407,3.0025,0.031200000000000002,0.0091,0.0325,2.8512,0.8316,2.9699999999999998,2.0856,0.6083000000000001,2.1725,0.031200000000000002,0.0091,0.0325,2.0544000000000002,0.5992000000000001,2.14
2020-12-28 13:30:00,2.88624,0.8418200000000001,3.0065,0.07344,0.02142,0.0765,2.8128,0.8204,2.93,2.09904,0.6122200000000001,2.1865,0.07344,0.02142,0.0765,2.0256,0.5908,2.11
2020-12-28 14:00:00,2.83968,0.8282400000000001,2.958,0.10368000000000001,0.030240000000000003,0.108,2.7359999999999998,0.798,2.85,2.09088,0.60984,2.178,0.10368000000000001,0.030240000000000003,0.108,1.9872,0.5796,2.07
2020-12-28 14:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.11472,0.033460000000000004,0.11950000000000001,2.7264,0.7952,2.84,2.04432,0.59626,2.1295,0.11472,0.033460000000000004,0.11950000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-12-28 15:00:00,2.82192,0.82306,2.9395,0.11472,0.033460000000000004,0.11950000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.01552,0.58786,2.0995,0.11472,0.033460000000000004,0.11950000000000001,1.9008,0.5544,1.98
2020-12-28 15:30:00,2.82192,0.82306,2.9395,0.11472,0.033460000000000004,0.11950000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.03472,0.5934600000000001,2.1195,0.11472,0.033460000000000004,0.11950000000000001,1.92,0.56,2.0
2020-12-28 16:00:00,2.77536,0.8094800000000001,2.891,0.08736000000000001,0.025480000000000003,0.091,2.688,0.784,2.8,2.00736,0.58548,2.091,0.08736000000000001,0.025480000000000003,0.091,1.92,0.56,2.0
2020-12-28 16:30:00,2.8656,0.8358,2.985,0.07200000000000001,0.021,0.075,2.7936,0.8148000000000001,2.91,2.232,0.651,2.325,0.07200000000000001,0.021,0.075,2.16,0.63,2.25
2020-12-28 17:00:00,3.04752,0.8888600000000001,3.1745,0.052320000000000005,0.015260000000000001,0.0545,2.9952,0.8736,3.12,2.38512,0.6956600000000001,2.4845,0.052320000000000005,0.015260000000000001,0.0545,2.3328,0.6804,2.43
2020-12-28 17:30:00,3.21552,0.93786,3.3495,0.04752000000000001,0.01386,0.0495,3.168,0.924,3.3,2.47632,0.72226,2.5795,0.04752000000000001,0.01386,0.0495,2.4288,0.7084,2.5300000000000002
2020-12-28 18:00:00,3.28128,0.9570400000000001,3.418,0.06528,0.01904,0.068,3.216,0.9380000000000001,3.35,2.53248,0.7386400000000001,2.638,0.06528,0.01904,0.068,2.4672,0.7196,2.5700000000000003
2020-12-28 18:30:00,3.15216,0.9193800000000001,3.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.1104,0.9072,3.24,2.39376,0.69818,2.4935,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.352,0.686,2.45
2020-12-28 19:00:00,2.98464,0.8705200000000001,3.109,0.03744,0.010920000000000001,0.039,2.9472,0.8596,3.07,2.29344,0.6689200000000001,2.3890000000000002,0.03744,0.010920000000000001,0.039,2.2560000000000002,0.658,2.35
2020-12-28 19:30:00,2.81712,0.8216600000000001,2.9345,0.08112000000000001,0.02366,0.0845,2.7359999999999998,0.798,2.85,2.22192,0.6480600000000001,2.3145,0.08112000000000001,0.02366,0.0845,2.1408,0.6244000000000001,2.23
2020-12-28 20:00:00,2.68752,0.7838600000000001,2.7995,0.03792,0.01106,0.0395,2.6496,0.7728,2.76,2.12112,0.6186600000000001,2.2095000000000002,0.03792,0.01106,0.0395,2.0832,0.6076,2.17
2020-12-28 20:30:00,2.628,0.7665000000000001,2.7375,0.0264,0.0077,0.0275,2.6016,0.7588,2.71,1.9848,0.5789000000000001,2.0675,0.0264,0.0077,0.0275,1.9584000000000001,0.5712,2.04
2020-12-28 21:00:00,2.60304,0.7592200000000001,2.7115,0.049440000000000005,0.01442,0.051500000000000004,2.5536,0.7448,2.66,1.96944,0.57442,2.0515,0.049440000000000005,0.01442,0.051500000000000004,1.92,0.56,2.0
2020-12-28 21:30:00,2.43696,0.7107800000000001,2.5385,0.046560000000000004,0.013580000000000002,0.0485,2.3904,0.6972,2.49,1.8993600000000002,0.55398,1.9785,0.046560000000000004,0.013580000000000002,0.0485,1.8528,0.5404,1.9300000000000002
2020-12-28 22:00:00,2.25168,0.6567400000000001,2.3455,0.05328,0.015540000000000002,0.0555,2.1984,0.6412,2.29,1.75248,0.51114,1.8255,0.05328,0.015540000000000002,0.0555,1.6992,0.49560000000000004,1.77
2020-12-28 22:30:00,2.07264,0.6045200000000001,2.159,0.10464000000000001,0.030520000000000002,0.109,1.968,0.5740000000000001,2.05,1.5734400000000002,0.45892000000000005,1.639,0.10464000000000001,0.030520000000000002,0.109,1.4688,0.4284,1.53
2020-12-28 23:00:00,1.9286400000000001,0.56252,2.009,0.09504000000000001,0.02772,0.099,1.8336000000000001,0.5348,1.9100000000000001,1.40064,0.40852000000000005,1.459,0.09504000000000001,0.02772,0.099,1.3056,0.3808,1.3599999999999999
2020-12-28 23:30:00,1.80576,0.52668,1.881,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.7568000000000001,0.5124000000000001,1.83,1.32576,0.38668,1.381,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2768,0.3724,1.33
2020-12-29 00:00:00,1.70544,0.49742000000000003,1.7765,0.03504,0.010220000000000002,0.036500000000000005,1.6703999999999999,0.4872,1.74,1.26384,0.36862,1.3165,0.03504,0.010220000000000002,0.036500000000000005,1.2288000000000001,0.3584,1.28
2020-12-29 00:30:00,1.7635200000000002,0.51436,1.837,0.054720000000000005,0.015960000000000002,0.057,1.7088,0.4984,1.78,1.27392,0.37156000000000006,1.327,0.054720000000000005,0.015960000000000002,0.057,1.2192,0.3556,1.27
2020-12-29 01:00:00,1.77408,0.51744,1.8479999999999999,0.05568000000000001,0.01624,0.058,1.7184,0.5012,1.79,1.2940800000000001,0.37744000000000005,1.348,0.05568000000000001,0.01624,0.058,1.2384,0.3612,1.29
2020-12-29 01:30:00,1.7784,0.5187,1.8525,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6608,0.4844,1.73,1.308,0.3815,1.3625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1904,0.3472,1.24
2020-12-29 02:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.09072000000000001,0.02646,0.0945,1.6608,0.4844,1.73,1.28112,0.37366000000000005,1.3345,0.09072000000000001,0.02646,0.0945,1.1904,0.3472,1.24
2020-12-29 02:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.0792,0.023100000000000002,0.0825,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2792,0.37310000000000004,1.3325,0.0792,0.023100000000000002,0.0825,1.2,0.35000000000000003,1.25
2020-12-29 03:00:00,1.71456,0.5000800000000001,1.786,0.06336,0.01848,0.066,1.6512,0.48160000000000003,1.72,1.27296,0.37128000000000005,1.326,0.06336,0.01848,0.066,1.2096,0.3528,1.26
2020-12-29 03:30:00,1.7803200000000001,0.51926,1.8545,0.052320000000000005,0.015260000000000001,0.0545,1.728,0.504,1.8,1.32912,0.38766,1.3845,0.052320000000000005,0.015260000000000001,0.0545,1.2768,0.3724,1.33
2020-12-29 04:00:00,1.76448,0.5146400000000001,1.838,0.05568000000000001,0.01624,0.058,1.7088,0.4984,1.78,1.3420800000000002,0.39144,1.3980000000000001,0.05568000000000001,0.01624,0.058,1.2864,0.37520000000000003,1.34
2020-12-29 04:30:00,1.716,0.5005000000000001,1.7875,0.0648,0.0189,0.0675,1.6512,0.48160000000000003,1.72,1.3224,0.38570000000000004,1.3775,0.0648,0.0189,0.0675,1.2576,0.3668,1.31
2020-12-29 05:00:00,1.7136,0.4998,1.7850000000000001,0.1008,0.029400000000000003,0.105,1.6128,0.47040000000000004,1.6800000000000002,1.3584,0.3962,1.415,0.1008,0.029400000000000003,0.105,1.2576,0.3668,1.31
2020-12-29 05:30:00,1.69872,0.49546000000000007,1.7695,0.07632000000000001,0.022260000000000002,0.0795,1.6224,0.4732,1.69,1.3243200000000002,0.38626000000000005,1.3795,0.07632000000000001,0.022260000000000002,0.0795,1.248,0.364,1.3
2020-12-29 06:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34352,0.39186000000000004,1.3995,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2576,0.3668,1.31
2020-12-29 06:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.06336,0.01848,0.066,1.7856,0.5208,1.8599999999999999,1.4073600000000002,0.41048,1.466,0.06336,0.01848,0.066,1.344,0.392,1.4
2020-12-29 07:00:00,1.956,0.5705,2.0375,0.132,0.0385,0.1375,1.824,0.532,1.9,1.4952,0.43610000000000004,1.5575,0.132,0.0385,0.1375,1.3632,0.3976,1.42
2020-12-29 07:30:00,2.07312,0.6046600000000001,2.1595,0.10512,0.030660000000000003,0.1095,1.968,0.5740000000000001,2.05,1.58352,0.46186000000000005,1.6495000000000002,0.10512,0.030660000000000003,0.1095,1.4784000000000002,0.4312,1.54
2020-12-29 08:00:00,2.16192,0.63056,2.252,0.10752,0.031360000000000006,0.112,2.0544000000000002,0.5992000000000001,2.14,1.58592,0.46256,1.6520000000000001,0.10752,0.031360000000000006,0.112,1.4784000000000002,0.4312,1.54
2020-12-29 08:30:00,2.18256,0.63658,2.2735,0.09936,0.028980000000000002,0.10350000000000001,2.0832,0.6076,2.17,1.5969600000000002,0.46578,1.6635,0.09936,0.028980000000000002,0.10350000000000001,1.4976,0.4368,1.56
2020-12-29 09:00:00,2.30784,0.67312,2.404,0.13824,0.04032,0.14400000000000002,2.1696,0.6328,2.26,1.69344,0.49392,1.764,0.13824,0.04032,0.14400000000000002,1.5552000000000001,0.4536,1.62
2020-12-29 09:30:00,2.45472,0.71596,2.557,0.14112000000000002,0.04116,0.147,2.3136,0.6748000000000001,2.41,1.82112,0.5311600000000001,1.897,0.14112000000000002,0.04116,0.147,1.6800000000000002,0.49,1.75
2020-12-29 10:00:00,2.62608,0.7659400000000001,2.7355,0.12048,0.035140000000000005,0.1255,2.5056000000000003,0.7308,2.61,1.96368,0.57274,2.0455,0.12048,0.035140000000000005,0.1255,1.8432,0.5376000000000001,1.92
2020-12-29 10:30:00,2.64096,0.7702800000000001,2.751,0.13536,0.03948,0.14100000000000001,2.5056000000000003,0.7308,2.61,2.05536,0.59948,2.141,0.13536,0.03948,0.14100000000000001,1.92,0.56,2.0
2020-12-29 11:00:00,2.67744,0.7809200000000001,2.789,0.19104000000000002,0.055720000000000006,0.199,2.4864,0.7252000000000001,2.59,2.06304,0.60172,2.149,0.19104000000000002,0.055720000000000006,0.199,1.8719999999999999,0.546,1.9500000000000002
2020-12-29 11:30:00,2.72256,0.7940800000000001,2.836,0.10176,0.02968,0.106,2.6208,0.7644000000000001,2.73,2.06976,0.60368,2.156,0.10176,0.02968,0.106,1.968,0.5740000000000001,2.05
2020-12-29 12:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.24048000000000003,0.07014000000000001,0.2505,2.496,0.728,2.6,2.17008,0.6329400000000001,2.2605,0.24048000000000003,0.07014000000000001,0.2505,1.9296000000000002,0.5628000000000001,2.01
2020-12-29 12:30:00,2.67552,0.78036,2.787,0.20832,0.06076,0.217,2.4672,0.7196,2.5700000000000003,2.21472,0.6459600000000001,2.307,0.20832,0.06076,0.217,2.0064,0.5852,2.09
2020-12-29 13:00:00,2.65248,0.7736400000000001,2.763,0.22368000000000002,0.06524,0.233,2.4288,0.7084,2.5300000000000002,2.20128,0.64204,2.293,0.22368000000000002,0.06524,0.233,1.9776,0.5768,2.06
2020-12-29 13:30:00,2.6016,0.7588,2.71,0.2112,0.0616,0.22,2.3904,0.6972,2.49,2.0832,0.6076,2.17,0.2112,0.0616,0.22,1.8719999999999999,0.546,1.9500000000000002
2020-12-29 14:00:00,2.60448,0.7596400000000001,2.713,0.22368000000000002,0.06524,0.233,2.3808,0.6944,2.48,2.01888,0.58884,2.103,0.22368000000000002,0.06524,0.233,1.7952,0.5236000000000001,1.87
2020-12-29 14:30:00,2.5713600000000003,0.7499800000000001,2.6785,0.20976000000000003,0.061180000000000005,0.2185,2.3616,0.6888000000000001,2.46,1.9761600000000001,0.57638,2.0585,0.20976000000000003,0.061180000000000005,0.2185,1.7664,0.5152,1.8399999999999999
2020-12-29 15:00:00,2.57856,0.7520800000000001,2.686,0.21696000000000001,0.06328,0.226,2.3616,0.6888000000000001,2.46,2.02176,0.5896800000000001,2.106,0.21696000000000001,0.06328,0.226,1.8048000000000002,0.5264,1.88
2020-12-29 15:30:00,2.70048,0.7876400000000001,2.813,0.20448000000000002,0.059640000000000006,0.213,2.496,0.728,2.6,2.06688,0.60284,2.153,0.20448000000000002,0.059640000000000006,0.213,1.8624,0.5432,1.94
2020-12-29 16:00:00,2.82096,0.8227800000000001,2.9385,0.09456,0.027580000000000004,0.0985,2.7264,0.7952,2.84,2.0721600000000002,0.60438,2.1585,0.09456,0.027580000000000004,0.0985,1.9776,0.5768,2.06
2020-12-29 16:30:00,3.03888,0.8863400000000001,3.1655,0.05328,0.015540000000000002,0.0555,2.9856,0.8708,3.11,2.26128,0.65954,2.3555,0.05328,0.015540000000000002,0.0555,2.208,0.644,2.3
2020-12-29 17:00:00,3.26496,0.9522800000000001,3.401,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.1968,0.9324,3.33,2.44896,0.71428,2.551,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.3808,0.6944,2.48
2020-12-29 17:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.08064,0.023520000000000003,0.084,3.2736,0.9548000000000001,3.41,2.52864,0.7375200000000001,2.634,0.08064,0.023520000000000003,0.084,2.448,0.714,2.55
2020-12-29 18:00:00,3.38448,0.9871400000000001,3.5255,0.09168000000000001,0.026740000000000003,0.0955,3.2928,0.9604,3.43,2.54928,0.7435400000000001,2.6555,0.09168000000000001,0.026740000000000003,0.0955,2.4576000000000002,0.7168,2.56
2020-12-29 18:30:00,3.29376,0.9606800000000001,3.431,0.14496,0.042280000000000005,0.151,3.1488,0.9184,3.2800000000000002,2.48736,0.72548,2.591,0.14496,0.042280000000000005,0.151,2.3424,0.6832,2.44
2020-12-29 19:00:00,3.0696,0.8953000000000001,3.1975,0.1032,0.030100000000000002,0.1075,2.9664,0.8652000000000001,3.09,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.1032,0.030100000000000002,0.1075,2.2656,0.6608,2.36
2020-12-29 19:30:00,2.91264,0.84952,3.034,0.10944000000000001,0.031920000000000004,0.114,2.8032,0.8176,2.92,2.25984,0.65912,2.354,0.10944000000000001,0.031920000000000004,0.114,2.1504,0.6272,2.24
2020-12-29 20:00:00,2.748,0.8015,2.8625,0.1368,0.039900000000000005,0.14250000000000002,2.6112,0.7616,2.7199999999999998,2.1336,0.6223000000000001,2.2225,0.1368,0.039900000000000005,0.14250000000000002,1.9968,0.5824,2.08
2020-12-29 20:30:00,2.66928,0.77854,2.7805,0.10608000000000001,0.030940000000000002,0.1105,2.5632,0.7476,2.67,2.08368,0.6077400000000001,2.1705,0.10608000000000001,0.030940000000000002,0.1105,1.9776,0.5768,2.06
2020-12-29 21:00:00,2.59248,0.75614,2.7005,0.15408000000000002,0.04494,0.1605,2.4384,0.7112,2.54,1.99728,0.5825400000000001,2.0805,0.15408000000000002,0.04494,0.1605,1.8432,0.5376000000000001,1.92
2020-12-29 21:30:00,2.50032,0.72926,2.6045,0.14832,0.04326000000000001,0.1545,2.352,0.686,2.45,1.92432,0.5612600000000001,2.0045,0.14832,0.04326000000000001,0.1545,1.776,0.518,1.85
2020-12-29 22:00:00,2.41728,0.7050400000000001,2.518,0.17088,0.04984,0.178,2.2464,0.6552,2.34,1.84128,0.5370400000000001,1.9180000000000001,0.17088,0.04984,0.178,1.6703999999999999,0.4872,1.74
2020-12-29 22:30:00,2.33088,0.6798400000000001,2.428,0.18048,0.052640000000000006,0.188,2.1504,0.6272,2.24,1.75488,0.5118400000000001,1.828,0.18048,0.052640000000000006,0.188,1.5744,0.4592,1.6400000000000001
2020-12-29 23:00:00,2.07312,0.6046600000000001,2.1595,0.22032000000000002,0.06426000000000001,0.2295,1.8528,0.5404,1.9300000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.22032000000000002,0.06426000000000001,0.2295,1.344,0.392,1.4
2020-12-29 23:30:00,1.9670400000000001,0.57372,2.049,0.24864000000000003,0.07252,0.259,1.7184,0.5012,1.79,1.48704,0.43372000000000005,1.549,0.24864000000000003,0.07252,0.259,1.2384,0.3612,1.29
2020-12-30 00:00:00,1.89072,0.5514600000000001,1.9695,0.22992,0.06706000000000001,0.23950000000000002,1.6608,0.4844,1.73,1.50672,0.43946,1.5695000000000001,0.22992,0.06706000000000001,0.23950000000000002,1.2768,0.3724,1.33
2020-12-30 00:30:00,1.90224,0.5548200000000001,1.9815,0.22224000000000002,0.06482,0.2315,1.6800000000000002,0.49,1.75,1.5086400000000002,0.44002,1.5715,0.22224000000000002,0.06482,0.2315,1.2864,0.37520000000000003,1.34
2020-12-30 01:00:00,1.8993600000000002,0.55398,1.9785,0.20976000000000003,0.061180000000000005,0.2185,1.6896,0.4928,1.76,1.47696,0.43078000000000005,1.5385,0.20976000000000003,0.061180000000000005,0.2185,1.2671999999999999,0.36960000000000004,1.32
2020-12-30 01:30:00,1.89168,0.55174,1.9705,0.13488,0.03934,0.1405,1.7568000000000001,0.5124000000000001,1.83,1.45968,0.42574,1.5205000000000002,0.13488,0.03934,0.1405,1.3248,0.3864,1.38
2020-12-30 02:00:00,1.89504,0.5527200000000001,1.974,0.08064,0.023520000000000003,0.084,1.8144,0.5292,1.8900000000000001,1.44384,0.42112000000000005,1.504,0.08064,0.023520000000000003,0.084,1.3632,0.3976,1.42
2020-12-30 02:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.07248,0.021140000000000003,0.0755,1.7856,0.5208,1.8599999999999999,1.43568,0.41874000000000006,1.4955,0.07248,0.021140000000000003,0.0755,1.3632,0.3976,1.42
2020-12-30 03:00:00,1.83792,0.5360600000000001,1.9145,0.08112000000000001,0.02366,0.0845,1.7568000000000001,0.5124000000000001,1.83,1.44432,0.42126,1.5045000000000002,0.08112000000000001,0.02366,0.0845,1.3632,0.3976,1.42
2020-12-30 03:30:00,1.8278400000000001,0.53312,1.904,0.01344,0.003920000000000001,0.014,1.8144,0.5292,1.8900000000000001,1.40544,0.40992,1.464,0.01344,0.003920000000000001,0.014,1.392,0.406,1.45
2020-12-30 04:00:00,1.8192,0.5306000000000001,1.895,0.024,0.007,0.025,1.7952,0.5236000000000001,1.87,1.3872,0.4046,1.445,0.024,0.007,0.025,1.3632,0.3976,1.42
2020-12-30 04:30:00,1.79184,0.5226200000000001,1.8665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7856,0.5208,1.8599999999999999,1.39824,0.40782,1.4565000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.392,0.406,1.45
2020-12-30 05:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.7472,0.5096,1.82,1.37856,0.40208000000000005,1.436,0.015360000000000002,0.0044800000000000005,0.016,1.3632,0.3976,1.42
2020-12-30 05:30:00,1.76736,0.51548,1.841,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.6992,0.49560000000000004,1.77,1.39296,0.40628000000000003,1.451,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3248,0.3864,1.38
2020-12-30 06:00:00,1.83696,0.53578,1.9135,0.09936,0.028980000000000002,0.10350000000000001,1.7376,0.5068,1.81,1.43376,0.41818000000000005,1.4935,0.09936,0.028980000000000002,0.10350000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-12-30 06:30:00,1.9368,0.5649000000000001,2.0175,0.084,0.0245,0.08750000000000001,1.8528,0.5404,1.9300000000000002,1.4952,0.43610000000000004,1.5575,0.084,0.0245,0.08750000000000001,1.4112,0.4116,1.47
2020-12-30 07:00:00,2.01264,0.5870200000000001,2.0965,0.08304,0.024220000000000002,0.08650000000000001,1.9296000000000002,0.5628000000000001,2.01,1.45584,0.42462000000000005,1.5165000000000002,0.08304,0.024220000000000002,0.08650000000000001,1.3728,0.40040000000000003,1.43
2020-12-30 07:30:00,2.01408,0.5874400000000001,2.098,0.07488,0.021840000000000002,0.078,1.9392,0.5656,2.02,1.46688,0.42784000000000005,1.528,0.07488,0.021840000000000002,0.078,1.392,0.406,1.45
2020-12-30 08:00:00,2.07264,0.6045200000000001,2.159,0.018240000000000003,0.00532,0.019,2.0544000000000002,0.5992000000000001,2.14,1.51584,0.44212,1.579,0.018240000000000003,0.00532,0.019,1.4976,0.4368,1.56
2020-12-30 08:30:00,2.23056,0.65058,2.3235,0.012960000000000001,0.0037800000000000004,0.0135,2.2176,0.6468,2.31,1.63536,0.47698,1.7035,0.012960000000000001,0.0037800000000000004,0.0135,1.6224,0.4732,1.69
2020-12-30 09:00:00,2.31408,0.6749400000000001,2.4105,0.029280000000000004,0.00854,0.030500000000000003,2.2848,0.6664,2.38,1.69968,0.49574,1.7705000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.6703999999999999,0.4872,1.74
2020-12-30 09:30:00,2.4504,0.7147,2.5525,0.0792,0.023100000000000002,0.0825,2.3712,0.6916,2.47,1.8456000000000001,0.5383,1.9225,0.0792,0.023100000000000002,0.0825,1.7664,0.5152,1.8399999999999999
2020-12-30 10:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.11376000000000001,0.03318,0.11850000000000001,2.3616,0.6888000000000001,2.46,1.90896,0.55678,1.9885000000000002,0.11376000000000001,0.03318,0.11850000000000001,1.7952,0.5236000000000001,1.87
2020-12-30 10:30:00,2.39808,0.6994400000000001,2.498,0.12288000000000002,0.035840000000000004,0.128,2.2752,0.6636000000000001,2.37,1.88928,0.5510400000000001,1.968,0.12288000000000002,0.035840000000000004,0.128,1.7664,0.5152,1.8399999999999999
2020-12-30 11:00:00,2.34768,0.68474,2.4455,0.13008,0.03794,0.1355,2.2176,0.6468,2.31,1.8484800000000001,0.5391400000000001,1.9255,0.13008,0.03794,0.1355,1.7184,0.5012,1.79
2020-12-30 11:30:00,2.34,0.6825,2.4375,0.0936,0.0273,0.0975,2.2464,0.6552,2.34,1.8504,0.5397000000000001,1.9275,0.0936,0.0273,0.0975,1.7568000000000001,0.5124000000000001,1.83
2020-12-30 12:00:00,2.4744,0.7217,2.5775,0.0648,0.0189,0.0675,2.4096,0.7028,2.51,1.8888,0.5509000000000001,1.9675,0.0648,0.0189,0.0675,1.824,0.532,1.9
2020-12-30 12:30:00,2.57808,0.75194,2.6855,0.13008,0.03794,0.1355,2.448,0.714,2.55,1.9828800000000002,0.5783400000000001,2.0655,0.13008,0.03794,0.1355,1.8528,0.5404,1.9300000000000002
2020-12-30 13:00:00,2.55696,0.7457800000000001,2.6635,0.09936,0.028980000000000002,0.10350000000000001,2.4576000000000002,0.7168,2.56,1.96176,0.57218,2.0435,0.09936,0.028980000000000002,0.10350000000000001,1.8624,0.5432,1.94
2020-12-30 13:30:00,2.64192,0.77056,2.752,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.592,0.756,2.7,1.99872,0.58296,2.082,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9488,0.5684,2.03
2020-12-30 14:00:00,2.65632,0.7747600000000001,2.767,0.03552,0.010360000000000001,0.037,2.6208,0.7644000000000001,2.73,1.9651200000000002,0.57316,2.047,0.03552,0.010360000000000001,0.037,1.9296000000000002,0.5628000000000001,2.01
2020-12-30 14:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.07440000000000001,0.0217,0.0775,2.5728,0.7504000000000001,2.68,1.956,0.5705,2.0375,0.07440000000000001,0.0217,0.0775,1.8816000000000002,0.5488000000000001,1.96
2020-12-30 15:00:00,2.5992,0.7581,2.7075,0.07440000000000001,0.0217,0.0775,2.5248,0.7364,2.63,1.8599999999999999,0.5425,1.9375,0.07440000000000001,0.0217,0.0775,1.7856,0.5208,1.8599999999999999
2020-12-30 15:30:00,2.67024,0.7788200000000001,2.7815000000000003,0.011040000000000001,0.00322,0.0115,2.6592000000000002,0.7756000000000001,2.77,1.95024,0.56882,2.0315,0.011040000000000001,0.00322,0.0115,1.9392,0.5656,2.02
2020-12-30 16:00:00,2.75568,0.8037400000000001,2.8705,0.00048000000000000007,0.00014000000000000001,0.0005,2.7552,0.8036000000000001,2.87,2.01648,0.58814,2.1005,0.00048000000000000007,0.00014000000000000001,0.0005,2.016,0.588,2.1
2020-12-30 16:30:00,2.93136,0.8549800000000001,3.0535,0.00336,0.0009800000000000002,0.0035,2.928,0.854,3.05,2.14416,0.62538,2.2335,0.00336,0.0009800000000000002,0.0035,2.1408,0.6244000000000001,2.23
2020-12-30 17:00:00,3.14064,0.9160200000000001,3.2715,0.00144,0.00042,0.0015,3.1392,0.9156000000000001,3.27,2.35344,0.68642,2.4515000000000002,0.00144,0.00042,0.0015,2.352,0.686,2.45
2020-12-30 17:30:00,3.21216,0.93688,3.346,0.00576,0.00168,0.006,3.2064,0.9352,3.34,2.41536,0.7044800000000001,2.516,0.00576,0.00168,0.006,2.4096,0.7028,2.51
2020-12-30 18:00:00,3.2568,0.9499000000000001,3.3925,0.012,0.0035,0.0125,3.2448,0.9464,3.38,2.4504,0.7147,2.5525,0.012,0.0035,0.0125,2.4384,0.7112,2.54
2020-12-30 18:30:00,3.25056,0.94808,3.386,0.00576,0.00168,0.006,3.2448,0.9464,3.38,2.45376,0.7156800000000001,2.556,0.00576,0.00168,0.006,2.448,0.714,2.55
2020-12-30 19:00:00,3.09984,0.90412,3.229,0.03744,0.010920000000000001,0.039,3.0624,0.8932,3.19,2.40864,0.70252,2.509,0.03744,0.010920000000000001,0.039,2.3712,0.6916,2.47
2020-12-30 19:30:00,2.9448,0.8589,3.0675,0.0264,0.0077,0.0275,2.9184,0.8512000000000001,3.04,2.2536,0.6573,2.3475,0.0264,0.0077,0.0275,2.2272,0.6496000000000001,2.32
2020-12-30 20:00:00,2.91264,0.84952,3.034,0.01344,0.003920000000000001,0.014,2.8992,0.8456,3.02,2.14464,0.6255200000000001,2.234,0.01344,0.003920000000000001,0.014,2.1312,0.6216,2.22
2020-12-30 20:30:00,2.8728,0.8379000000000001,2.9925,0.0792,0.023100000000000002,0.0825,2.7936,0.8148000000000001,2.91,2.1048,0.6139,2.1925,0.0792,0.023100000000000002,0.0825,2.0256,0.5908,2.11
2020-12-30 21:00:00,2.77008,0.8079400000000001,2.8855,0.06288,0.018340000000000002,0.0655,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.03088,0.5923400000000001,2.1155,0.06288,0.018340000000000002,0.0655,1.968,0.5740000000000001,2.05
2020-12-30 21:30:00,2.5944000000000003,0.7567,2.7025,0.031200000000000002,0.0091,0.0325,2.5632,0.7476,2.67,1.9032,0.5551,1.9825,0.031200000000000002,0.0091,0.0325,1.8719999999999999,0.546,1.9500000000000002
2020-12-30 22:00:00,2.50704,0.7312200000000001,2.6115,0.020640000000000002,0.00602,0.021500000000000002,2.4864,0.7252000000000001,2.59,1.80624,0.5268200000000001,1.8815,0.020640000000000002,0.00602,0.021500000000000002,1.7856,0.5208,1.8599999999999999
2020-12-30 22:30:00,2.33088,0.6798400000000001,2.428,0.02688,0.007840000000000001,0.028,2.304,0.672,2.4,1.6684800000000002,0.48664,1.738,0.02688,0.007840000000000001,0.028,1.6416,0.4788,1.71
2020-12-30 23:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.028800000000000003,0.008400000000000001,0.03,2.16,0.63,2.25,1.5264,0.44520000000000004,1.5899999999999999,0.028800000000000003,0.008400000000000001,0.03,1.4976,0.4368,1.56
2020-12-30 23:30:00,2.0304,0.5922000000000001,2.115,0.0048000000000000004,0.0014,0.005,2.0256,0.5908,2.11,1.4256,0.4158,1.4849999999999999,0.0048000000000000004,0.0014,0.005,1.4208,0.41440000000000005,1.48
2020-12-31 00:00:00,1.92048,0.5601400000000001,2.0005,0.01008,0.0029400000000000003,0.0105,1.9104,0.5572,1.99,1.36368,0.39774000000000004,1.4205,0.01008,0.0029400000000000003,0.0105,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-31 00:30:00,1.9872,0.5796,2.07,0.009600000000000001,0.0028,0.01,1.9776,0.5768,2.06,1.4592,0.42560000000000003,1.52,0.009600000000000001,0.0028,0.01,1.4496,0.4228,1.51
2020-12-31 01:00:00,1.91472,0.5584600000000001,1.9945,0.04272,0.01246,0.044500000000000005,1.8719999999999999,0.546,1.9500000000000002,1.35792,0.39606,1.4145,0.04272,0.01246,0.044500000000000005,1.3152,0.3836,1.37
2020-12-31 01:30:00,1.9368,0.5649000000000001,2.0175,0.055200000000000006,0.0161,0.0575,1.8816000000000002,0.5488000000000001,1.96,1.3704,0.3997,1.4275,0.055200000000000006,0.0161,0.0575,1.3152,0.3836,1.37
2020-12-31 02:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.7952,0.5236000000000001,1.87,1.34448,0.39214000000000004,1.4005,0.08688000000000001,0.02534,0.09050000000000001,1.2576,0.3668,1.31
2020-12-31 02:30:00,1.8576000000000001,0.5418000000000001,1.935,0.062400000000000004,0.0182,0.065,1.7952,0.5236000000000001,1.87,1.3392,0.3906,1.395,0.062400000000000004,0.0182,0.065,1.2768,0.3724,1.33
2020-12-31 03:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.02256,0.006580000000000001,0.0235,1.824,0.532,1.9,1.32816,0.38738000000000006,1.3835,0.02256,0.006580000000000001,0.0235,1.3056,0.3808,1.3599999999999999
2020-12-31 03:30:00,1.8518400000000002,0.54012,1.929,0.027840000000000004,0.00812,0.029,1.824,0.532,1.9,1.31424,0.38332000000000005,1.369,0.027840000000000004,0.00812,0.029,1.2864,0.37520000000000003,1.34
2020-12-31 04:00:00,1.81392,0.5290600000000001,1.8895,0.02832,0.00826,0.029500000000000002,1.7856,0.5208,1.8599999999999999,1.3147199999999999,0.38346,1.3695,0.02832,0.00826,0.029500000000000002,1.2864,0.37520000000000003,1.34
2020-12-31 04:30:00,1.78368,0.52024,1.858,0.036480000000000005,0.01064,0.038,1.7472,0.5096,1.82,1.2940800000000001,0.37744000000000005,1.348,0.036480000000000005,0.01064,0.038,1.2576,0.3668,1.31
2020-12-31 05:00:00,1.7688000000000001,0.5159,1.8425,0.06,0.0175,0.0625,1.7088,0.4984,1.78,1.2696,0.3703,1.3225,0.06,0.0175,0.0625,1.2096,0.3528,1.26
2020-12-31 05:30:00,1.73088,0.5048400000000001,1.803,0.060480000000000006,0.017640000000000003,0.063,1.6703999999999999,0.4872,1.74,1.25088,0.36484000000000005,1.303,0.060480000000000006,0.017640000000000003,0.063,1.1904,0.3472,1.24
2020-12-31 06:00:00,1.812,0.5285000000000001,1.8875000000000002,0.0648,0.0189,0.0675,1.7472,0.5096,1.82,1.284,0.3745,1.3375,0.0648,0.0189,0.0675,1.2192,0.3556,1.27
2020-12-31 06:30:00,1.956,0.5705,2.0375,0.016800000000000002,0.0049,0.0175,1.9392,0.5656,2.02,1.3896,0.4053,1.4475,0.016800000000000002,0.0049,0.0175,1.3728,0.40040000000000003,1.43
2020-12-31 07:00:00,2.04,0.595,2.125,0.0432,0.0126,0.045,1.9968,0.5824,2.08,1.4352,0.4186,1.495,0.0432,0.0126,0.045,1.392,0.406,1.45
2020-12-31 07:30:00,2.06208,0.6014400000000001,2.148,0.13248000000000001,0.03864,0.138,1.9296000000000002,0.5628000000000001,2.01,1.45728,0.42504000000000003,1.518,0.13248000000000001,0.03864,0.138,1.3248,0.3864,1.38
2020-12-31 08:00:00,2.14752,0.62636,2.237,0.10272,0.029960000000000004,0.107,2.0448,0.5964,2.13,1.53312,0.44716000000000006,1.597,0.10272,0.029960000000000004,0.107,1.4304000000000001,0.4172,1.49
2020-12-31 08:30:00,2.33904,0.68222,2.4365,0.06384000000000001,0.01862,0.0665,2.2752,0.6636000000000001,2.37,1.70544,0.49742000000000003,1.7765,0.06384000000000001,0.01862,0.0665,1.6416,0.4788,1.71
2020-12-31 09:00:00,2.436,0.7105,2.5375,0.1032,0.030100000000000002,0.1075,2.3328,0.6804,2.43,1.7928000000000002,0.5229,1.8675000000000002,0.1032,0.030100000000000002,0.1075,1.6896,0.4928,1.76
2020-12-31 09:30:00,2.5824,0.7532,2.69,0.048,0.014,0.05,2.5343999999999998,0.7392000000000001,2.64,1.8912,0.5516,1.97,0.048,0.014,0.05,1.8432,0.5376000000000001,1.92
2020-12-31 10:00:00,2.69856,0.7870800000000001,2.811,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.6304,0.7672,2.74,1.9881600000000001,0.5798800000000001,2.071,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.92,0.56,2.0
2020-12-31 10:30:00,2.59728,0.7575400000000001,2.7055,0.05328,0.015540000000000002,0.0555,2.544,0.742,2.65,2.00208,0.58394,2.0855,0.05328,0.015540000000000002,0.0555,1.9488,0.5684,2.03
2020-12-31 11:00:00,2.5104,0.7322000000000001,2.615,0.0816,0.0238,0.085,2.4288,0.7084,2.5300000000000002,2.0016,0.5838,2.085,0.0816,0.0238,0.085,1.92,0.56,2.0
2020-12-31 11:30:00,2.48688,0.7253400000000001,2.5905,0.08688000000000001,0.02534,0.09050000000000001,2.4,0.7000000000000001,2.5,2.00688,0.5853400000000001,2.0905,0.08688000000000001,0.02534,0.09050000000000001,1.92,0.56,2.0
2020-12-31 12:00:00,2.49024,0.7263200000000001,2.594,0.09024,0.026320000000000003,0.094,2.4,0.7000000000000001,2.5,2.04864,0.59752,2.134,0.09024,0.026320000000000003,0.094,1.9584000000000001,0.5712,2.04
2020-12-31 12:30:00,2.46144,0.7179200000000001,2.564,0.08064,0.023520000000000003,0.084,2.3808,0.6944,2.48,2.01024,0.5863200000000001,2.094,0.08064,0.023520000000000003,0.084,1.9296000000000002,0.5628000000000001,2.01
2020-12-31 13:00:00,2.49504,0.72772,2.599,0.07584,0.02212,0.079,2.4192,0.7056,2.52,2.03424,0.5933200000000001,2.119,0.07584,0.02212,0.079,1.9584000000000001,0.5712,2.04
2020-12-31 13:30:00,2.5464,0.7427,2.6525,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.4768,0.7224,2.58,2.0088,0.5859,2.0925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.9392,0.5656,2.02
2020-12-31 14:00:00,2.60208,0.7589400000000001,2.7105,0.08688000000000001,0.02534,0.09050000000000001,2.5152,0.7336,2.62,1.92048,0.5601400000000001,2.0005,0.08688000000000001,0.02534,0.09050000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-12-31 14:30:00,2.544,0.742,2.65,0.0864,0.0252,0.09,2.4576000000000002,0.7168,2.56,1.92,0.56,2.0,0.0864,0.0252,0.09,1.8336000000000001,0.5348,1.9100000000000001
2020-12-31 15:00:00,2.5872,0.7546,2.6950000000000003,0.0432,0.0126,0.045,2.544,0.742,2.65,1.9344000000000001,0.5642,2.015,0.0432,0.0126,0.045,1.8912,0.5516,1.97
2020-12-31 15:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.01728,0.00504,0.018000000000000002,2.6976,0.7868,2.81,1.97568,0.5762400000000001,2.058,0.01728,0.00504,0.018000000000000002,1.9584000000000001,0.5712,2.04
2020-12-31 16:00:00,2.80368,0.81774,2.9205,0.019680000000000003,0.00574,0.0205,2.784,0.812,2.9,2.05488,0.5993400000000001,2.1405,0.019680000000000003,0.00574,0.0205,2.0352,0.5936,2.12
2020-12-31 16:30:00,2.92176,0.85218,3.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.88,0.84,3.0,2.18256,0.63658,2.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.1408,0.6244000000000001,2.23
2020-12-31 17:00:00,3.22128,0.93954,3.3555,0.043680000000000004,0.012740000000000001,0.0455,3.1776,0.9268000000000001,3.31,2.45328,0.7155400000000001,2.5555,0.043680000000000004,0.012740000000000001,0.0455,2.4096,0.7028,2.51
2020-12-31 17:30:00,3.31152,0.96586,3.4495,0.04752000000000001,0.01386,0.0495,3.2640000000000002,0.9520000000000001,3.4,2.52432,0.73626,2.6295,0.04752000000000001,0.01386,0.0495,2.4768,0.7224,2.58
2020-12-31 18:00:00,3.39888,0.9913400000000001,3.5404999999999998,0.05808000000000001,0.01694,0.060500000000000005,3.3407999999999998,0.9744,3.48,2.5828800000000003,0.75334,2.6905,0.05808000000000001,0.01694,0.060500000000000005,2.5248,0.7364,2.63
2020-12-31 18:30:00,3.30864,0.9650200000000001,3.4465,0.054240000000000003,0.01582,0.0565,3.2544,0.9492,3.39,2.52144,0.7354200000000001,2.6265,0.054240000000000003,0.01582,0.0565,2.4672,0.7196,2.5700000000000003
2020-12-31 19:00:00,3.15168,0.9192400000000001,3.283,0.041280000000000004,0.01204,0.043000000000000003,3.1104,0.9072,3.24,2.4220800000000002,0.7064400000000001,2.523,0.041280000000000004,0.01204,0.043000000000000003,2.3808,0.6944,2.48
2020-12-31 19:30:00,3.03408,0.8849400000000001,3.1605,0.029280000000000004,0.00854,0.030500000000000003,3.0048,0.8764000000000001,3.13,2.29488,0.66934,2.3905,0.029280000000000004,0.00854,0.030500000000000003,2.2656,0.6608,2.36
2020-12-31 20:00:00,2.86992,0.83706,2.9895,0.01872,0.0054600000000000004,0.0195,2.8512,0.8316,2.9699999999999998,2.13072,0.62146,2.2195,0.01872,0.0054600000000000004,0.0195,2.112,0.616,2.2
2020-12-31 20:30:00,2.74224,0.7998200000000001,2.8565,0.01584,0.00462,0.0165,2.7264,0.7952,2.84,2.02224,0.58982,2.1065,0.01584,0.00462,0.0165,2.0064,0.5852,2.09
2020-12-31 21:00:00,2.64336,0.7709800000000001,2.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.6016,0.7588,2.71,1.93296,0.5637800000000001,2.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.8912,0.5516,1.97
2020-12-31 21:30:00,2.64192,0.77056,2.752,0.021120000000000003,0.0061600000000000005,0.022,2.6208,0.7644000000000001,2.73,1.88352,0.5493600000000001,1.962,0.021120000000000003,0.0061600000000000005,0.022,1.8624,0.5432,1.94
2020-12-31 22:00:00,2.5992,0.7581,2.7075,0.0264,0.0077,0.0275,2.5728,0.7504000000000001,2.68,1.8599999999999999,0.5425,1.9375,0.0264,0.0077,0.0275,1.8336000000000001,0.5348,1.9100000000000001
2020-12-31 22:30:00,2.46624,0.7193200000000001,2.569,0.03744,0.010920000000000001,0.039,2.4288,0.7084,2.5300000000000002,1.78464,0.5205200000000001,1.859,0.03744,0.010920000000000001,0.039,1.7472,0.5096,1.82
2020-12-31 23:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.016800000000000002,0.0049,0.0175,2.2272,0.6496000000000001,2.32,1.6296,0.4753,1.6975,0.016800000000000002,0.0049,0.0175,1.6128,0.47040000000000004,1.6800000000000002
2020-12-31 23:30:00,2.13648,0.62314,2.2255,0.01488,0.00434,0.0155,2.1216,0.6188,2.21,1.56048,0.45514000000000004,1.6255000000000002,0.01488,0.00434,0.0155,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-01 00:00:00,2.064,0.602,2.15,0.019200000000000002,0.0056,0.02,2.0448,0.5964,2.13,1.5072,0.43960000000000005,1.57,0.019200000000000002,0.0056,0.02,1.488,0.434,1.55
2021-01-01 00:30:00,2.06544,0.6024200000000001,2.1515,0.020640000000000002,0.00602,0.021500000000000002,2.0448,0.5964,2.13,1.49904,0.43722000000000005,1.5615,0.020640000000000002,0.00602,0.021500000000000002,1.4784000000000002,0.4312,1.54
2021-01-01 01:00:00,2.06016,0.6008800000000001,2.146,0.03456,0.01008,0.036000000000000004,2.0256,0.5908,2.11,1.4841600000000001,0.43288000000000004,1.546,0.03456,0.01008,0.036000000000000004,1.4496,0.4228,1.51
2021-01-01 01:30:00,2.01024,0.5863200000000001,2.094,0.02304,0.00672,0.024,1.9872,0.5796,2.07,1.43424,0.41832,1.494,0.02304,0.00672,0.024,1.4112,0.4116,1.47
2021-01-01 02:00:00,1.93056,0.56308,2.011,0.02016,0.005880000000000001,0.021,1.9104,0.5572,1.99,1.36416,0.39788,1.421,0.02016,0.005880000000000001,0.021,1.344,0.392,1.4
2021-01-01 02:30:00,1.85424,0.5408200000000001,1.9315,0.020640000000000002,0.00602,0.021500000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.35504,0.39522,1.4115,0.020640000000000002,0.00602,0.021500000000000002,1.3344,0.38920000000000005,1.3900000000000001
2021-01-01 03:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.05328,0.015540000000000002,0.0555,1.7568000000000001,0.5124000000000001,1.83,1.33968,0.39074000000000003,1.3955,0.05328,0.015540000000000002,0.0555,1.2864,0.37520000000000003,1.34
2021-01-01 03:30:00,1.77312,0.5171600000000001,1.847,0.09312000000000001,0.027160000000000004,0.097,1.6800000000000002,0.49,1.75,1.32192,0.38556,1.377,0.09312000000000001,0.027160000000000004,0.097,1.2288000000000001,0.3584,1.28
2021-01-01 04:00:00,1.72464,0.50302,1.7965,0.12144,0.03542,0.1265,1.6032000000000002,0.4676,1.67,1.3118400000000001,0.38262,1.3665,0.12144,0.03542,0.1265,1.1904,0.3472,1.24
2021-01-01 04:30:00,1.73136,0.5049800000000001,1.8035,0.08016000000000001,0.02338,0.0835,1.6512,0.48160000000000003,1.72,1.30896,0.38178,1.3635,0.08016000000000001,0.02338,0.0835,1.2288000000000001,0.3584,1.28
2021-01-01 05:00:00,1.6896,0.4928,1.76,0.13440000000000002,0.0392,0.14,1.5552000000000001,0.4536,1.62,1.2768,0.3724,1.33,0.13440000000000002,0.0392,0.14,1.1424,0.3332,1.19
2021-01-01 05:30:00,1.6684800000000002,0.48664,1.738,0.09408000000000001,0.027440000000000003,0.098,1.5744,0.4592,1.6400000000000001,1.28448,0.37464000000000003,1.338,0.09408000000000001,0.027440000000000003,0.098,1.1904,0.3472,1.24
2021-01-01 06:00:00,1.70784,0.49812000000000006,1.779,0.06624000000000001,0.01932,0.069,1.6416,0.4788,1.71,1.30464,0.38052,1.359,0.06624000000000001,0.01932,0.069,1.2384,0.3612,1.29
2021-01-01 06:30:00,1.82112,0.5311600000000001,1.897,0.11232,0.032760000000000004,0.117,1.7088,0.4984,1.78,1.39872,0.40796000000000004,1.457,0.11232,0.032760000000000004,0.117,1.2864,0.37520000000000003,1.34
2021-01-01 07:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.7568000000000001,0.5124000000000001,1.83,1.4232,0.4151,1.4825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3056,0.3808,1.3599999999999999
2021-01-01 07:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.11568,0.033740000000000006,0.12050000000000001,1.7664,0.5152,1.8399999999999999,1.4308800000000002,0.41734000000000004,1.4905,0.11568,0.033740000000000006,0.12050000000000001,1.3152,0.3836,1.37
2021-01-01 08:00:00,1.93824,0.56532,2.019,0.15264000000000003,0.044520000000000004,0.159,1.7856,0.5208,1.8599999999999999,1.49664,0.43652,1.5590000000000002,0.15264000000000003,0.044520000000000004,0.159,1.344,0.392,1.4
2021-01-01 08:30:00,1.97184,0.5751200000000001,2.054,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.776,0.518,1.85,1.51104,0.44072000000000006,1.574,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3152,0.3836,1.37
2021-01-01 09:00:00,2.17824,0.6353200000000001,2.269,0.11424000000000001,0.03332,0.11900000000000001,2.064,0.602,2.15,1.6502400000000002,0.48132,1.7189999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.536,0.448,1.6
2021-01-01 09:30:00,2.28672,0.6669600000000001,2.382,0.17472000000000001,0.050960000000000005,0.182,2.112,0.616,2.2,1.77792,0.51856,1.8519999999999999,0.17472000000000001,0.050960000000000005,0.182,1.6032000000000002,0.4676,1.67
2021-01-01 10:00:00,2.3217600000000003,0.67718,2.4185,0.23856000000000002,0.06958,0.2485,2.0832,0.6076,2.17,1.84176,0.53718,1.9185,0.23856000000000002,0.06958,0.2485,1.6032000000000002,0.4676,1.67
2021-01-01 10:30:00,2.33568,0.6812400000000001,2.433,0.26208000000000004,0.07644000000000001,0.273,2.0736,0.6048,2.16,1.93248,0.56364,2.013,0.26208000000000004,0.07644000000000001,0.273,1.6703999999999999,0.4872,1.74
