Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 11:00:00,2.43408,0.70994,2.5355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1504,0.6272,2.24,1.97328,0.57554,2.0555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6896,0.4928,1.76
2021-01-01 11:30:00,2.56224,0.7473200000000001,2.669,0.19104000000000002,0.055720000000000006,0.199,2.3712,0.6916,2.47,2.02464,0.59052,2.109,0.19104000000000002,0.055720000000000006,0.199,1.8336000000000001,0.5348,1.9100000000000001
2021-01-01 12:00:00,2.60976,0.7611800000000001,2.7185,0.16176000000000001,0.04718000000000001,0.1685,2.448,0.714,2.55,2.05296,0.5987800000000001,2.1385,0.16176000000000001,0.04718000000000001,0.1685,1.8912,0.5516,1.97
2021-01-01 12:30:00,2.61312,0.7621600000000001,2.722,0.21312,0.06216000000000001,0.222,2.4,0.7000000000000001,2.5,2.08512,0.60816,2.172,0.21312,0.06216000000000001,0.222,1.8719999999999999,0.546,1.9500000000000002
2021-01-01 13:00:00,2.54688,0.7428400000000001,2.653,0.21408000000000002,0.06244,0.223,2.3328,0.6804,2.43,2.05728,0.60004,2.143,0.21408000000000002,0.06244,0.223,1.8432,0.5376000000000001,1.92
2021-01-01 13:30:00,2.59584,0.75712,2.7039999999999997,0.18624000000000002,0.05432000000000001,0.194,2.4096,0.7028,2.51,2.05824,0.6003200000000001,2.144,0.18624000000000002,0.05432000000000001,0.194,1.8719999999999999,0.546,1.9500000000000002
2021-01-01 14:00:00,2.4936,0.7273000000000001,2.5975,0.2376,0.0693,0.24750000000000003,2.2560000000000002,0.658,2.35,2.0136,0.5873,2.0975,0.2376,0.0693,0.24750000000000003,1.776,0.518,1.85
2021-01-01 14:30:00,2.50368,0.7302400000000001,2.608,0.24768,0.07224000000000001,0.258,2.2560000000000002,0.658,2.35,2.00448,0.58464,2.088,0.24768,0.07224000000000001,0.258,1.7568000000000001,0.5124000000000001,1.83
2021-01-01 15:00:00,2.54208,0.7414400000000001,2.648,0.24768,0.07224000000000001,0.258,2.2944,0.6692,2.39,1.95648,0.57064,2.038,0.24768,0.07224000000000001,0.258,1.7088,0.4984,1.78
2021-01-01 15:30:00,2.66592,0.77756,2.777,0.29472000000000004,0.08596000000000001,0.307,2.3712,0.6916,2.47,2.08032,0.6067600000000001,2.167,0.29472000000000004,0.08596000000000001,0.307,1.7856,0.5208,1.8599999999999999
2021-01-01 16:00:00,2.76768,0.8072400000000001,2.883,0.31968,0.09324,0.333,2.448,0.714,2.55,2.16288,0.6308400000000001,2.253,0.31968,0.09324,0.333,1.8432,0.5376000000000001,1.92
2021-01-01 16:30:00,2.85312,0.8321600000000001,2.972,0.23232000000000003,0.06776,0.242,2.6208,0.7644000000000001,2.73,2.24832,0.65576,2.342,0.23232000000000003,0.06776,0.242,2.016,0.588,2.1
2021-01-01 17:00:00,3.01584,0.8796200000000001,3.1415,0.25104000000000004,0.07322000000000001,0.2615,2.7648,0.8064,2.88,2.39184,0.69762,2.4915000000000003,0.25104000000000004,0.07322000000000001,0.2615,2.1408,0.6244000000000001,2.23
2021-01-01 17:30:00,3.0624,0.8932,3.19,0.28800000000000003,0.084,0.30000000000000004,2.7744,0.8092,2.89,2.4672,0.7196,2.5700000000000003,0.28800000000000003,0.084,0.30000000000000004,2.1792,0.6356,2.27
2021-01-01 18:00:00,3.03888,0.8863400000000001,3.1655,0.30288000000000004,0.08834,0.3155,2.7359999999999998,0.798,2.85,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23
2021-01-01 18:30:00,3.00912,0.8776600000000001,3.1345,0.24432,0.07126,0.2545,2.7648,0.8064,2.88,2.4043200000000002,0.7012600000000001,2.5045,0.24432,0.07126,0.2545,2.16,0.63,2.25
2021-01-01 19:00:00,2.9496,0.8603000000000001,3.0725,0.252,0.07350000000000001,0.2625,2.6976,0.7868,2.81,2.2968,0.6699,2.3925,0.252,0.07350000000000001,0.2625,2.0448,0.5964,2.13
2021-01-01 19:30:00,2.82816,0.8248800000000001,2.946,0.28416,0.08288000000000001,0.296,2.544,0.742,2.65,2.20416,0.64288,2.296,0.28416,0.08288000000000001,0.296,1.92,0.56,2.0
2021-01-01 20:00:00,2.64,0.77,2.75,0.2592,0.0756,0.27,2.3808,0.6944,2.48,2.112,0.616,2.2,0.2592,0.0756,0.27,1.8528,0.5404,1.9300000000000002
2021-01-01 20:30:00,2.59536,0.7569800000000001,2.7035,0.32016,0.09338,0.3335,2.2752,0.6636000000000001,2.37,2.05776,0.60018,2.1435,0.32016,0.09338,0.3335,1.7376,0.5068,1.81
2021-01-01 21:00:00,2.4912,0.7266,2.5949999999999998,0.216,0.063,0.225,2.2752,0.6636000000000001,2.37,1.9536,0.5698,2.035,0.216,0.063,0.225,1.7376,0.5068,1.81
2021-01-01 21:30:00,2.3928000000000003,0.6979000000000001,2.4925,0.18480000000000002,0.0539,0.1925,2.208,0.644,2.3,1.884,0.5495,1.9625,0.18480000000000002,0.0539,0.1925,1.6992,0.49560000000000004,1.77
2021-01-01 22:00:00,2.25216,0.65688,2.346,0.18816000000000002,0.054880000000000005,0.196,2.064,0.602,2.15,1.79136,0.52248,1.866,0.18816000000000002,0.054880000000000005,0.196,1.6032000000000002,0.4676,1.67
2021-01-01 22:30:00,2.10336,0.61348,2.191,0.18336000000000002,0.05348000000000001,0.191,1.92,0.56,2.0,1.6329600000000002,0.47628000000000004,1.701,0.18336000000000002,0.05348000000000001,0.191,1.4496,0.4228,1.51
2021-01-01 23:00:00,1.9521600000000001,0.56938,2.0335,0.15696000000000002,0.04578,0.1635,1.7952,0.5236000000000001,1.87,1.48176,0.43218,1.5434999999999999,0.15696000000000002,0.04578,0.1635,1.3248,0.3864,1.38
2021-01-01 23:30:00,1.88928,0.5510400000000001,1.968,0.19008000000000003,0.05544,0.198,1.6992,0.49560000000000004,1.77,1.47648,0.43064,1.538,0.19008000000000003,0.05544,0.198,1.2864,0.37520000000000003,1.34
2021-01-02 00:00:00,1.7980800000000001,0.52444,1.873,0.19488000000000003,0.05684,0.203,1.6032000000000002,0.4676,1.67,1.43328,0.41804,1.4929999999999999,0.19488000000000003,0.05684,0.203,1.2384,0.3612,1.29
2021-01-02 00:30:00,1.81344,0.5289200000000001,1.889,0.17184000000000002,0.050120000000000005,0.179,1.6416,0.4788,1.71,1.4486400000000001,0.42252000000000006,1.509,0.17184000000000002,0.050120000000000005,0.179,1.2768,0.3724,1.33
2021-01-02 01:00:00,1.88976,0.55118,1.9685000000000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.7472,0.5096,1.82,1.47696,0.43078000000000005,1.5385,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.3344,0.38920000000000005,1.3900000000000001
2021-01-02 01:30:00,1.8864,0.5502,1.9649999999999999,0.13920000000000002,0.040600000000000004,0.145,1.7472,0.5096,1.82,1.4832,0.43260000000000004,1.545,0.13920000000000002,0.040600000000000004,0.145,1.344,0.392,1.4
2021-01-02 02:00:00,1.85616,0.5413800000000001,1.9335,0.14736000000000002,0.042980000000000004,0.1535,1.7088,0.4984,1.78,1.48176,0.43218,1.5434999999999999,0.14736000000000002,0.042980000000000004,0.1535,1.3344,0.38920000000000005,1.3900000000000001
2021-01-02 02:30:00,1.8359999999999999,0.5355,1.9125,0.108,0.0315,0.1125,1.728,0.504,1.8,1.452,0.42350000000000004,1.5125000000000002,0.108,0.0315,0.1125,1.344,0.392,1.4
2021-01-02 03:00:00,1.82736,0.53298,1.9035000000000002,0.08976,0.026180000000000002,0.0935,1.7376,0.5068,1.81,1.43376,0.41818000000000005,1.4935,0.08976,0.026180000000000002,0.0935,1.344,0.392,1.4
2021-01-02 03:30:00,1.76448,0.5146400000000001,1.838,0.09408000000000001,0.027440000000000003,0.098,1.6703999999999999,0.4872,1.74,1.3420800000000002,0.39144,1.3980000000000001,0.09408000000000001,0.027440000000000003,0.098,1.248,0.364,1.3
2021-01-02 04:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.07200000000000001,0.021,0.075,1.6224,0.4732,1.69,1.272,0.371,1.325,0.07200000000000001,0.021,0.075,1.2,0.35000000000000003,1.25
2021-01-02 04:30:00,1.69344,0.49392,1.764,0.06144000000000001,0.017920000000000002,0.064,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.26144,0.36792,1.314,0.06144000000000001,0.017920000000000002,0.064,1.2,0.35000000000000003,1.25
2021-01-02 05:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.06768,0.01974,0.07050000000000001,1.5648,0.45640000000000003,1.63,1.21968,0.35574000000000006,1.2705,0.06768,0.01974,0.07050000000000001,1.152,0.336,1.2
2021-01-02 05:30:00,1.6392,0.4781,1.7075,0.0648,0.0189,0.0675,1.5744,0.4592,1.6400000000000001,1.236,0.36050000000000004,1.2875,0.0648,0.0189,0.0675,1.1712,0.3416,1.22
2021-01-02 06:00:00,1.6608,0.4844,1.73,0.07680000000000001,0.0224,0.08,1.584,0.462,1.65,1.2288000000000001,0.3584,1.28,0.07680000000000001,0.0224,0.08,1.152,0.336,1.2
2021-01-02 06:30:00,1.7577600000000002,0.51268,1.831,0.08736000000000001,0.025480000000000003,0.091,1.6703999999999999,0.4872,1.74,1.32576,0.38668,1.381,0.08736000000000001,0.025480000000000003,0.091,1.2384,0.3612,1.29
2021-01-02 07:00:00,1.86672,0.54446,1.9445000000000001,0.08112000000000001,0.02366,0.0845,1.7856,0.5208,1.8599999999999999,1.4155200000000001,0.41286000000000006,1.4745,0.08112000000000001,0.02366,0.0845,1.3344,0.38920000000000005,1.3900000000000001
2021-01-02 07:30:00,1.92576,0.5616800000000001,2.006,0.07296000000000001,0.02128,0.076,1.8528,0.5404,1.9300000000000002,1.46496,0.42728000000000005,1.526,0.07296000000000001,0.02128,0.076,1.392,0.406,1.45
2021-01-02 08:00:00,1.99344,0.58142,2.0765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8912,0.5516,1.97,1.52304,0.44422000000000006,1.5865,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4208,0.41440000000000005,1.48
2021-01-02 08:30:00,2.08032,0.6067600000000001,2.167,0.06432,0.018760000000000002,0.067,2.016,0.588,2.1,1.53312,0.44716000000000006,1.597,0.06432,0.018760000000000002,0.067,1.4688,0.4284,1.53
2021-01-02 09:00:00,2.19504,0.64022,2.2865,0.07344,0.02142,0.0765,2.1216,0.6188,2.21,1.59024,0.46382000000000007,1.6565,0.07344,0.02142,0.0765,1.5168,0.4424,1.58
2021-01-02 09:30:00,2.2656,0.6608,2.36,0.06720000000000001,0.0196,0.07,2.1984,0.6412,2.29,1.6703999999999999,0.4872,1.74,0.06720000000000001,0.0196,0.07,1.6032000000000002,0.4676,1.67
2021-01-02 10:00:00,2.2656,0.6608,2.36,0.11520000000000001,0.033600000000000005,0.12,2.1504,0.6272,2.24,1.7952,0.5236000000000001,1.87,0.11520000000000001,0.033600000000000005,0.12,1.6800000000000002,0.49,1.75
2021-01-02 10:30:00,2.2800000000000002,0.665,2.375,0.1296,0.0378,0.135,2.1504,0.6272,2.24,1.8864,0.5502,1.9649999999999999,0.1296,0.0378,0.135,1.7568000000000001,0.5124000000000001,1.83
2021-01-02 11:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.13104000000000002,0.038220000000000004,0.1365,2.1312,0.6216,2.22,1.87824,0.5478200000000001,1.9565000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.7472,0.5096,1.82
2021-01-02 11:30:00,2.31312,0.67466,2.4095,0.09552000000000001,0.027860000000000003,0.0995,2.2176,0.6468,2.31,1.86192,0.5430600000000001,1.9395,0.09552000000000001,0.027860000000000003,0.0995,1.7664,0.5152,1.8399999999999999
2021-01-02 12:00:00,2.50128,0.7295400000000001,2.6055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.4768,0.7224,2.58,1.96368,0.57274,2.0455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9392,0.5656,2.02
2021-01-02 12:30:00,2.53008,0.73794,2.6355,0.01488,0.00434,0.0155,2.5152,0.7336,2.62,1.97328,0.57554,2.0555,0.01488,0.00434,0.0155,1.9584000000000001,0.5712,2.04
2021-01-02 13:00:00,2.55744,0.74592,2.664,0.03264,0.00952,0.034,2.5248,0.7364,2.63,1.97184,0.5751200000000001,2.054,0.03264,0.00952,0.034,1.9392,0.5656,2.02
2021-01-02 13:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.07008,0.020440000000000003,0.073,2.5248,0.7364,2.63,1.98048,0.57764,2.063,0.07008,0.020440000000000003,0.073,1.9104,0.5572,1.99
2021-01-02 14:00:00,2.62512,0.76566,2.7345,0.08112000000000001,0.02366,0.0845,2.544,0.742,2.65,2.01072,0.5864600000000001,2.0945,0.08112000000000001,0.02366,0.0845,1.9296000000000002,0.5628000000000001,2.01
2021-01-02 14:30:00,2.6088,0.7609,2.7175000000000002,0.084,0.0245,0.08750000000000001,2.5248,0.7364,2.63,1.956,0.5705,2.0375,0.084,0.0245,0.08750000000000001,1.8719999999999999,0.546,1.9500000000000002
2021-01-02 15:00:00,2.6664,0.7777000000000001,2.7775,0.055200000000000006,0.0161,0.0575,2.6112,0.7616,2.7199999999999998,1.9656,0.5733,2.0475,0.055200000000000006,0.0161,0.0575,1.9104,0.5572,1.99
2021-01-02 15:30:00,2.74464,0.8005200000000001,2.859,0.047040000000000005,0.013720000000000001,0.049,2.6976,0.7868,2.81,2.03424,0.5933200000000001,2.119,0.047040000000000005,0.013720000000000001,0.049,1.9872,0.5796,2.07
2021-01-02 16:00:00,2.77872,0.8104600000000001,2.8945,0.052320000000000005,0.015260000000000001,0.0545,2.7264,0.7952,2.84,2.05872,0.60046,2.1445,0.052320000000000005,0.015260000000000001,0.0545,2.0064,0.5852,2.09
2021-01-02 16:30:00,2.9616,0.8638,3.085,0.0432,0.0126,0.045,2.9184,0.8512000000000001,3.04,2.2128,0.6454000000000001,2.305,0.0432,0.0126,0.045,2.1696,0.6328,2.26
2021-01-02 17:00:00,3.12144,0.9104200000000001,3.2515,0.08784,0.02562,0.0915,3.0336,0.8848,3.16,2.35344,0.68642,2.4515000000000002,0.08784,0.02562,0.0915,2.2656,0.6608,2.36
2021-01-02 17:30:00,3.2808,0.9569000000000001,3.4175,0.084,0.0245,0.08750000000000001,3.1968,0.9324,3.33,2.4936,0.7273000000000001,2.5975,0.084,0.0245,0.08750000000000001,2.4096,0.7028,2.51
2021-01-02 18:00:00,3.29664,0.96152,3.434,0.09024,0.026320000000000003,0.094,3.2064,0.9352,3.34,2.52864,0.7375200000000001,2.634,0.09024,0.026320000000000003,0.094,2.4384,0.7112,2.54
2021-01-02 18:30:00,3.12816,0.9123800000000001,3.2585,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.9856,0.8708,3.11,2.39856,0.6995800000000001,2.4985,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.2560000000000002,0.658,2.35
2021-01-02 19:00:00,3.1104,0.9072,3.24,0.15360000000000001,0.0448,0.16,2.9568000000000003,0.8624,3.08,2.352,0.686,2.45,0.15360000000000001,0.0448,0.16,2.1984,0.6412,2.29
2021-01-02 19:30:00,3.036,0.8855000000000001,3.1625,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.832,0.8260000000000001,2.95,2.2392,0.6531,2.3325,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.0352,0.5936,2.12
2021-01-02 20:00:00,2.88288,0.84084,3.003,0.23328000000000002,0.06804,0.243,2.6496,0.7728,2.76,2.14368,0.62524,2.233,0.23328000000000002,0.06804,0.243,1.9104,0.5572,1.99
2021-01-02 20:30:00,2.73072,0.7964600000000001,2.8445,0.25392000000000003,0.07406,0.2645,2.4768,0.7224,2.58,2.01072,0.5864600000000001,2.0945,0.25392000000000003,0.07406,0.2645,1.7568000000000001,0.5124000000000001,1.83
2021-01-02 21:00:00,2.60304,0.7592200000000001,2.7115,0.24144000000000002,0.07042000000000001,0.2515,2.3616,0.6888000000000001,2.46,1.9118400000000002,0.55762,1.9915,0.24144000000000002,0.07042000000000001,0.2515,1.6703999999999999,0.4872,1.74
2021-01-02 21:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.22416000000000003,0.06538000000000001,0.2335,2.2752,0.6636000000000001,2.37,1.85616,0.5413800000000001,1.9335,0.22416000000000003,0.06538000000000001,0.2335,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-02 22:00:00,2.44704,0.71372,2.549,0.21024,0.061320000000000006,0.219,2.2368,0.6524,2.33,1.83264,0.53452,1.909,0.21024,0.061320000000000006,0.219,1.6224,0.4732,1.69
2021-01-02 22:30:00,2.24256,0.6540800000000001,2.336,0.24576000000000003,0.07168000000000001,0.256,1.9968,0.5824,2.08,1.71456,0.5000800000000001,1.786,0.24576000000000003,0.07168000000000001,0.256,1.4688,0.4284,1.53
2021-01-02 23:00:00,2.05968,0.60074,2.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.776,0.518,1.85,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.296,0.378,1.35
2021-01-02 23:30:00,1.92096,0.56028,2.001,0.26976,0.07868,0.281,1.6512,0.48160000000000003,1.72,1.46976,0.42868000000000006,1.5310000000000001,0.26976,0.07868,0.281,1.2,0.35000000000000003,1.25
2021-01-03 00:00:00,1.86528,0.5440400000000001,1.943,0.25248000000000004,0.07364000000000001,0.263,1.6128,0.47040000000000004,1.6800000000000002,1.45248,0.42364,1.513,0.25248000000000004,0.07364000000000001,0.263,1.2,0.35000000000000003,1.25
2021-01-03 00:30:00,1.82928,0.53354,1.9055,0.29328000000000004,0.08554,0.3055,1.536,0.448,1.6,1.38768,0.40474000000000004,1.4455,0.29328000000000004,0.08554,0.3055,1.0944,0.31920000000000004,1.1400000000000001
2021-01-03 01:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.20496,0.05978000000000001,0.21350000000000002,1.6416,0.4788,1.71,1.3953600000000002,0.40698,1.4535,0.20496,0.05978000000000001,0.21350000000000002,1.1904,0.3472,1.24
2021-01-03 01:30:00,1.82928,0.53354,1.9055,0.14928000000000002,0.04354,0.1555,1.6800000000000002,0.49,1.75,1.35888,0.39634,1.4155,0.14928000000000002,0.04354,0.1555,1.2096,0.3528,1.26
2021-01-03 02:00:00,1.84176,0.53718,1.9185,0.20016,0.05838,0.20850000000000002,1.6416,0.4788,1.71,1.34256,0.39158000000000004,1.3985,0.20016,0.05838,0.20850000000000002,1.1424,0.3332,1.19
2021-01-03 02:30:00,1.7952,0.5236000000000001,1.87,0.23040000000000002,0.06720000000000001,0.24,1.5648,0.45640000000000003,1.63,1.3344,0.38920000000000005,1.3900000000000001,0.23040000000000002,0.06720000000000001,0.24,1.104,0.322,1.15
2021-01-03 03:00:00,1.7496,0.5103,1.8225,0.2616,0.0763,0.2725,1.488,0.434,1.55,1.308,0.3815,1.3625,0.2616,0.0763,0.2725,1.0464,0.3052,1.09
2021-01-03 03:30:00,1.73472,0.5059600000000001,1.807,0.24672000000000002,0.07196000000000001,0.257,1.488,0.434,1.55,1.27392,0.37156000000000006,1.327,0.24672000000000002,0.07196000000000001,0.257,1.0272000000000001,0.29960000000000003,1.07
2021-01-03 04:00:00,1.71744,0.50092,1.7890000000000001,0.20064,0.05852,0.209,1.5168,0.4424,1.58,1.27584,0.37212,1.329,0.20064,0.05852,0.209,1.0752,0.3136,1.12
2021-01-03 04:30:00,1.69392,0.49406000000000005,1.7645,0.15792,0.046060000000000004,0.1645,1.536,0.448,1.6,1.24272,0.36246,1.2945,0.15792,0.046060000000000004,0.1645,1.0848,0.3164,1.13
2021-01-03 05:00:00,1.65984,0.48412000000000005,1.729,0.18144000000000002,0.05292,0.189,1.4784000000000002,0.4312,1.54,1.20864,0.35252000000000006,1.259,0.18144000000000002,0.05292,0.189,1.0272000000000001,0.29960000000000003,1.07
2021-01-03 05:30:00,1.6656,0.4858,1.7349999999999999,0.1968,0.0574,0.20500000000000002,1.4688,0.4284,1.53,1.2144,0.3542,1.2650000000000001,0.1968,0.0574,0.20500000000000002,1.0176,0.2968,1.06
2021-01-03 06:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.1968,0.0574,0.20500000000000002,1.4976,0.4368,1.56,1.2432,0.36260000000000003,1.295,0.1968,0.0574,0.20500000000000002,1.0464,0.3052,1.09
2021-01-03 06:30:00,1.76544,0.51492,1.839,0.21024,0.061320000000000006,0.219,1.5552000000000001,0.4536,1.62,1.27584,0.37212,1.329,0.21024,0.061320000000000006,0.219,1.0656,0.3108,1.11
2021-01-03 07:00:00,1.92048,0.5601400000000001,2.0005,0.18288000000000001,0.053340000000000005,0.1905,1.7376,0.5068,1.81,1.24848,0.36414,1.3005,0.18288000000000001,0.053340000000000005,0.1905,1.0656,0.3108,1.11
2021-01-03 07:30:00,1.9872,0.5796,2.07,0.14400000000000002,0.042,0.15,1.8432,0.5376000000000001,1.92,1.2,0.35000000000000003,1.25,0.14400000000000002,0.042,0.15,1.056,0.308,1.1
2021-01-03 08:00:00,2.03952,0.59486,2.1245,0.10992,0.032060000000000005,0.1145,1.9296000000000002,0.5628000000000001,2.01,1.23312,0.35966000000000004,1.2845,0.10992,0.032060000000000005,0.1145,1.1232,0.3276,1.17
2021-01-03 08:30:00,2.21664,0.6465200000000001,2.309,0.09504000000000001,0.02772,0.099,2.1216,0.6188,2.21,1.36224,0.39732,1.419,0.09504000000000001,0.02772,0.099,1.2671999999999999,0.36960000000000004,1.32
2021-01-03 09:00:00,2.34912,0.6851600000000001,2.447,0.14112000000000002,0.04116,0.147,2.208,0.644,2.3,1.47552,0.43036,1.537,0.14112000000000002,0.04116,0.147,1.3344,0.38920000000000005,1.3900000000000001
2021-01-03 09:30:00,2.39136,0.6974800000000001,2.491,0.16416,0.047880000000000006,0.171,2.2272,0.6496000000000001,2.32,1.51776,0.44268,1.581,0.16416,0.047880000000000006,0.171,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-03 10:00:00,2.51616,0.7338800000000001,2.621,0.12576,0.036680000000000004,0.131,2.3904,0.6972,2.49,1.60416,0.46788,1.671,0.12576,0.036680000000000004,0.131,1.4784000000000002,0.4312,1.54
2021-01-03 10:30:00,2.6136,0.7623000000000001,2.7225,0.0984,0.0287,0.10250000000000001,2.5152,0.7336,2.62,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.0984,0.0287,0.10250000000000001,1.5936,0.46480000000000005,1.6600000000000001
2021-01-03 11:00:00,2.65536,0.7744800000000001,2.766,0.13056,0.03808,0.136,2.5248,0.7364,2.63,1.75296,0.5112800000000001,1.826,0.13056,0.03808,0.136,1.6224,0.4732,1.69
2021-01-03 11:30:00,2.69232,0.7852600000000001,2.8045,0.10992,0.032060000000000005,0.1145,2.5824,0.7532,2.69,1.80912,0.52766,1.8845,0.10992,0.032060000000000005,0.1145,1.6992,0.49560000000000004,1.77
2021-01-03 12:00:00,2.66592,0.77756,2.777,0.16992000000000002,0.04956000000000001,0.177,2.496,0.728,2.6,1.78272,0.5199600000000001,1.857,0.16992000000000002,0.04956000000000001,0.177,1.6128,0.47040000000000004,1.6800000000000002
2021-01-03 12:30:00,2.8022400000000003,0.81732,2.919,0.15264000000000003,0.044520000000000004,0.159,2.6496,0.7728,2.76,1.93824,0.56532,2.019,0.15264000000000003,0.044520000000000004,0.159,1.7856,0.5208,1.8599999999999999
2021-01-03 13:00:00,2.85792,0.8335600000000001,2.977,0.12192000000000001,0.03556,0.127,2.7359999999999998,0.798,2.85,1.9651200000000002,0.57316,2.047,0.12192000000000001,0.03556,0.127,1.8432,0.5376000000000001,1.92
2021-01-03 13:30:00,2.8464,0.8302,2.965,0.12,0.035,0.125,2.7264,0.7952,2.84,1.9536,0.5698,2.035,0.12,0.035,0.125,1.8336000000000001,0.5348,1.9100000000000001
2021-01-03 14:00:00,2.85936,0.83398,2.9785,0.16176000000000001,0.04718000000000001,0.1685,2.6976,0.7868,2.81,1.90896,0.55678,1.9885000000000002,0.16176000000000001,0.04718000000000001,0.1685,1.7472,0.5096,1.82
2021-01-03 14:30:00,2.91312,0.8496600000000001,3.0345,0.31152,0.09086000000000001,0.3245,2.6016,0.7588,2.71,1.9819200000000001,0.57806,2.0645,0.31152,0.09086000000000001,0.3245,1.6703999999999999,0.4872,1.74
2021-01-03 15:00:00,2.97744,0.8684200000000001,3.1015,0.20304000000000003,0.05922,0.21150000000000002,2.7744,0.8092,2.89,1.9886400000000002,0.5800200000000001,2.0715,0.20304000000000003,0.05922,0.21150000000000002,1.7856,0.5208,1.8599999999999999
2021-01-03 15:30:00,3.00096,0.8752800000000001,3.126,0.25536000000000003,0.07448,0.266,2.7456,0.8008000000000001,2.86,1.99296,0.58128,2.076,0.25536000000000003,0.07448,0.266,1.7376,0.5068,1.81
2021-01-03 16:00:00,3.2184,0.9387000000000001,3.3525,0.19440000000000002,0.0567,0.2025,3.024,0.882,3.15,2.0952,0.6111,2.1825,0.19440000000000002,0.0567,0.2025,1.9008,0.5544,1.98
2021-01-03 16:30:00,3.41904,0.9972200000000001,3.5615,0.22224000000000002,0.06482,0.2315,3.1968,0.9324,3.33,2.2382400000000002,0.6528200000000001,2.3315,0.22224000000000002,0.06482,0.2315,2.016,0.588,2.1
2021-01-03 17:00:00,3.55488,1.03684,3.7030000000000003,0.25248000000000004,0.07364000000000001,0.263,3.3024,0.9632000000000001,3.44,2.44128,0.71204,2.543,0.25248000000000004,0.07364000000000001,0.263,2.1888,0.6384000000000001,2.2800000000000002
2021-01-03 17:30:00,3.45792,1.00856,3.602,0.16512000000000002,0.04816,0.17200000000000001,3.2928,0.9604,3.43,2.44032,0.7117600000000001,2.542,0.16512000000000002,0.04816,0.17200000000000001,2.2752,0.6636000000000001,2.37
2021-01-03 18:00:00,3.44112,1.00366,3.5845000000000002,0.07152,0.02086,0.0745,3.3696,0.9828,3.51,2.34672,0.6844600000000001,2.4445,0.07152,0.02086,0.0745,2.2752,0.6636000000000001,2.37
2021-01-03 18:30:00,3.35088,0.9773400000000001,3.4905,0.08688000000000001,0.02534,0.09050000000000001,3.2640000000000002,0.9520000000000001,3.4,2.26608,0.6609400000000001,2.3605,0.08688000000000001,0.02534,0.09050000000000001,2.1792,0.6356,2.27
2021-01-03 19:00:00,3.2107200000000002,0.9364600000000001,3.3445,0.09072000000000001,0.02646,0.0945,3.12,0.91,3.25,2.10672,0.61446,2.1945,0.09072000000000001,0.02646,0.0945,2.016,0.588,2.1
2021-01-03 19:30:00,3.08304,0.89922,3.2115,0.07824,0.022820000000000003,0.0815,3.0048,0.8764000000000001,3.13,1.9406400000000001,0.5660200000000001,2.0215,0.07824,0.022820000000000003,0.0815,1.8624,0.5432,1.94
2021-01-03 20:00:00,2.90592,0.8475600000000001,3.027,0.054720000000000005,0.015960000000000002,0.057,2.8512,0.8316,2.9699999999999998,1.80192,0.52556,1.877,0.054720000000000005,0.015960000000000002,0.057,1.7472,0.5096,1.82
2021-01-03 20:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.07728,0.02254,0.0805,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.72848,0.50414,1.8005,0.07728,0.02254,0.0805,1.6512,0.48160000000000003,1.72
2021-01-03 21:00:00,2.65344,0.77392,2.7640000000000002,0.09024,0.026320000000000003,0.094,2.5632,0.7476,2.67,1.6262400000000001,0.47432,1.694,0.09024,0.026320000000000003,0.094,1.536,0.448,1.6
2021-01-03 21:30:00,2.65824,0.77532,2.769,0.09504000000000001,0.02772,0.099,2.5632,0.7476,2.67,1.6502400000000002,0.48132,1.7189999999999999,0.09504000000000001,0.02772,0.099,1.5552000000000001,0.4536,1.62
2021-01-03 22:00:00,2.5651200000000003,0.74816,2.672,0.05952,0.01736,0.062,2.5056000000000003,0.7308,2.61,1.60512,0.46816,1.6720000000000002,0.05952,0.01736,0.062,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-03 22:30:00,2.3976,0.6993,2.4975,0.055200000000000006,0.0161,0.0575,2.3424,0.6832,2.44,1.5432000000000001,0.4501,1.6075,0.055200000000000006,0.0161,0.0575,1.488,0.434,1.55
2021-01-03 23:00:00,2.23776,0.65268,2.331,0.08736000000000001,0.025480000000000003,0.091,2.1504,0.6272,2.24,1.52736,0.44548000000000004,1.591,0.08736000000000001,0.025480000000000003,0.091,1.44,0.42,1.5
2021-01-03 23:30:00,2.06736,0.6029800000000001,2.1535,0.10896000000000002,0.03178,0.1135,1.9584000000000001,0.5712,2.04,1.43376,0.41818000000000005,1.4935,0.10896000000000002,0.03178,0.1135,1.3248,0.3864,1.38
2021-01-04 00:00:00,1.9372800000000001,0.5650400000000001,2.018,0.12288000000000002,0.035840000000000004,0.128,1.8144,0.5292,1.8900000000000001,1.31328,0.38304000000000005,1.3679999999999999,0.12288000000000002,0.035840000000000004,0.128,1.1904,0.3472,1.24
2021-01-04 00:30:00,1.96656,0.5735800000000001,2.0485,0.10416,0.03038,0.1085,1.8624,0.5432,1.94,1.31376,0.38318,1.3685,0.10416,0.03038,0.1085,1.2096,0.3528,1.26
2021-01-04 01:00:00,1.96368,0.57274,2.0455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.8624,0.5432,1.94,1.31088,0.38234,1.3655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2096,0.3528,1.26
2021-01-04 01:30:00,1.9848,0.5789000000000001,2.0675,0.0936,0.0273,0.0975,1.8912,0.5516,1.97,1.3224,0.38570000000000004,1.3775,0.0936,0.0273,0.0975,1.2288000000000001,0.3584,1.28
2021-01-04 02:00:00,1.95072,0.56896,2.032,0.10752,0.031360000000000006,0.112,1.8432,0.5376000000000001,1.92,1.32672,0.38696,1.3820000000000001,0.10752,0.031360000000000006,0.112,1.2192,0.3556,1.27
2021-01-04 02:30:00,1.92672,0.56196,2.007,0.09312000000000001,0.027160000000000004,0.097,1.8336000000000001,0.5348,1.9100000000000001,1.33152,0.38836000000000004,1.387,0.09312000000000001,0.027160000000000004,0.097,1.2384,0.3612,1.29
2021-01-04 03:00:00,1.82688,0.5328400000000001,1.903,0.08928000000000001,0.02604,0.093,1.7376,0.5068,1.81,1.14528,0.33404,1.193,0.08928000000000001,0.02604,0.093,1.056,0.308,1.1
2021-01-04 03:30:00,1.8048000000000002,0.5264,1.88,0.096,0.028,0.1,1.7088,0.4984,1.78,1.1424,0.3332,1.19,0.096,0.028,0.1,1.0464,0.3052,1.09
2021-01-04 04:00:00,1.77936,0.51898,1.8535,0.12816000000000002,0.037380000000000004,0.1335,1.6512,0.48160000000000003,1.72,1.15536,0.33698,1.2035,0.12816000000000002,0.037380000000000004,0.1335,1.0272000000000001,0.29960000000000003,1.07
2021-01-04 04:30:00,1.77408,0.51744,1.8479999999999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5744,0.4592,1.6400000000000001,1.14048,0.33264000000000005,1.188,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9408000000000001,0.27440000000000003,0.98
2021-01-04 05:00:00,1.7865600000000001,0.52108,1.861,0.14496,0.042280000000000005,0.151,1.6416,0.4788,1.71,1.17216,0.34188,1.221,0.14496,0.042280000000000005,0.151,1.0272000000000001,0.29960000000000003,1.07
2021-01-04 05:30:00,1.8359999999999999,0.5355,1.9125,0.1464,0.0427,0.1525,1.6896,0.4928,1.76,1.212,0.35350000000000004,1.2625,0.1464,0.0427,0.1525,1.0656,0.3108,1.11
2021-01-04 06:00:00,1.9478400000000002,0.5681200000000001,2.029,0.15264000000000003,0.044520000000000004,0.159,1.7952,0.5236000000000001,1.87,1.31424,0.38332000000000005,1.369,0.15264000000000003,0.044520000000000004,0.159,1.1616,0.3388,1.21
2021-01-04 06:30:00,2.15616,0.6288800000000001,2.246,0.14016,0.04088000000000001,0.146,2.016,0.588,2.1,1.37856,0.40208000000000005,1.436,0.14016,0.04088000000000001,0.146,1.2384,0.3612,1.29
2021-01-04 07:00:00,2.29872,0.6704600000000001,2.3945,0.23472,0.06846000000000001,0.24450000000000002,2.064,0.602,2.15,1.44432,0.42126,1.5045000000000002,0.23472,0.06846000000000001,0.24450000000000002,1.2096,0.3528,1.26
2021-01-04 07:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.18336000000000002,0.05348000000000001,0.191,2.3232,0.6776,2.42,1.54656,0.45108000000000004,1.611,0.18336000000000002,0.05348000000000001,0.191,1.3632,0.3976,1.42
2021-01-04 08:00:00,2.83632,0.8272600000000001,2.9545,0.23472,0.06846000000000001,0.24450000000000002,2.6016,0.7588,2.71,1.80912,0.52766,1.8845,0.23472,0.06846000000000001,0.24450000000000002,1.5744,0.4592,1.6400000000000001
2021-01-04 08:30:00,3.0024,0.8757,3.1275,0.2088,0.0609,0.2175,2.7936,0.8148000000000001,2.91,1.8984,0.5537000000000001,1.9775,0.2088,0.0609,0.2175,1.6896,0.4928,1.76
2021-01-04 09:00:00,3.0816,0.8988,3.21,0.24,0.07,0.25,2.8416,0.8288000000000001,2.96,1.92,0.56,2.0,0.24,0.07,0.25,1.6800000000000002,0.49,1.75
2021-01-04 09:30:00,3.10848,0.9066400000000001,3.238,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.9088000000000003,0.8484,3.03,1.9468800000000002,0.56784,2.028,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7472,0.5096,1.82
2021-01-04 10:00:00,3.048,0.889,3.175,0.1776,0.051800000000000006,0.185,2.8704,0.8372,2.99,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.1776,0.051800000000000006,0.185,1.728,0.504,1.8
2021-01-04 10:30:00,3.0024,0.8757,3.1275,0.18960000000000002,0.0553,0.1975,2.8128,0.8204,2.93,1.956,0.5705,2.0375,0.18960000000000002,0.0553,0.1975,1.7664,0.5152,1.8399999999999999
2021-01-04 11:00:00,2.94,0.8575,3.0625,0.2424,0.0707,0.2525,2.6976,0.7868,2.81,1.932,0.5635,2.0125,0.2424,0.0707,0.2525,1.6896,0.4928,1.76
2021-01-04 11:30:00,2.98656,0.8710800000000001,3.111,0.24096,0.07028000000000001,0.251,2.7456,0.8008000000000001,2.86,1.9593600000000002,0.5714800000000001,2.041,0.24096,0.07028000000000001,0.251,1.7184,0.5012,1.79
2021-01-04 12:00:00,2.87808,0.8394400000000001,2.998,0.38208000000000003,0.11144000000000001,0.398,2.496,0.728,2.6,1.9948800000000002,0.58184,2.078,0.38208000000000003,0.11144000000000001,0.398,1.6128,0.47040000000000004,1.6800000000000002
2021-01-04 12:30:00,3.06336,0.89348,3.191,0.30816000000000004,0.08988,0.321,2.7552,0.8036000000000001,2.87,2.07456,0.6050800000000001,2.161,0.30816000000000004,0.08988,0.321,1.7664,0.5152,1.8399999999999999
2021-01-04 13:00:00,3.05904,0.8922200000000001,3.1865,0.28464,0.08302000000000001,0.29650000000000004,2.7744,0.8092,2.89,2.07024,0.60382,2.1565,0.28464,0.08302000000000001,0.29650000000000004,1.7856,0.5208,1.8599999999999999
2021-01-04 13:30:00,3.0312,0.8841,3.1575,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.832,0.8260000000000001,2.95,1.9752,0.5761000000000001,2.0575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.776,0.518,1.85
2021-01-04 14:00:00,3.0936,0.9023,3.2225,0.2424,0.0707,0.2525,2.8512,0.8316,2.9699999999999998,1.9416,0.5663,2.0225,0.2424,0.0707,0.2525,1.6992,0.49560000000000004,1.77
2021-01-04 14:30:00,3.07008,0.8954400000000001,3.198,0.24768,0.07224000000000001,0.258,2.8224,0.8232,2.94,1.9180800000000002,0.55944,1.998,0.24768,0.07224000000000001,0.258,1.6703999999999999,0.4872,1.74
2021-01-04 15:00:00,3.10848,0.9066400000000001,3.238,0.20928000000000002,0.061040000000000004,0.218,2.8992,0.8456,3.02,1.86048,0.54264,1.9380000000000002,0.20928000000000002,0.061040000000000004,0.218,1.6512,0.48160000000000003,1.72
2021-01-04 15:30:00,3.16704,0.9237200000000001,3.299,0.20064,0.05852,0.209,2.9664,0.8652000000000001,3.09,1.9670400000000001,0.57372,2.049,0.20064,0.05852,0.209,1.7664,0.5152,1.8399999999999999
2021-01-04 16:00:00,3.26928,0.95354,3.4055,0.17808000000000002,0.05194000000000001,0.1855,3.0912,0.9016000000000001,3.22,2.04048,0.59514,2.1255,0.17808000000000002,0.05194000000000001,0.1855,1.8624,0.5432,1.94
2021-01-04 16:30:00,3.34176,0.9746800000000001,3.481,0.25056,0.07308,0.261,3.0912,0.9016000000000001,3.22,2.09376,0.61068,2.181,0.25056,0.07308,0.261,1.8432,0.5376000000000001,1.92
2021-01-04 17:00:00,3.5251200000000003,1.02816,3.672,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.3888,0.9884000000000001,3.5300000000000002,2.28672,0.6669600000000001,2.382,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.1504,0.6272,2.24
2021-01-04 17:30:00,3.6456,1.0633,3.7975,0.25680000000000003,0.07490000000000001,0.2675,3.3888,0.9884000000000001,3.5300000000000002,2.4264,0.7077,2.5275,0.25680000000000003,0.07490000000000001,0.2675,2.1696,0.6328,2.26
2021-01-04 18:00:00,3.6936,1.0773,3.8475,0.2088,0.0609,0.2175,3.4848,1.0164,3.63,2.484,0.7245,2.5875,0.2088,0.0609,0.2175,2.2752,0.6636000000000001,2.37
2021-01-04 18:30:00,3.49872,1.02046,3.6445,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.2736,0.9548000000000001,3.41,2.39472,0.6984600000000001,2.4945,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.1696,0.6328,2.26
2021-01-04 19:00:00,3.38832,0.98826,3.5295,0.15312,0.044660000000000005,0.1595,3.2352,0.9436,3.37,2.22672,0.64946,2.3195,0.15312,0.044660000000000005,0.1595,2.0736,0.6048,2.16
2021-01-04 19:30:00,3.24288,0.9458400000000001,3.378,0.11328,0.03304,0.11800000000000001,3.1296,0.9128000000000001,3.26,2.17728,0.63504,2.268,0.11328,0.03304,0.11800000000000001,2.064,0.602,2.15
2021-01-04 20:00:00,3.012,0.8785000000000001,3.1375,0.1416,0.0413,0.14750000000000002,2.8704,0.8372,2.99,2.0424,0.5957,2.1275,0.1416,0.0413,0.14750000000000002,1.9008,0.5544,1.98
2021-01-04 20:30:00,2.76096,0.8052800000000001,2.876,0.13056,0.03808,0.136,2.6304,0.7672,2.74,1.83936,0.5364800000000001,1.916,0.13056,0.03808,0.136,1.7088,0.4984,1.78
2021-01-04 21:00:00,2.71008,0.79044,2.823,0.13728,0.040040000000000006,0.14300000000000002,2.5728,0.7504000000000001,2.68,1.7212800000000001,0.50204,1.7930000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.584,0.462,1.65
2021-01-04 21:30:00,2.70912,0.7901600000000001,2.822,0.16512000000000002,0.04816,0.17200000000000001,2.544,0.742,2.65,1.68192,0.49056000000000005,1.752,0.16512000000000002,0.04816,0.17200000000000001,1.5168,0.4424,1.58
2021-01-04 22:00:00,2.5728,0.7504000000000001,2.68,0.1824,0.053200000000000004,0.19,2.3904,0.6972,2.49,1.6128,0.47040000000000004,1.6800000000000002,0.1824,0.053200000000000004,0.19,1.4304000000000001,0.4172,1.49
2021-01-04 22:30:00,2.47248,0.7211400000000001,2.5755,0.13968,0.040740000000000005,0.14550000000000002,2.3328,0.6804,2.43,1.58928,0.46354000000000006,1.6555,0.13968,0.040740000000000005,0.14550000000000002,1.4496,0.4228,1.51
2021-01-04 23:00:00,2.25744,0.65842,2.3515,0.16464,0.04802000000000001,0.1715,2.0928,0.6104,2.18,1.51824,0.44282000000000005,1.5815000000000001,0.16464,0.04802000000000001,0.1715,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-04 23:30:00,2.06352,0.6018600000000001,2.1495,0.13392,0.039060000000000004,0.1395,1.9296000000000002,0.5628000000000001,2.01,1.28592,0.37506,1.3395000000000001,0.13392,0.039060000000000004,0.1395,1.152,0.336,1.2
2021-01-05 00:00:00,2.04624,0.59682,2.1315,0.17424,0.050820000000000004,0.18150000000000002,1.8719999999999999,0.546,1.9500000000000002,1.43184,0.41762000000000005,1.4915,0.17424,0.050820000000000004,0.18150000000000002,1.2576,0.3668,1.31
2021-01-05 00:30:00,2.06208,0.6014400000000001,2.148,0.13248000000000001,0.03864,0.138,1.9296000000000002,0.5628000000000001,2.01,1.44768,0.42224000000000006,1.508,0.13248000000000001,0.03864,0.138,1.3152,0.3836,1.37
2021-01-05 01:00:00,1.98672,0.5794600000000001,2.0695,0.12432000000000001,0.03626,0.1295,1.8624,0.5432,1.94,1.23792,0.36106000000000005,1.2895,0.12432000000000001,0.03626,0.1295,1.1136,0.32480000000000003,1.16
2021-01-05 01:30:00,1.96176,0.57218,2.0435,0.18576,0.054180000000000006,0.1935,1.776,0.518,1.85,1.19376,0.34818000000000005,1.2435,0.18576,0.054180000000000006,0.1935,1.008,0.294,1.05
2021-01-05 02:00:00,1.9248,0.5614,2.005,0.14880000000000002,0.0434,0.155,1.776,0.518,1.85,1.176,0.343,1.225,0.14880000000000002,0.0434,0.155,1.0272000000000001,0.29960000000000003,1.07
2021-01-05 02:30:00,1.90656,0.55608,1.986,0.15936,0.04648,0.166,1.7472,0.5096,1.82,1.21536,0.35448,1.266,0.15936,0.04648,0.166,1.056,0.308,1.1
2021-01-05 03:00:00,1.87392,0.54656,1.952,0.17472000000000001,0.050960000000000005,0.182,1.6992,0.49560000000000004,1.77,1.18272,0.34496000000000004,1.232,0.17472000000000001,0.050960000000000005,0.182,1.008,0.294,1.05
2021-01-05 03:30:00,1.85952,0.5423600000000001,1.937,0.10272,0.029960000000000004,0.107,1.7568000000000001,0.5124000000000001,1.83,1.14912,0.33516,1.197,0.10272,0.029960000000000004,0.107,1.0464,0.3052,1.09
2021-01-05 04:00:00,1.82544,0.53242,1.9015,0.13584000000000002,0.03962,0.14150000000000001,1.6896,0.4928,1.76,1.15344,0.33642000000000005,1.2015,0.13584000000000002,0.03962,0.14150000000000001,1.0176,0.2968,1.06
2021-01-05 04:30:00,1.8144,0.5292,1.8900000000000001,0.192,0.056,0.2,1.6224,0.4732,1.69,1.1616,0.3388,1.21,0.192,0.056,0.2,0.9696,0.2828,1.01
2021-01-05 05:00:00,1.78224,0.5198200000000001,1.8565,0.14064000000000002,0.04102,0.14650000000000002,1.6416,0.4788,1.71,1.11984,0.32662,1.1665,0.14064000000000002,0.04102,0.14650000000000002,0.9792000000000001,0.2856,1.02
2021-01-05 05:30:00,1.80624,0.5268200000000001,1.8815,0.13584000000000002,0.03962,0.14150000000000001,1.6703999999999999,0.4872,1.74,1.11504,0.32522,1.1615,0.13584000000000002,0.03962,0.14150000000000001,0.9792000000000001,0.2856,1.02
2021-01-05 06:00:00,1.908,0.5565,1.9875,0.1416,0.0413,0.14750000000000002,1.7664,0.5152,1.8399999999999999,1.1592,0.3381,1.2075,0.1416,0.0413,0.14750000000000002,1.0176,0.2968,1.06
2021-01-05 06:30:00,2.13744,0.6234200000000001,2.2265,0.18864,0.055020000000000006,0.1965,1.9488,0.5684,2.03,1.29264,0.37702,1.3465,0.18864,0.055020000000000006,0.1965,1.104,0.322,1.15
2021-01-05 07:00:00,2.31456,0.67508,2.411,0.16416,0.047880000000000006,0.171,2.1504,0.6272,2.24,1.40256,0.40908000000000005,1.461,0.16416,0.047880000000000006,0.171,1.2384,0.3612,1.29
2021-01-05 07:30:00,2.57808,0.75194,2.6855,0.17808000000000002,0.05194000000000001,0.1855,2.4,0.7000000000000001,2.5,1.5316800000000002,0.44674,1.5955,0.17808000000000002,0.05194000000000001,0.1855,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-05 08:00:00,2.7897600000000002,0.8136800000000001,2.906,0.15936,0.04648,0.166,2.6304,0.7672,2.74,1.6857600000000001,0.49168000000000006,1.756,0.15936,0.04648,0.166,1.5264,0.44520000000000004,1.5899999999999999
2021-01-05 08:30:00,2.99904,0.87472,3.124,0.14784,0.043120000000000006,0.154,2.8512,0.8316,2.9699999999999998,1.81824,0.53032,1.8940000000000001,0.14784,0.043120000000000006,0.154,1.6703999999999999,0.4872,1.74
2021-01-05 09:00:00,3.0264,0.8827,3.1525,0.19440000000000002,0.0567,0.2025,2.832,0.8260000000000001,2.95,1.9128,0.5579000000000001,1.9925000000000002,0.19440000000000002,0.0567,0.2025,1.7184,0.5012,1.79
2021-01-05 09:30:00,2.96256,0.8640800000000001,3.086,0.23616,0.06888000000000001,0.246,2.7264,0.7952,2.84,2.04096,0.59528,2.126,0.23616,0.06888000000000001,0.246,1.8048000000000002,0.5264,1.88
2021-01-05 10:00:00,2.92992,0.8545600000000001,3.052,0.20352,0.05936,0.212,2.7264,0.7952,2.84,2.08512,0.60816,2.172,0.20352,0.05936,0.212,1.8816000000000002,0.5488000000000001,1.96
2021-01-05 10:30:00,2.98416,0.87038,3.1085,0.21936000000000003,0.06398000000000001,0.2285,2.7648,0.8064,2.88,2.05296,0.5987800000000001,2.1385,0.21936000000000003,0.06398000000000001,0.2285,1.8336000000000001,0.5348,1.9100000000000001
2021-01-05 11:00:00,2.96784,0.8656200000000001,3.0915,0.25104000000000004,0.07322000000000001,0.2615,2.7168,0.7924,2.83,2.09424,0.61082,2.1815,0.25104000000000004,0.07322000000000001,0.2615,1.8432,0.5376000000000001,1.92
2021-01-05 11:30:00,3.05328,0.8905400000000001,3.1805,0.31728,0.09254000000000001,0.3305,2.7359999999999998,0.798,2.85,2.06448,0.60214,2.1505,0.31728,0.09254000000000001,0.3305,1.7472,0.5096,1.82
2021-01-05 12:00:00,3.09888,0.9038400000000001,3.228,0.28608,0.08344,0.298,2.8128,0.8204,2.93,2.14848,0.6266400000000001,2.238,0.28608,0.08344,0.298,1.8624,0.5432,1.94
2021-01-05 12:30:00,3.25104,0.9482200000000001,3.3865,0.31344000000000005,0.09142,0.3265,2.9376,0.8568,3.06,2.16624,0.63182,2.2565,0.31344000000000005,0.09142,0.3265,1.8528,0.5404,1.9300000000000002
2021-01-05 13:00:00,3.07584,0.89712,3.204,0.26304,0.07672000000000001,0.274,2.8128,0.8204,2.93,2.10624,0.6143200000000001,2.194,0.26304,0.07672000000000001,0.274,1.8432,0.5376000000000001,1.92
2021-01-05 13:30:00,2.9630400000000003,0.8642200000000001,3.0865,0.27504,0.08022,0.28650000000000003,2.688,0.784,2.8,2.03184,0.59262,2.1165,0.27504,0.08022,0.28650000000000003,1.7568000000000001,0.5124000000000001,1.83
2021-01-05 14:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.22032000000000002,0.06426000000000001,0.2295,2.6208,0.7644000000000001,2.73,1.9291200000000002,0.56266,2.0095,0.22032000000000002,0.06426000000000001,0.2295,1.7088,0.4984,1.78
2021-01-05 14:30:00,2.8137600000000003,0.8206800000000001,2.931,0.29856000000000005,0.08708,0.311,2.5152,0.7336,2.62,1.92096,0.56028,2.001,0.29856000000000005,0.08708,0.311,1.6224,0.4732,1.69
2021-01-05 15:00:00,2.81616,0.8213800000000001,2.9335,0.31056,0.09058000000000001,0.3235,2.5056000000000003,0.7308,2.61,1.88496,0.54978,1.9635,0.31056,0.09058000000000001,0.3235,1.5744,0.4592,1.6400000000000001
2021-01-05 15:30:00,3.10224,0.9048200000000001,3.2315,0.20304000000000003,0.05922,0.21150000000000002,2.8992,0.8456,3.02,1.90224,0.5548200000000001,1.9815,0.20304000000000003,0.05922,0.21150000000000002,1.6992,0.49560000000000004,1.77
2021-01-05 16:00:00,3.14736,0.9179800000000001,3.2785,0.25776000000000004,0.07518000000000001,0.2685,2.8896,0.8428,3.01,1.95696,0.5707800000000001,2.0385,0.25776000000000004,0.07518000000000001,0.2685,1.6992,0.49560000000000004,1.77
2021-01-05 16:30:00,3.1776,0.9268000000000001,3.31,0.22080000000000002,0.0644,0.23,2.9568000000000003,0.8624,3.08,1.92,0.56,2.0,0.22080000000000002,0.0644,0.23,1.6992,0.49560000000000004,1.77
2021-01-05 17:00:00,3.40272,0.9924600000000001,3.5445,0.15792,0.046060000000000004,0.1645,3.2448,0.9464,3.38,2.2027200000000002,0.64246,2.2945,0.15792,0.046060000000000004,0.1645,2.0448,0.5964,2.13
2021-01-05 17:30:00,3.48816,1.01738,3.6335,0.15696000000000002,0.04578,0.1635,3.3312,0.9716,3.47,2.34576,0.68418,2.4435000000000002,0.15696000000000002,0.04578,0.1635,2.1888,0.6384000000000001,2.2800000000000002
2021-01-05 18:00:00,3.5472,1.0346,3.6950000000000003,0.1872,0.0546,0.195,3.36,0.98,3.5,2.472,0.721,2.575,0.1872,0.0546,0.195,2.2848,0.6664,2.38
2021-01-05 18:30:00,3.4992,1.0206,3.645,0.13920000000000002,0.040600000000000004,0.145,3.36,0.98,3.5,2.3952,0.6986,2.495,0.13920000000000002,0.040600000000000004,0.145,2.2560000000000002,0.658,2.35
2021-01-05 19:00:00,3.29712,0.9616600000000001,3.4345,0.14832,0.04326000000000001,0.1545,3.1488,0.9184,3.2800000000000002,2.26992,0.6620600000000001,2.3645,0.14832,0.04326000000000001,0.1545,2.1216,0.6188,2.21
2021-01-05 19:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.15744000000000002,0.04592,0.164,2.976,0.868,3.1,2.10624,0.6143200000000001,2.194,0.15744000000000002,0.04592,0.164,1.9488,0.5684,2.03
2021-01-05 20:00:00,3.05808,0.8919400000000001,3.1855,0.14928000000000002,0.04354,0.1555,2.9088000000000003,0.8484,3.03,1.9828800000000002,0.5783400000000001,2.0655,0.14928000000000002,0.04354,0.1555,1.8336000000000001,0.5348,1.9100000000000001
2021-01-05 20:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.15456,0.04508,0.161,2.8512,0.8316,2.9699999999999998,1.94016,0.56588,2.021,0.15456,0.04508,0.161,1.7856,0.5208,1.8599999999999999
2021-01-05 21:00:00,2.78496,0.8122800000000001,2.901,0.13536,0.03948,0.14100000000000001,2.6496,0.7728,2.76,1.70016,0.49588000000000004,1.771,0.13536,0.03948,0.14100000000000001,1.5648,0.45640000000000003,1.63
2021-01-05 21:30:00,2.63712,0.7691600000000001,2.747,0.12192000000000001,0.03556,0.127,2.5152,0.7336,2.62,1.61952,0.47236000000000006,1.687,0.12192000000000001,0.03556,0.127,1.4976,0.4368,1.56
2021-01-05 22:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.13296000000000002,0.03878,0.1385,2.3904,0.6972,2.49,1.59216,0.46438,1.6585,0.13296000000000002,0.03878,0.1385,1.4592,0.42560000000000003,1.52
2021-01-05 22:30:00,2.268,0.6615,2.3625,0.1272,0.0371,0.1325,2.1408,0.6244000000000001,2.23,1.4328,0.4179,1.4925000000000002,0.1272,0.0371,0.1325,1.3056,0.3808,1.3599999999999999
2021-01-05 23:00:00,2.13264,0.62202,2.2215,0.14544,0.042420000000000006,0.1515,1.9872,0.5796,2.07,1.30704,0.38122000000000006,1.3615,0.14544,0.042420000000000006,0.1515,1.1616,0.3388,1.21
2021-01-05 23:30:00,2.00352,0.5843600000000001,2.087,0.12192000000000001,0.03556,0.127,1.8816000000000002,0.5488000000000001,1.96,1.20672,0.35196000000000005,1.2570000000000001,0.12192000000000001,0.03556,0.127,1.0848,0.3164,1.13
2021-01-06 00:00:00,1.96032,0.57176,2.042,0.14592000000000002,0.04256,0.152,1.8144,0.5292,1.8900000000000001,1.26912,0.37016000000000004,1.322,0.14592000000000002,0.04256,0.152,1.1232,0.3276,1.17
2021-01-06 00:30:00,1.9876800000000001,0.57974,2.0705,0.15408000000000002,0.04494,0.1605,1.8336000000000001,0.5348,1.9100000000000001,1.29648,0.37814000000000003,1.3505,0.15408000000000002,0.04494,0.1605,1.1424,0.3332,1.19
2021-01-06 01:00:00,2.02272,0.58996,2.107,0.16992000000000002,0.04956000000000001,0.177,1.8528,0.5404,1.9300000000000002,1.3123200000000002,0.38276000000000004,1.367,0.16992000000000002,0.04956000000000001,0.177,1.1424,0.3332,1.19
2021-01-06 01:30:00,2.05104,0.5982200000000001,2.1365,0.22704000000000002,0.06622,0.23650000000000002,1.824,0.532,1.9,1.35024,0.39382000000000006,1.4065,0.22704000000000002,0.06622,0.23650000000000002,1.1232,0.3276,1.17
2021-01-06 02:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.12624000000000002,0.036820000000000006,0.1315,1.9104,0.5572,1.99,1.30704,0.38122000000000006,1.3615,0.12624000000000002,0.036820000000000006,0.1315,1.1808,0.34440000000000004,1.23
2021-01-06 02:30:00,2.00208,0.58394,2.0855,0.09168000000000001,0.026740000000000003,0.0955,1.9104,0.5572,1.99,1.28208,0.37394000000000005,1.3355000000000001,0.09168000000000001,0.026740000000000003,0.0955,1.1904,0.3472,1.24
2021-01-06 03:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.10272,0.029960000000000004,0.107,1.8144,0.5292,1.8900000000000001,1.11072,0.32396,1.157,0.10272,0.029960000000000004,0.107,1.008,0.294,1.05
2021-01-06 03:30:00,1.90992,0.55706,1.9895,0.11472,0.033460000000000004,0.11950000000000001,1.7952,0.5236000000000001,1.87,1.10352,0.32186000000000003,1.1495,0.11472,0.033460000000000004,0.11950000000000001,0.9888,0.2884,1.03
2021-01-06 04:00:00,1.90992,0.55706,1.9895,0.13392,0.039060000000000004,0.1395,1.776,0.518,1.85,1.11312,0.32466,1.1595,0.13392,0.039060000000000004,0.1395,0.9792000000000001,0.2856,1.02
2021-01-06 04:30:00,1.8648,0.5439,1.9425,0.0984,0.0287,0.10250000000000001,1.7664,0.5152,1.8399999999999999,1.116,0.3255,1.1625,0.0984,0.0287,0.10250000000000001,1.0176,0.2968,1.06
2021-01-06 05:00:00,1.8456000000000001,0.5383,1.9225,0.1464,0.0427,0.1525,1.6992,0.49560000000000004,1.77,1.0968,0.3199,1.1425,0.1464,0.0427,0.1525,0.9504,0.2772,0.99
2021-01-06 05:30:00,1.87392,0.54656,1.952,0.10752,0.031360000000000006,0.112,1.7664,0.5152,1.8399999999999999,1.08672,0.31696,1.1320000000000001,0.10752,0.031360000000000006,0.112,0.9792000000000001,0.2856,1.02
2021-01-06 06:00:00,1.9468800000000002,0.56784,2.028,0.06528,0.01904,0.068,1.8816000000000002,0.5488000000000001,1.96,1.12128,0.32704000000000005,1.168,0.06528,0.01904,0.068,1.056,0.308,1.1
2021-01-06 06:30:00,2.16768,0.63224,2.258,0.08448000000000001,0.024640000000000002,0.088,2.0832,0.6076,2.17,1.25568,0.36624,1.308,0.08448000000000001,0.024640000000000002,0.088,1.1712,0.3416,1.22
