Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-06 07:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.10176,0.02968,0.106,2.304,0.672,2.4,1.41696,0.41328000000000004,1.476,0.10176,0.02968,0.106,1.3152,0.3836,1.37
2021-01-06 07:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.12192000000000001,0.03556,0.127,2.4192,0.7056,2.52,1.49472,0.43596,1.557,0.12192000000000001,0.03556,0.127,1.3728,0.40040000000000003,1.43
2021-01-06 08:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.12624000000000002,0.036820000000000006,0.1315,2.7648,0.8064,2.88,1.74864,0.51002,1.8215,0.12624000000000002,0.036820000000000006,0.1315,1.6224,0.4732,1.69
2021-01-06 08:30:00,3.06288,0.89334,3.1905,0.12528,0.03654,0.1305,2.9376,0.8568,3.06,1.87248,0.5461400000000001,1.9505,0.12528,0.03654,0.1305,1.7472,0.5096,1.82
2021-01-06 09:00:00,3.18048,0.9276400000000001,3.313,0.08928000000000001,0.02604,0.093,3.0912,0.9016000000000001,3.22,1.9708800000000002,0.57484,2.053,0.08928000000000001,0.02604,0.093,1.8816000000000002,0.5488000000000001,1.96
2021-01-06 09:30:00,3.21264,0.9370200000000001,3.3465,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.1104,0.9072,3.24,2.08944,0.6094200000000001,2.1765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.9872,0.5796,2.07
2021-01-06 10:00:00,3.22368,0.9402400000000001,3.358,0.10368000000000001,0.030240000000000003,0.108,3.12,0.91,3.25,2.11008,0.6154400000000001,2.198,0.10368000000000001,0.030240000000000003,0.108,2.0064,0.5852,2.09
2021-01-06 10:30:00,3.2256,0.9408000000000001,3.36,0.07680000000000001,0.0224,0.08,3.1488,0.9184,3.2800000000000002,2.0832,0.6076,2.17,0.07680000000000001,0.0224,0.08,2.0064,0.5852,2.09
2021-01-06 11:00:00,3.21216,0.93688,3.346,0.05376,0.015680000000000003,0.056,3.1584,0.9212,3.29,1.99296,0.58128,2.076,0.05376,0.015680000000000003,0.056,1.9392,0.5656,2.02
2021-01-06 11:30:00,3.216,0.9380000000000001,3.35,0.038400000000000004,0.0112,0.04,3.1776,0.9268000000000001,3.31,1.9584000000000001,0.5712,2.04,0.038400000000000004,0.0112,0.04,1.92,0.56,2.0
2021-01-06 12:00:00,3.02736,0.8829800000000001,3.1535,0.08976,0.026180000000000002,0.0935,2.9376,0.8568,3.06,2.02896,0.5917800000000001,2.1135,0.08976,0.026180000000000002,0.0935,1.9392,0.5656,2.02
2021-01-06 12:30:00,2.9016,0.8463,3.0225,0.108,0.0315,0.1125,2.7936,0.8148000000000001,2.91,2.1144,0.6167,2.2025,0.108,0.0315,0.1125,2.0064,0.5852,2.09
2021-01-06 13:00:00,2.79312,0.81466,2.9095,0.11472,0.033460000000000004,0.11950000000000001,2.6784,0.7812,2.79,2.01552,0.58786,2.0995,0.11472,0.033460000000000004,0.11950000000000001,1.9008,0.5544,1.98
2021-01-06 13:30:00,2.78016,0.81088,2.896,0.11136000000000001,0.03248,0.116,2.6688,0.7784000000000001,2.7800000000000002,1.8873600000000001,0.5504800000000001,1.966,0.11136000000000001,0.03248,0.116,1.776,0.518,1.85
2021-01-06 14:00:00,2.89488,0.8443400000000001,3.0155,0.12048,0.035140000000000005,0.1255,2.7744,0.8092,2.89,1.89648,0.5531400000000001,1.9755,0.12048,0.035140000000000005,0.1255,1.776,0.518,1.85
2021-01-06 14:30:00,2.94,0.8575,3.0625,0.108,0.0315,0.1125,2.832,0.8260000000000001,2.95,1.8648,0.5439,1.9425,0.108,0.0315,0.1125,1.7568000000000001,0.5124000000000001,1.83
2021-01-06 15:00:00,3.04752,0.8888600000000001,3.1745,0.06192,0.018060000000000003,0.0645,2.9856,0.8708,3.11,1.86672,0.54446,1.9445000000000001,0.06192,0.018060000000000003,0.0645,1.8048000000000002,0.5264,1.88
2021-01-06 15:30:00,3.1104,0.9072,3.24,0.038400000000000004,0.0112,0.04,3.072,0.896,3.2,1.8719999999999999,0.546,1.9500000000000002,0.038400000000000004,0.0112,0.04,1.8336000000000001,0.5348,1.9100000000000001
2021-01-06 16:00:00,3.17472,0.9259600000000001,3.307,0.054720000000000005,0.015960000000000002,0.057,3.12,0.91,3.25,1.8883200000000002,0.55076,1.967,0.054720000000000005,0.015960000000000002,0.057,1.8336000000000001,0.5348,1.9100000000000001
2021-01-06 16:30:00,3.3072,0.9646,3.445,0.0528,0.0154,0.055,3.2544,0.9492,3.39,1.9824000000000002,0.5782,2.065,0.0528,0.0154,0.055,1.9296000000000002,0.5628000000000001,2.01
2021-01-06 17:00:00,3.5606400000000002,1.03852,3.709,0.09504000000000001,0.02772,0.099,3.4656000000000002,1.0108,3.61,2.22624,0.64932,2.319,0.09504000000000001,0.02772,0.099,2.1312,0.6216,2.22
2021-01-06 17:30:00,3.64176,1.06218,3.7935,0.08016000000000001,0.02338,0.0835,3.5616,1.0388,3.71,2.41296,0.7037800000000001,2.5135,0.08016000000000001,0.02338,0.0835,2.3328,0.6804,2.43
2021-01-06 18:00:00,3.68976,1.07618,3.8435,0.08976,0.026180000000000002,0.0935,3.6,1.05,3.75,2.4993600000000002,0.7289800000000001,2.6035,0.08976,0.026180000000000002,0.0935,2.4096,0.7028,2.51
2021-01-06 18:30:00,3.5544000000000002,1.0367,3.7025,0.0888,0.025900000000000003,0.0925,3.4656000000000002,1.0108,3.61,2.3928000000000003,0.6979000000000001,2.4925,0.0888,0.025900000000000003,0.0925,2.304,0.672,2.4
2021-01-06 19:00:00,3.47664,1.01402,3.6215,0.09744000000000001,0.02842,0.1015,3.3792,0.9856,3.52,2.33424,0.6808200000000001,2.4314999999999998,0.09744000000000001,0.02842,0.1015,2.2368,0.6524,2.33
2021-01-06 19:30:00,3.35136,0.9774800000000001,3.491,0.09696,0.028280000000000003,0.101,3.2544,0.9492,3.39,2.20896,0.6442800000000001,2.301,0.09696,0.028280000000000003,0.101,2.112,0.616,2.2
2021-01-06 20:00:00,3.26592,0.9525600000000001,3.402,0.04032,0.011760000000000001,0.042,3.2256,0.9408000000000001,3.36,2.05632,0.5997600000000001,2.142,0.04032,0.011760000000000001,0.042,2.016,0.588,2.1
2021-01-06 20:30:00,3.18192,0.9280600000000001,3.3145,0.052320000000000005,0.015260000000000001,0.0545,3.1296,0.9128000000000001,3.26,1.99152,0.58086,2.0745,0.052320000000000005,0.015260000000000001,0.0545,1.9392,0.5656,2.02
2021-01-06 21:00:00,3.06,0.8925000000000001,3.1875,0.0456,0.013300000000000001,0.0475,3.0144,0.8792000000000001,3.14,1.908,0.5565,1.9875,0.0456,0.013300000000000001,0.0475,1.8624,0.5432,1.94
2021-01-06 21:30:00,2.904,0.847,3.025,0.024,0.007,0.025,2.88,0.84,3.0,1.7904,0.5222,1.865,0.024,0.007,0.025,1.7664,0.5152,1.8399999999999999
2021-01-06 22:00:00,2.59008,0.7554400000000001,2.698,0.02688,0.007840000000000001,0.028,2.5632,0.7476,2.67,1.56288,0.45584,1.6280000000000001,0.02688,0.007840000000000001,0.028,1.536,0.448,1.6
2021-01-06 22:30:00,2.42544,0.70742,2.5265,0.03504,0.010220000000000002,0.036500000000000005,2.3904,0.6972,2.49,1.48464,0.43302,1.5465,0.03504,0.010220000000000002,0.036500000000000005,1.4496,0.4228,1.51
2021-01-06 23:00:00,2.2248,0.6489,2.3175,0.0456,0.013300000000000001,0.0475,2.1792,0.6356,2.27,1.3416000000000001,0.39130000000000004,1.3975,0.0456,0.013300000000000001,0.0475,1.296,0.378,1.35
2021-01-06 23:30:00,2.07648,0.6056400000000001,2.163,0.041280000000000004,0.01204,0.043000000000000003,2.0352,0.5936,2.12,1.23168,0.35924,1.283,0.041280000000000004,0.01204,0.043000000000000003,1.1904,0.3472,1.24
2021-01-07 00:00:00,1.93104,0.56322,2.0115,0.020640000000000002,0.00602,0.021500000000000002,1.9104,0.5572,1.99,1.12464,0.32802000000000003,1.1715,0.020640000000000002,0.00602,0.021500000000000002,1.104,0.322,1.15
2021-01-07 00:30:00,1.96224,0.57232,2.044,0.03264,0.00952,0.034,1.9296000000000002,0.5628000000000001,2.01,1.14624,0.33432,1.194,0.03264,0.00952,0.034,1.1136,0.32480000000000003,1.16
2021-01-07 01:00:00,2.00208,0.58394,2.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.968,0.5740000000000001,2.05,1.14768,0.33474000000000004,1.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1136,0.32480000000000003,1.16
2021-01-07 01:30:00,2.02704,0.5912200000000001,2.1115,0.030240000000000003,0.008820000000000001,0.0315,1.9968,0.5824,2.08,1.17264,0.34202000000000005,1.2215,0.030240000000000003,0.008820000000000001,0.0315,1.1424,0.3332,1.19
2021-01-07 02:00:00,2.00784,0.58562,2.0915,0.030240000000000003,0.008820000000000001,0.0315,1.9776,0.5768,2.06,1.17264,0.34202000000000005,1.2215,0.030240000000000003,0.008820000000000001,0.0315,1.1424,0.3332,1.19
2021-01-07 02:30:00,2.112,0.616,2.2,0.019200000000000002,0.0056,0.02,2.0928,0.6104,2.18,1.2768,0.3724,1.33,0.019200000000000002,0.0056,0.02,1.2576,0.3668,1.31
2021-01-07 03:00:00,2.09232,0.61026,2.1795,0.01872,0.0054600000000000004,0.0195,2.0736,0.6048,2.16,1.25712,0.36666000000000004,1.3094999999999999,0.01872,0.0054600000000000004,0.0195,1.2384,0.3612,1.29
2021-01-07 03:30:00,2.05488,0.5993400000000001,2.1405,0.019680000000000003,0.00574,0.0205,2.0352,0.5936,2.12,1.21968,0.35574000000000006,1.2705,0.019680000000000003,0.00574,0.0205,1.2,0.35000000000000003,1.25
2021-01-07 04:00:00,1.98048,0.57764,2.063,0.022080000000000002,0.00644,0.023,1.9584000000000001,0.5712,2.04,1.16448,0.33964000000000005,1.213,0.022080000000000002,0.00644,0.023,1.1424,0.3332,1.19
2021-01-07 04:30:00,1.9713600000000002,0.57498,2.0535,0.012960000000000001,0.0037800000000000004,0.0135,1.9584000000000001,0.5712,2.04,1.1457600000000001,0.33418000000000003,1.1935,0.012960000000000001,0.0037800000000000004,0.0135,1.1328,0.3304,1.18
2021-01-07 05:00:00,1.932,0.5635,2.0125,0.0216,0.0063,0.022500000000000003,1.9104,0.5572,1.99,1.1352,0.3311,1.1825,0.0216,0.0063,0.022500000000000003,1.1136,0.32480000000000003,1.16
2021-01-07 05:30:00,1.968,0.5740000000000001,2.05,0.019200000000000002,0.0056,0.02,1.9488,0.5684,2.03,1.152,0.336,1.2,0.019200000000000002,0.0056,0.02,1.1328,0.3304,1.18
2021-01-07 06:00:00,2.0784,0.6062000000000001,2.165,0.014400000000000001,0.004200000000000001,0.015,2.064,0.602,2.15,1.2336,0.3598,1.2850000000000001,0.014400000000000001,0.004200000000000001,0.015,1.2192,0.3556,1.27
2021-01-07 06:30:00,2.2862400000000003,0.6668200000000001,2.3815,0.011040000000000001,0.00322,0.0115,2.2752,0.6636000000000001,2.37,1.30704,0.38122000000000006,1.3615,0.011040000000000001,0.00322,0.0115,1.296,0.378,1.35
2021-01-07 07:00:00,2.46048,0.7176400000000001,2.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.448,0.714,2.55,1.42368,0.41524000000000005,1.483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4112,0.4116,1.47
2021-01-07 07:30:00,2.63856,0.76958,2.7485,0.027360000000000002,0.007980000000000001,0.0285,2.6112,0.7616,2.7199999999999998,1.61136,0.46998000000000006,1.6785,0.027360000000000002,0.007980000000000001,0.0285,1.584,0.462,1.65
2021-01-07 08:00:00,2.97696,0.86828,3.101,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.928,0.854,3.05,1.87296,0.5462800000000001,1.951,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.824,0.532,1.9
2021-01-07 08:30:00,3.0504,0.8897,3.1775,0.036000000000000004,0.0105,0.0375,3.0144,0.8792000000000001,3.14,1.9464000000000001,0.5677,2.0275,0.036000000000000004,0.0105,0.0375,1.9104,0.5572,1.99
2021-01-07 09:00:00,3.12192,0.91056,3.252,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.072,0.896,3.2,1.99872,0.58296,2.082,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9488,0.5684,2.03
2021-01-07 09:30:00,3.1368,0.9149,3.2675,0.0456,0.013300000000000001,0.0475,3.0912,0.9016000000000001,3.22,2.052,0.5985,2.1375,0.0456,0.013300000000000001,0.0475,2.0064,0.5852,2.09
2021-01-07 10:00:00,3.04224,0.8873200000000001,3.169,0.047040000000000005,0.013720000000000001,0.049,2.9952,0.8736,3.12,2.02464,0.59052,2.109,0.047040000000000005,0.013720000000000001,0.049,1.9776,0.5768,2.06
2021-01-07 10:30:00,2.9256,0.8533000000000001,3.0475,0.132,0.0385,0.1375,2.7936,0.8148000000000001,2.91,2.0616,0.6013000000000001,2.1475,0.132,0.0385,0.1375,1.9296000000000002,0.5628000000000001,2.01
2021-01-07 11:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.11568,0.033740000000000006,0.12050000000000001,2.7168,0.7924,2.83,1.99728,0.5825400000000001,2.0805,0.11568,0.033740000000000006,0.12050000000000001,1.8816000000000002,0.5488000000000001,1.96
2021-01-07 11:30:00,2.88528,0.8415400000000001,3.0055,0.12048,0.035140000000000005,0.1255,2.7648,0.8064,2.88,2.03088,0.5923400000000001,2.1155,0.12048,0.035140000000000005,0.1255,1.9104,0.5572,1.99
2021-01-07 12:00:00,2.99424,0.8733200000000001,3.119,0.10464000000000001,0.030520000000000002,0.109,2.8896,0.8428,3.01,2.06304,0.60172,2.149,0.10464000000000001,0.030520000000000002,0.109,1.9584000000000001,0.5712,2.04
2021-01-07 12:30:00,2.95344,0.8614200000000001,3.0765,0.12144,0.03542,0.1265,2.832,0.8260000000000001,2.95,2.07984,0.60662,2.1665,0.12144,0.03542,0.1265,1.9584000000000001,0.5712,2.04
2021-01-07 13:00:00,2.93472,0.85596,3.057,0.16032000000000002,0.04676,0.167,2.7744,0.8092,2.89,2.05152,0.59836,2.137,0.16032000000000002,0.04676,0.167,1.8912,0.5516,1.97
2021-01-07 13:30:00,2.95296,0.86128,3.076,0.13056,0.03808,0.136,2.8224,0.8232,2.94,2.09856,0.6120800000000001,2.186,0.13056,0.03808,0.136,1.968,0.5740000000000001,2.05
2021-01-07 14:00:00,2.89584,0.84462,3.0165,0.08304,0.024220000000000002,0.08650000000000001,2.8128,0.8204,2.93,1.99344,0.58142,2.0765,0.08304,0.024220000000000002,0.08650000000000001,1.9104,0.5572,1.99
2021-01-07 14:30:00,3.05664,0.8915200000000001,3.184,0.051840000000000004,0.015120000000000001,0.054,3.0048,0.8764000000000001,3.13,1.98144,0.5779200000000001,2.064,0.051840000000000004,0.015120000000000001,0.054,1.9296000000000002,0.5628000000000001,2.01
2021-01-07 15:00:00,3.13632,0.9147600000000001,3.267,0.03552,0.010360000000000001,0.037,3.1008,0.9044000000000001,3.23,2.02272,0.58996,2.107,0.03552,0.010360000000000001,0.037,1.9872,0.5796,2.07
2021-01-07 15:30:00,3.16416,0.92288,3.296,0.07296000000000001,0.02128,0.076,3.0912,0.9016000000000001,3.22,2.02176,0.5896800000000001,2.106,0.07296000000000001,0.02128,0.076,1.9488,0.5684,2.03
2021-01-07 16:00:00,3.3288,0.9709000000000001,3.4675000000000002,0.055200000000000006,0.0161,0.0575,3.2736,0.9548000000000001,3.41,2.1096,0.6153000000000001,2.1975,0.055200000000000006,0.0161,0.0575,2.0544000000000002,0.5992000000000001,2.14
2021-01-07 16:30:00,3.3552,0.9786,3.495,0.0432,0.0126,0.045,3.312,0.966,3.45,2.1936,0.6398,2.285,0.0432,0.0126,0.045,2.1504,0.6272,2.24
2021-01-07 17:00:00,3.56208,1.03894,3.7105,0.04848,0.014140000000000002,0.0505,3.5136000000000003,1.0248,3.66,2.37168,0.69174,2.4705,0.04848,0.014140000000000002,0.0505,2.3232,0.6776,2.42
2021-01-07 17:30:00,3.6264000000000003,1.0577,3.7775,0.0648,0.0189,0.0675,3.5616,1.0388,3.71,2.4552,0.7161000000000001,2.5575,0.0648,0.0189,0.0675,2.3904,0.6972,2.49
2021-01-07 18:00:00,3.7152000000000003,1.0836000000000001,3.87,0.1056,0.0308,0.11,3.6096,1.0528,3.76,2.5152,0.7336,2.62,0.1056,0.0308,0.11,2.4096,0.7028,2.51
2021-01-07 18:30:00,3.60768,1.05224,3.758,0.08448000000000001,0.024640000000000002,0.088,3.5232,1.0276,3.67,2.43648,0.71064,2.5380000000000003,0.08448000000000001,0.024640000000000002,0.088,2.352,0.686,2.45
2021-01-07 19:00:00,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65,2.3424,0.6832,2.44,0.038400000000000004,0.0112,0.04,2.304,0.672,2.4
2021-01-07 19:30:00,3.47616,1.01388,3.621,0.039360000000000006,0.01148,0.041,3.4368,1.0024,3.58,2.30496,0.6722800000000001,2.401,0.039360000000000006,0.01148,0.041,2.2656,0.6608,2.36
2021-01-07 20:00:00,3.24528,0.94654,3.3805,0.029280000000000004,0.00854,0.030500000000000003,3.216,0.9380000000000001,3.35,2.15088,0.62734,2.2405,0.029280000000000004,0.00854,0.030500000000000003,2.1216,0.6188,2.21
2021-01-07 20:30:00,3.05712,0.8916600000000001,3.1845,0.023520000000000003,0.006860000000000001,0.0245,3.0336,0.8848,3.16,1.97232,0.57526,2.0545,0.023520000000000003,0.006860000000000001,0.0245,1.9488,0.5684,2.03
2021-01-07 21:00:00,2.97024,0.8663200000000001,3.094,0.02304,0.00672,0.024,2.9472,0.8596,3.07,1.83744,0.5359200000000001,1.9140000000000001,0.02304,0.00672,0.024,1.8144,0.5292,1.8900000000000001
2021-01-07 21:30:00,2.7897600000000002,0.8136800000000001,2.906,0.03456,0.01008,0.036000000000000004,2.7552,0.8036000000000001,2.87,1.7337600000000002,0.50568,1.806,0.03456,0.01008,0.036000000000000004,1.6992,0.49560000000000004,1.77
2021-01-07 22:00:00,2.70624,0.78932,2.819,0.03744,0.010920000000000001,0.039,2.6688,0.7784000000000001,2.7800000000000002,1.65984,0.48412000000000005,1.729,0.03744,0.010920000000000001,0.039,1.6224,0.4732,1.69
2021-01-07 22:30:00,2.59008,0.7554400000000001,2.698,0.036480000000000005,0.01064,0.038,2.5536,0.7448,2.66,1.5916800000000002,0.46424000000000004,1.658,0.036480000000000005,0.01064,0.038,1.5552000000000001,0.4536,1.62
2021-01-07 23:00:00,2.40336,0.70098,2.5035,0.02256,0.006580000000000001,0.0235,2.3808,0.6944,2.48,1.50096,0.43778000000000006,1.5635,0.02256,0.006580000000000001,0.0235,1.4784000000000002,0.4312,1.54
2021-01-07 23:30:00,2.2608,0.6594,2.355,0.024,0.007,0.025,2.2368,0.6524,2.33,1.416,0.41300000000000003,1.475,0.024,0.007,0.025,1.392,0.406,1.45
2021-01-08 00:00:00,2.1096,0.6153000000000001,2.1975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.1024,0.6132000000000001,2.19,1.3128,0.3829,1.3675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3056,0.3808,1.3599999999999999
2021-01-08 00:30:00,2.07456,0.6050800000000001,2.161,0.0009600000000000001,0.00028000000000000003,0.001,2.0736,0.6048,2.16,1.22016,0.35588000000000003,1.271,0.0009600000000000001,0.00028000000000000003,0.001,1.2192,0.3556,1.27
2021-01-08 01:00:00,2.08416,0.6078800000000001,2.171,0.0009600000000000001,0.00028000000000000003,0.001,2.0832,0.6076,2.17,1.21056,0.35308,1.2610000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.2096,0.3528,1.26
2021-01-08 01:30:00,2.08704,0.60872,2.174,0.0038400000000000005,0.0011200000000000001,0.004,2.0832,0.6076,2.17,1.21344,0.35392,1.264,0.0038400000000000005,0.0011200000000000001,0.004,1.2096,0.3528,1.26
2021-01-08 02:00:00,2.03376,0.59318,2.1185,0.01776,0.005180000000000001,0.018500000000000003,2.016,0.588,2.1,1.18896,0.34678000000000003,1.2385,0.01776,0.005180000000000001,0.018500000000000003,1.1712,0.3416,1.22
2021-01-08 02:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.011040000000000001,0.00322,0.0115,2.0256,0.5908,2.11,1.2110400000000001,0.35322000000000003,1.2615,0.011040000000000001,0.00322,0.0115,1.2,0.35000000000000003,1.25
2021-01-08 03:00:00,2.00784,0.58562,2.0915,0.00144,0.00042,0.0015,2.0064,0.5852,2.09,1.19184,0.34762000000000004,1.2415,0.00144,0.00042,0.0015,1.1904,0.3472,1.24
2021-01-08 03:30:00,1.9896,0.5803,2.0725,0.0024000000000000002,0.0007,0.0025,1.9872,0.5796,2.07,1.212,0.35350000000000004,1.2625,0.0024000000000000002,0.0007,0.0025,1.2096,0.3528,1.26
2021-01-08 04:00:00,1.96032,0.57176,2.042,0.01152,0.00336,0.012,1.9488,0.5684,2.03,1.19232,0.34776,1.242,0.01152,0.00336,0.012,1.1808,0.34440000000000004,1.23
2021-01-08 04:30:00,1.9464000000000001,0.5677,2.0275,0.016800000000000002,0.0049,0.0175,1.9296000000000002,0.5628000000000001,2.01,1.188,0.34650000000000003,1.2375,0.016800000000000002,0.0049,0.0175,1.1712,0.3416,1.22
2021-01-08 05:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.00432,0.00126,0.0045000000000000005,1.9008,0.5544,1.98,1.15632,0.33726,1.2045,0.00432,0.00126,0.0045000000000000005,1.152,0.336,1.2
2021-01-08 05:30:00,1.92432,0.5612600000000001,2.0045,0.00432,0.00126,0.0045000000000000005,1.92,0.56,2.0,1.16592,0.34006000000000003,1.2145000000000001,0.00432,0.00126,0.0045000000000000005,1.1616,0.3388,1.21
2021-01-08 06:00:00,1.99776,0.5826800000000001,2.081,0.010560000000000002,0.0030800000000000003,0.011,1.9872,0.5796,2.07,1.20096,0.35028000000000004,1.251,0.010560000000000002,0.0030800000000000003,0.011,1.1904,0.3472,1.24
2021-01-08 06:30:00,2.21328,0.64554,2.3055,0.01488,0.00434,0.0155,2.1984,0.6412,2.29,1.27248,0.37114,1.3255,0.01488,0.00434,0.0155,1.2576,0.3668,1.31
2021-01-08 07:00:00,2.40672,0.70196,2.507,0.025920000000000002,0.007560000000000001,0.027,2.3808,0.6944,2.48,1.3891200000000001,0.40516,1.447,0.025920000000000002,0.007560000000000001,0.027,1.3632,0.3976,1.42
2021-01-08 07:30:00,2.55072,0.7439600000000001,2.657,0.03552,0.010360000000000001,0.037,2.5152,0.7336,2.62,1.48512,0.43316000000000004,1.5470000000000002,0.03552,0.010360000000000001,0.037,1.4496,0.4228,1.51
2021-01-08 08:00:00,2.85264,0.8320200000000001,2.9715,0.030240000000000003,0.008820000000000001,0.0315,2.8224,0.8232,2.94,1.69104,0.49322000000000005,1.7615,0.030240000000000003,0.008820000000000001,0.0315,1.6608,0.4844,1.73
2021-01-08 08:30:00,3.10608,0.9059400000000001,3.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.072,0.896,3.2,1.83888,0.53634,1.9155000000000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8048000000000002,0.5264,1.88
2021-01-08 09:00:00,3.12576,0.91168,3.2560000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1008,0.9044000000000001,3.23,1.89696,0.55328,1.976,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-01-08 09:30:00,3.11184,0.9076200000000001,3.2415,0.011040000000000001,0.00322,0.0115,3.1008,0.9044000000000001,3.23,1.93104,0.56322,2.0115,0.011040000000000001,0.00322,0.0115,1.92,0.56,2.0
2021-01-08 10:00:00,3.28416,0.9578800000000001,3.421,0.0009600000000000001,0.00028000000000000003,0.001,3.2832,0.9576,3.42,2.05536,0.59948,2.141,0.0009600000000000001,0.00028000000000000003,0.001,2.0544000000000002,0.5992000000000001,2.14
2021-01-08 10:30:00,3.26688,0.9528400000000001,3.403,0.00288,0.00084,0.003,3.2640000000000002,0.9520000000000001,3.4,2.10528,0.61404,2.193,0.00288,0.00084,0.003,2.1024,0.6132000000000001,2.19
2021-01-08 11:00:00,3.27456,0.95508,3.411,0.0009600000000000001,0.00028000000000000003,0.001,3.2736,0.9548000000000001,3.41,2.10336,0.61348,2.191,0.0009600000000000001,0.00028000000000000003,0.001,2.1024,0.6132000000000001,2.19
2021-01-08 11:30:00,3.30384,0.96362,3.4415,0.00144,0.00042,0.0015,3.3024,0.9632000000000001,3.44,2.15184,0.6276200000000001,2.2415,0.00144,0.00042,0.0015,2.1504,0.6272,2.24
2021-01-08 12:00:00,3.39552,0.9903600000000001,3.537,0.00672,0.0019600000000000004,0.007,3.3888,0.9884000000000001,3.5300000000000002,2.20512,0.6431600000000001,2.297,0.00672,0.0019600000000000004,0.007,2.1984,0.6412,2.29
2021-01-08 12:30:00,3.41088,0.9948400000000001,3.553,0.00288,0.00084,0.003,3.408,0.994,3.55,2.27808,0.66444,2.373,0.00288,0.00084,0.003,2.2752,0.6636000000000001,2.37
2021-01-08 13:00:00,3.42768,0.9997400000000001,3.5705,0.01008,0.0029400000000000003,0.0105,3.4176,0.9968,3.56,2.23728,0.65254,2.3305,0.01008,0.0029400000000000003,0.0105,2.2272,0.6496000000000001,2.32
2021-01-08 13:30:00,3.324,0.9695,3.4625,0.031200000000000002,0.0091,0.0325,3.2928,0.9604,3.43,2.2296,0.6503,2.3225,0.031200000000000002,0.0091,0.0325,2.1984,0.6412,2.29
2021-01-08 14:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.018240000000000003,0.00532,0.019,3.2352,0.9436,3.37,2.1494400000000002,0.62692,2.239,0.018240000000000003,0.00532,0.019,2.1312,0.6216,2.22
2021-01-08 14:30:00,3.21504,0.9377200000000001,3.349,0.00864,0.00252,0.009000000000000001,3.2064,0.9352,3.34,2.08224,0.6073200000000001,2.169,0.00864,0.00252,0.009000000000000001,2.0736,0.6048,2.16
2021-01-08 15:00:00,3.2808,0.9569000000000001,3.4175,0.016800000000000002,0.0049,0.0175,3.2640000000000002,0.9520000000000001,3.4,2.1192,0.6181,2.2075,0.016800000000000002,0.0049,0.0175,2.1024,0.6132000000000001,2.19
2021-01-08 15:30:00,3.28464,0.9580200000000001,3.4215,0.020640000000000002,0.00602,0.021500000000000002,3.2640000000000002,0.9520000000000001,3.4,2.11344,0.6164200000000001,2.2015000000000002,0.020640000000000002,0.00602,0.021500000000000002,2.0928,0.6104,2.18
2021-01-08 16:00:00,3.2952,0.9611000000000001,3.4325,0.031200000000000002,0.0091,0.0325,3.2640000000000002,0.9520000000000001,3.4,2.1048,0.6139,2.1925,0.031200000000000002,0.0091,0.0325,2.0736,0.6048,2.16
2021-01-08 16:30:00,3.43296,1.00128,3.576,0.015360000000000002,0.0044800000000000005,0.016,3.4176,0.9968,3.56,2.16576,0.63168,2.2560000000000002,0.015360000000000002,0.0044800000000000005,0.016,2.1504,0.6272,2.24
2021-01-08 17:00:00,3.57024,1.04132,3.719,0.018240000000000003,0.00532,0.019,3.552,1.036,3.7,2.26464,0.6605200000000001,2.359,0.018240000000000003,0.00532,0.019,2.2464,0.6552,2.34
2021-01-08 17:30:00,3.59184,1.04762,3.7415000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.5616,1.0388,3.71,2.30544,0.67242,2.4015,0.030240000000000003,0.008820000000000001,0.0315,2.2752,0.6636000000000001,2.37
2021-01-08 18:00:00,3.59952,1.04986,3.7495000000000003,0.02832,0.00826,0.029500000000000002,3.5712,1.0416,3.7199999999999998,2.34192,0.68306,2.4395,0.02832,0.00826,0.029500000000000002,2.3136,0.6748000000000001,2.41
2021-01-08 18:30:00,3.49968,1.02074,3.6455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4752,1.0136,3.62,2.25168,0.6567400000000001,2.3455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2272,0.6496000000000001,2.32
2021-01-08 19:00:00,3.36624,0.98182,3.5065,0.03504,0.010220000000000002,0.036500000000000005,3.3312,0.9716,3.47,2.17584,0.6346200000000001,2.2665,0.03504,0.010220000000000002,0.036500000000000005,2.1408,0.6244000000000001,2.23
2021-01-08 19:30:00,3.19968,0.9332400000000001,3.333,0.041280000000000004,0.01204,0.043000000000000003,3.1584,0.9212,3.29,2.18208,0.63644,2.273,0.041280000000000004,0.01204,0.043000000000000003,2.1408,0.6244000000000001,2.23
2021-01-08 20:00:00,3.05184,0.89012,3.179,0.018240000000000003,0.00532,0.019,3.0336,0.8848,3.16,2.06304,0.60172,2.149,0.018240000000000003,0.00532,0.019,2.0448,0.5964,2.13
2021-01-08 20:30:00,2.97408,0.8674400000000001,3.098,0.036480000000000005,0.01064,0.038,2.9376,0.8568,3.06,1.9468800000000002,0.56784,2.028,0.036480000000000005,0.01064,0.038,1.9104,0.5572,1.99
2021-01-08 21:00:00,2.84784,0.83062,2.9665,0.03504,0.010220000000000002,0.036500000000000005,2.8128,0.8204,2.93,1.82064,0.53102,1.8965,0.03504,0.010220000000000002,0.036500000000000005,1.7856,0.5208,1.8599999999999999
2021-01-08 21:30:00,2.70048,0.7876400000000001,2.813,0.03168,0.00924,0.033,2.6688,0.7784000000000001,2.7800000000000002,1.75968,0.51324,1.833,0.03168,0.00924,0.033,1.728,0.504,1.8
2021-01-08 22:00:00,2.58048,0.7526400000000001,2.688,0.036480000000000005,0.01064,0.038,2.544,0.742,2.65,1.6684800000000002,0.48664,1.738,0.036480000000000005,0.01064,0.038,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-08 22:30:00,2.41968,0.70574,2.5205,0.04848,0.014140000000000002,0.0505,2.3712,0.6916,2.47,1.49808,0.43694000000000005,1.5605,0.04848,0.014140000000000002,0.0505,1.4496,0.4228,1.51
2021-01-08 23:00:00,2.25264,0.65702,2.3465,0.054240000000000003,0.01582,0.0565,2.1984,0.6412,2.29,1.37904,0.40222,1.4365,0.054240000000000003,0.01582,0.0565,1.3248,0.3864,1.38
2021-01-08 23:30:00,2.11824,0.61782,2.2065,0.06384000000000001,0.01862,0.0665,2.0544000000000002,0.5992000000000001,2.14,1.28304,0.37422000000000005,1.3365,0.06384000000000001,0.01862,0.0665,1.2192,0.3556,1.27
2021-01-09 00:00:00,2.01696,0.58828,2.101,0.039360000000000006,0.01148,0.041,1.9776,0.5768,2.06,1.20096,0.35028000000000004,1.251,0.039360000000000006,0.01148,0.041,1.1616,0.3388,1.21
2021-01-09 00:30:00,2.0424,0.5957,2.1275,0.0264,0.0077,0.0275,2.016,0.588,2.1,1.236,0.36050000000000004,1.2875,0.0264,0.0077,0.0275,1.2096,0.3528,1.26
2021-01-09 01:00:00,2.04096,0.59528,2.126,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.016,0.588,2.1,1.22496,0.35728000000000004,1.276,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2,0.35000000000000003,1.25
2021-01-09 01:30:00,2.05008,0.59794,2.1355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.0256,0.5908,2.11,1.23408,0.35994000000000004,1.2855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2096,0.3528,1.26
2021-01-09 02:00:00,1.96176,0.57218,2.0435,0.02256,0.006580000000000001,0.0235,1.9392,0.5656,2.02,1.17456,0.34258000000000005,1.2235,0.02256,0.006580000000000001,0.0235,1.152,0.336,1.2
2021-01-09 02:30:00,1.9593600000000002,0.5714800000000001,2.041,0.02016,0.005880000000000001,0.021,1.9392,0.5656,2.02,1.17216,0.34188,1.221,0.02016,0.005880000000000001,0.021,1.152,0.336,1.2
2021-01-09 03:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.02544,0.00742,0.026500000000000003,1.9296000000000002,0.5628000000000001,2.01,1.18704,0.34622,1.2365,0.02544,0.00742,0.026500000000000003,1.1616,0.3388,1.21
2021-01-09 03:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9584000000000001,0.5712,2.04,1.25328,0.36554000000000003,1.3054999999999999,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2288000000000001,0.3584,1.28
2021-01-09 04:00:00,1.97856,0.57708,2.061,0.02016,0.005880000000000001,0.021,1.9584000000000001,0.5712,2.04,1.24896,0.36428000000000005,1.301,0.02016,0.005880000000000001,0.021,1.2288000000000001,0.3584,1.28
2021-01-09 04:30:00,1.9526400000000002,0.56952,2.034,0.01344,0.003920000000000001,0.014,1.9392,0.5656,2.02,1.24224,0.36232000000000003,1.294,0.01344,0.003920000000000001,0.014,1.2288000000000001,0.3584,1.28
2021-01-09 05:00:00,1.9464000000000001,0.5677,2.0275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9392,0.5656,2.02,1.236,0.36050000000000004,1.2875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2288000000000001,0.3584,1.28
2021-01-09 05:30:00,1.95408,0.56994,2.0355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9488,0.5684,2.03,1.24368,0.36274,1.2955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2384,0.3612,1.29
2021-01-09 06:00:00,1.96128,0.57204,2.043,0.00288,0.00084,0.003,1.9584000000000001,0.5712,2.04,1.24128,0.36204000000000003,1.293,0.00288,0.00084,0.003,1.2384,0.3612,1.29
2021-01-09 06:30:00,2.09952,0.61236,2.187,0.00672,0.0019600000000000004,0.007,2.0928,0.6104,2.18,1.36032,0.39676000000000006,1.417,0.00672,0.0019600000000000004,0.007,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-09 07:00:00,2.17104,0.63322,2.2615,0.00144,0.00042,0.0015,2.1696,0.6328,2.26,1.38384,0.40362000000000003,1.4415,0.00144,0.00042,0.0015,1.3824,0.4032,1.44
2021-01-09 07:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2021-01-09 08:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.00336,0.0009800000000000002,0.0035,2.3808,0.6944,2.48,1.41456,0.41258000000000006,1.4735,0.00336,0.0009800000000000002,0.0035,1.4112,0.4116,1.47
2021-01-09 08:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2021-01-09 09:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2021-01-09 09:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2021-01-09 10:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2021-01-09 10:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2021-01-09 11:00:00,2.73552,0.79786,2.8495,0.009120000000000001,0.00266,0.0095,2.7264,0.7952,2.84,1.86192,0.5430600000000001,1.9395,0.009120000000000001,0.00266,0.0095,1.8528,0.5404,1.9300000000000002
2021-01-09 11:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.02544,0.00742,0.026500000000000003,2.688,0.784,2.8,1.8878400000000002,0.55062,1.9665,0.02544,0.00742,0.026500000000000003,1.8624,0.5432,1.94
2021-01-09 12:00:00,2.80608,0.8184400000000001,2.923,0.03168,0.00924,0.033,2.7744,0.8092,2.89,1.98048,0.57764,2.063,0.03168,0.00924,0.033,1.9488,0.5684,2.03
2021-01-09 12:30:00,2.61984,0.76412,2.729,0.027840000000000004,0.00812,0.029,2.592,0.756,2.7,1.84224,0.53732,1.919,0.027840000000000004,0.00812,0.029,1.8144,0.5292,1.8900000000000001
2021-01-09 13:00:00,2.32032,0.67676,2.417,0.025920000000000002,0.007560000000000001,0.027,2.2944,0.6692,2.39,1.95552,0.5703600000000001,2.037,0.025920000000000002,0.007560000000000001,0.027,1.9296000000000002,0.5628000000000001,2.01
2021-01-09 13:30:00,2.2824,0.6657000000000001,2.3775,0.0456,0.013300000000000001,0.0475,2.2368,0.6524,2.33,1.9464000000000001,0.5677,2.0275,0.0456,0.013300000000000001,0.0475,1.9008,0.5544,1.98
2021-01-09 14:00:00,2.32752,0.67886,2.4245,0.033120000000000004,0.00966,0.0345,2.2944,0.6692,2.39,1.96272,0.5724600000000001,2.0445,0.033120000000000004,0.00966,0.0345,1.9296000000000002,0.5628000000000001,2.01
2021-01-09 14:30:00,2.38992,0.69706,2.4895,0.02832,0.00826,0.029500000000000002,2.3616,0.6888000000000001,2.46,1.9291200000000002,0.56266,2.0095,0.02832,0.00826,0.029500000000000002,1.9008,0.5544,1.98
2021-01-09 15:00:00,2.4096,0.7028,2.51,0.028800000000000003,0.008400000000000001,0.03,2.3808,0.6944,2.48,1.8912,0.5516,1.97,0.028800000000000003,0.008400000000000001,0.03,1.8624,0.5432,1.94
2021-01-09 15:30:00,2.56272,0.74746,2.6695,0.01872,0.0054600000000000004,0.0195,2.544,0.742,2.65,1.98672,0.5794600000000001,2.0695,0.01872,0.0054600000000000004,0.0195,1.968,0.5740000000000001,2.05
2021-01-09 16:00:00,2.69856,0.7870800000000001,2.811,0.02016,0.005880000000000001,0.021,2.6784,0.7812,2.79,2.02656,0.59108,2.111,0.02016,0.005880000000000001,0.021,2.0064,0.5852,2.09
2021-01-09 16:30:00,2.9328000000000003,0.8554,3.055,0.0912,0.026600000000000002,0.095,2.8416,0.8288000000000001,2.96,2.1744,0.6342,2.265,0.0912,0.026600000000000002,0.095,2.0832,0.6076,2.17
2021-01-09 17:00:00,3.12864,0.9125200000000001,3.259,0.05664,0.01652,0.059000000000000004,3.072,0.896,3.2,2.37024,0.69132,2.469,0.05664,0.01652,0.059000000000000004,2.3136,0.6748000000000001,2.41
2021-01-09 17:30:00,3.3048,0.9639000000000001,3.4425,0.0408,0.0119,0.0425,3.2640000000000002,0.9520000000000001,3.4,2.4888,0.7259,2.5925000000000002,0.0408,0.0119,0.0425,2.448,0.714,2.55
2021-01-09 18:00:00,3.3576,0.9793000000000001,3.4975,0.0456,0.013300000000000001,0.0475,3.312,0.966,3.45,2.5416,0.7413000000000001,2.6475,0.0456,0.013300000000000001,0.0475,2.496,0.728,2.6
2021-01-09 18:30:00,3.24384,0.9461200000000001,3.379,0.047040000000000005,0.013720000000000001,0.049,3.1968,0.9324,3.33,2.44704,0.71372,2.549,0.047040000000000005,0.013720000000000001,0.049,2.4,0.7000000000000001,2.5
2021-01-09 19:00:00,3.1224,0.9107000000000001,3.2525,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.0048,0.8764000000000001,3.13,2.412,0.7035,2.5125,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.2944,0.6692,2.39
2021-01-09 19:30:00,2.95008,0.8604400000000001,3.073,0.12768000000000002,0.03724,0.133,2.8224,0.8232,2.94,2.28768,0.66724,2.383,0.12768000000000002,0.03724,0.133,2.16,0.63,2.25
2021-01-09 20:00:00,2.8056,0.8183,2.9225000000000003,0.1272,0.0371,0.1325,2.6784,0.7812,2.79,2.1816,0.6363,2.2725,0.1272,0.0371,0.1325,2.0544000000000002,0.5992000000000001,2.14
2021-01-09 20:30:00,2.71152,0.7908600000000001,2.8245,0.10032,0.02926,0.10450000000000001,2.6112,0.7616,2.7199999999999998,2.04912,0.5976600000000001,2.1345,0.10032,0.02926,0.10450000000000001,1.9488,0.5684,2.03
2021-01-09 21:00:00,2.5848,0.7539,2.6925,0.1368,0.039900000000000005,0.14250000000000002,2.448,0.714,2.55,1.98,0.5775,2.0625,0.1368,0.039900000000000005,0.14250000000000002,1.8432,0.5376000000000001,1.92
2021-01-09 21:30:00,2.496,0.728,2.6,0.1824,0.053200000000000004,0.19,2.3136,0.6748000000000001,2.41,1.9392,0.5656,2.02,0.1824,0.053200000000000004,0.19,1.7568000000000001,0.5124000000000001,1.83
2021-01-09 22:00:00,2.36256,0.68908,2.461,0.21216000000000002,0.061880000000000004,0.221,2.1504,0.6272,2.24,1.82496,0.5322800000000001,1.901,0.21216000000000002,0.061880000000000004,0.221,1.6128,0.47040000000000004,1.6800000000000002
2021-01-09 22:30:00,2.3208,0.6769000000000001,2.4175,0.228,0.0665,0.23750000000000002,2.0928,0.6104,2.18,1.8024,0.5257000000000001,1.8775,0.228,0.0665,0.23750000000000002,1.5744,0.4592,1.6400000000000001
2021-01-09 23:00:00,2.10528,0.61404,2.193,0.17568,0.05124,0.183,1.9296000000000002,0.5628000000000001,2.01,1.57728,0.46004000000000006,1.643,0.17568,0.05124,0.183,1.4016,0.4088,1.46
2021-01-09 23:30:00,1.956,0.5705,2.0375,0.11280000000000001,0.0329,0.11750000000000001,1.8432,0.5376000000000001,1.92,1.4568,0.4249,1.5175,0.11280000000000001,0.0329,0.11750000000000001,1.344,0.392,1.4
2021-01-10 00:00:00,1.8648,0.5439,1.9425,0.0888,0.025900000000000003,0.0925,1.776,0.518,1.85,1.3752,0.4011,1.4325,0.0888,0.025900000000000003,0.0925,1.2864,0.37520000000000003,1.34
2021-01-10 00:30:00,1.88064,0.54852,1.959,0.08544,0.02492,0.089,1.7952,0.5236000000000001,1.87,1.38144,0.40292000000000006,1.439,0.08544,0.02492,0.089,1.296,0.378,1.35
2021-01-10 01:00:00,1.91568,0.55874,1.9955,0.12048,0.035140000000000005,0.1255,1.7952,0.5236000000000001,1.87,1.36848,0.39914000000000005,1.4255,0.12048,0.035140000000000005,0.1255,1.248,0.364,1.3
2021-01-10 01:30:00,1.89456,0.5525800000000001,1.9735,0.13776000000000002,0.04018,0.14350000000000002,1.7568000000000001,0.5124000000000001,1.83,1.33776,0.39018,1.3935,0.13776000000000002,0.04018,0.14350000000000002,1.2,0.35000000000000003,1.25
2021-01-10 02:00:00,1.8599999999999999,0.5425,1.9375,0.07440000000000001,0.0217,0.0775,1.7856,0.5208,1.8599999999999999,1.3128,0.3829,1.3675,0.07440000000000001,0.0217,0.0775,1.2384,0.3612,1.29
2021-01-10 02:30:00,1.8513600000000001,0.53998,1.9285,0.07536000000000001,0.021980000000000003,0.0785,1.776,0.518,1.85,1.32336,0.38598000000000005,1.3785,0.07536000000000001,0.021980000000000003,0.0785,1.248,0.364,1.3
2021-01-10 03:00:00,1.8192,0.5306000000000001,1.895,0.0528,0.0154,0.055,1.7664,0.5152,1.8399999999999999,1.32,0.385,1.375,0.0528,0.0154,0.055,1.2671999999999999,0.36960000000000004,1.32
2021-01-10 03:30:00,1.8052800000000002,0.52654,1.8805,0.04848,0.014140000000000002,0.0505,1.7568000000000001,0.5124000000000001,1.83,1.3060800000000001,0.38094000000000006,1.3605,0.04848,0.014140000000000002,0.0505,1.2576,0.3668,1.31
2021-01-10 04:00:00,1.87248,0.5461400000000001,1.9505,0.04848,0.014140000000000002,0.0505,1.824,0.532,1.9,1.44048,0.42014,1.5005000000000002,0.04848,0.014140000000000002,0.0505,1.392,0.406,1.45
2021-01-10 04:30:00,1.8864,0.5502,1.9649999999999999,0.062400000000000004,0.0182,0.065,1.824,0.532,1.9,1.4736,0.4298,1.5350000000000001,0.062400000000000004,0.0182,0.065,1.4112,0.4116,1.47
2021-01-10 05:00:00,1.85424,0.5408200000000001,1.9315,0.06864,0.020020000000000003,0.07150000000000001,1.7856,0.5208,1.8599999999999999,1.4606400000000002,0.42602,1.5215,0.06864,0.020020000000000003,0.07150000000000001,1.392,0.406,1.45
2021-01-10 05:30:00,1.8172800000000002,0.5300400000000001,1.893,0.07008,0.020440000000000003,0.073,1.7472,0.5096,1.82,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.07008,0.020440000000000003,0.073,1.3728,0.40040000000000003,1.43
2021-01-10 06:00:00,1.85712,0.54166,1.9344999999999999,0.052320000000000005,0.015260000000000001,0.0545,1.8048000000000002,0.5264,1.88,1.44432,0.42126,1.5045000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.392,0.406,1.45
2021-01-10 06:30:00,1.94016,0.56588,2.021,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8912,0.5516,1.97,1.46976,0.42868000000000006,1.5310000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4208,0.41440000000000005,1.48
2021-01-10 07:00:00,1.9766400000000002,0.57652,2.059,0.03744,0.010920000000000001,0.039,1.9392,0.5656,2.02,1.47744,0.43092,1.5390000000000001,0.03744,0.010920000000000001,0.039,1.44,0.42,1.5
2021-01-10 07:30:00,2.04,0.595,2.125,0.0528,0.0154,0.055,1.9872,0.5796,2.07,1.512,0.441,1.5750000000000002,0.0528,0.0154,0.055,1.4592,0.42560000000000003,1.52
2021-01-10 08:00:00,2.15664,0.62902,2.2465,0.06384000000000001,0.01862,0.0665,2.0928,0.6104,2.18,1.58064,0.46102000000000004,1.6465,0.06384000000000001,0.01862,0.0665,1.5168,0.4424,1.58
2021-01-10 08:30:00,2.2656,0.6608,2.36,0.048,0.014,0.05,2.2176,0.6468,2.31,1.6703999999999999,0.4872,1.74,0.048,0.014,0.05,1.6224,0.4732,1.69
2021-01-10 09:00:00,2.2968,0.6699,2.3925,0.0888,0.025900000000000003,0.0925,2.208,0.644,2.3,1.7016,0.4963,1.7725,0.0888,0.025900000000000003,0.0925,1.6128,0.47040000000000004,1.6800000000000002
2021-01-10 09:30:00,2.41152,0.7033600000000001,2.512,0.08832000000000001,0.02576,0.092,2.3232,0.6776,2.42,1.8163200000000002,0.52976,1.892,0.08832000000000001,0.02576,0.092,1.728,0.504,1.8
2021-01-10 10:00:00,2.59776,0.75768,2.706,0.08256000000000001,0.02408,0.08600000000000001,2.5152,0.7336,2.62,1.90656,0.55608,1.986,0.08256000000000001,0.02408,0.08600000000000001,1.824,0.532,1.9
2021-01-10 10:30:00,2.65248,0.7736400000000001,2.763,0.07968,0.02324,0.083,2.5728,0.7504000000000001,2.68,1.96128,0.57204,2.043,0.07968,0.02324,0.083,1.8816000000000002,0.5488000000000001,1.96
2021-01-10 11:00:00,2.66448,0.77714,2.7755,0.043680000000000004,0.012740000000000001,0.0455,2.6208,0.7644000000000001,2.73,1.95408,0.56994,2.0355,0.043680000000000004,0.012740000000000001,0.0455,1.9104,0.5572,1.99
2021-01-10 11:30:00,2.7816,0.8113,2.8975,0.07440000000000001,0.0217,0.0775,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0904,0.6097,2.1775,0.07440000000000001,0.0217,0.0775,2.016,0.588,2.1
2021-01-10 12:00:00,2.67504,0.78022,2.7865,0.07344,0.02142,0.0765,2.6016,0.7588,2.71,2.11824,0.61782,2.2065,0.07344,0.02142,0.0765,2.0448,0.5964,2.13
2021-01-10 12:30:00,2.63376,0.7681800000000001,2.7435,0.09936,0.028980000000000002,0.10350000000000001,2.5343999999999998,0.7392000000000001,2.64,2.05776,0.60018,2.1435,0.09936,0.028980000000000002,0.10350000000000001,1.9584000000000001,0.5712,2.04
2021-01-10 13:00:00,2.69184,0.78512,2.8040000000000003,0.051840000000000004,0.015120000000000001,0.054,2.64,0.77,2.75,2.09664,0.6115200000000001,2.184,0.051840000000000004,0.015120000000000001,0.054,2.0448,0.5964,2.13
2021-01-10 13:30:00,2.78688,0.8128400000000001,2.903,0.07008,0.020440000000000003,0.073,2.7168,0.7924,2.83,2.13408,0.6224400000000001,2.223,0.07008,0.020440000000000003,0.073,2.064,0.602,2.15
2021-01-10 14:00:00,2.75184,0.8026200000000001,2.8665000000000003,0.054240000000000003,0.01582,0.0565,2.6976,0.7868,2.81,2.09904,0.6122200000000001,2.1865,0.054240000000000003,0.01582,0.0565,2.0448,0.5964,2.13
2021-01-10 14:30:00,2.7888,0.8134,2.9050000000000002,0.0432,0.0126,0.045,2.7456,0.8008000000000001,2.86,2.088,0.609,2.175,0.0432,0.0126,0.045,2.0448,0.5964,2.13
2021-01-10 15:00:00,2.77056,0.80808,2.886,0.07296000000000001,0.02128,0.076,2.6976,0.7868,2.81,2.03136,0.59248,2.116,0.07296000000000001,0.02128,0.076,1.9584000000000001,0.5712,2.04
2021-01-10 15:30:00,2.83056,0.8255800000000001,2.9485,0.07536000000000001,0.021980000000000003,0.0785,2.7552,0.8036000000000001,2.87,2.09136,0.6099800000000001,2.1785,0.07536000000000001,0.021980000000000003,0.0785,2.016,0.588,2.1
2021-01-10 16:00:00,2.88816,0.84238,3.0085,0.03696,0.010780000000000001,0.0385,2.8512,0.8316,2.9699999999999998,2.13936,0.6239800000000001,2.2285,0.03696,0.010780000000000001,0.0385,2.1024,0.6132000000000001,2.19
2021-01-10 16:30:00,3.0576,0.8918,3.185,0.0912,0.026600000000000002,0.095,2.9664,0.8652000000000001,3.09,2.2704,0.6622,2.365,0.0912,0.026600000000000002,0.095,2.1792,0.6356,2.27
2021-01-10 17:00:00,3.31296,0.96628,3.451,0.12576,0.036680000000000004,0.131,3.1872,0.9296000000000001,3.32,2.52576,0.7366800000000001,2.6310000000000002,0.12576,0.036680000000000004,0.131,2.4,0.7000000000000001,2.5
2021-01-10 17:30:00,3.4464,1.0052,3.59,0.1056,0.0308,0.11,3.3407999999999998,0.9744,3.48,2.592,0.756,2.7,0.1056,0.0308,0.11,2.4864,0.7252000000000001,2.59
2021-01-10 18:00:00,3.42144,0.99792,3.564,0.11904,0.03472,0.124,3.3024,0.9632000000000001,3.44,2.56704,0.74872,2.674,0.11904,0.03472,0.124,2.448,0.714,2.55
2021-01-10 18:30:00,3.30288,0.9633400000000001,3.4405,0.10608000000000001,0.030940000000000002,0.1105,3.1968,0.9324,3.33,2.51568,0.7337400000000001,2.6205,0.10608000000000001,0.030940000000000002,0.1105,2.4096,0.7028,2.51
2021-01-10 19:00:00,3.06288,0.89334,3.1905,0.08688000000000001,0.02534,0.09050000000000001,2.976,0.868,3.1,2.32368,0.67774,2.4205,0.08688000000000001,0.02534,0.09050000000000001,2.2368,0.6524,2.33
2021-01-10 19:30:00,2.95296,0.86128,3.076,0.13056,0.03808,0.136,2.8224,0.8232,2.94,2.16576,0.63168,2.2560000000000002,0.13056,0.03808,0.136,2.0352,0.5936,2.12
2021-01-10 20:00:00,2.77488,0.8093400000000001,2.8905000000000003,0.14448000000000003,0.042140000000000004,0.1505,2.6304,0.7672,2.74,2.01648,0.58814,2.1005,0.14448000000000003,0.042140000000000004,0.1505,1.8719999999999999,0.546,1.9500000000000002
2021-01-10 20:30:00,2.7,0.7875000000000001,2.8125,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.5824,0.7532,2.69,1.9512,0.5691,2.0325,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-01-10 21:00:00,2.58384,0.7536200000000001,2.6915,0.18384,0.05362,0.1915,2.4,0.7000000000000001,2.5,1.85424,0.5408200000000001,1.9315,0.18384,0.05362,0.1915,1.6703999999999999,0.4872,1.74
2021-01-10 21:30:00,2.47968,0.7232400000000001,2.583,0.15648,0.04564000000000001,0.163,2.3232,0.6776,2.42,1.77888,0.5188400000000001,1.853,0.15648,0.04564000000000001,0.163,1.6224,0.4732,1.69
2021-01-10 22:00:00,2.34192,0.68306,2.4395,0.13392,0.039060000000000004,0.1395,2.208,0.644,2.3,1.64112,0.47866000000000003,1.7095,0.13392,0.039060000000000004,0.1395,1.5072,0.43960000000000005,1.57
2021-01-10 22:30:00,2.1984,0.6412,2.29,0.192,0.056,0.2,2.0064,0.5852,2.09,1.6128,0.47040000000000004,1.6800000000000002,0.192,0.056,0.2,1.4208,0.41440000000000005,1.48
2021-01-10 23:00:00,2.02752,0.59136,2.112,0.26112,0.07616,0.272,1.7664,0.5152,1.8399999999999999,1.58592,0.46256,1.6520000000000001,0.26112,0.07616,0.272,1.3248,0.3864,1.38
2021-01-10 23:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.17856000000000002,0.05208,0.186,1.6703999999999999,0.4872,1.74,1.49376,0.43568,1.556,0.17856000000000002,0.05208,0.186,1.3152,0.3836,1.37
2021-01-11 00:00:00,1.78176,0.51968,1.8559999999999999,0.18816000000000002,0.054880000000000005,0.196,1.5936,0.46480000000000005,1.6600000000000001,1.44576,0.42168000000000005,1.506,0.18816000000000002,0.054880000000000005,0.196,1.2576,0.3668,1.31
2021-01-11 00:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.15360000000000001,0.0448,0.16,1.6800000000000002,0.49,1.75,1.4592,0.42560000000000003,1.52,0.15360000000000001,0.0448,0.16,1.3056,0.3808,1.3599999999999999
2021-01-11 01:00:00,1.8460800000000002,0.53844,1.923,0.19488000000000003,0.05684,0.203,1.6512,0.48160000000000003,1.72,1.48128,0.43204000000000004,1.5430000000000001,0.19488000000000003,0.05684,0.203,1.2864,0.37520000000000003,1.34
2021-01-11 01:30:00,1.84464,0.53802,1.9215,0.13584000000000002,0.03962,0.14150000000000001,1.7088,0.4984,1.78,1.4606400000000002,0.42602,1.5215,0.13584000000000002,0.03962,0.14150000000000001,1.3248,0.3864,1.38
2021-01-11 02:00:00,1.84944,0.53942,1.9264999999999999,0.08304,0.024220000000000002,0.08650000000000001,1.7664,0.5152,1.8399999999999999,1.45584,0.42462000000000005,1.5165000000000002,0.08304,0.024220000000000002,0.08650000000000001,1.3728,0.40040000000000003,1.43
2021-01-11 02:30:00,1.84512,0.5381600000000001,1.9220000000000002,0.16512000000000002,0.04816,0.17200000000000001,1.6800000000000002,0.49,1.75,1.47072,0.42896,1.532,0.16512000000000002,0.04816,0.17200000000000001,1.3056,0.3808,1.3599999999999999
2021-01-11 03:00:00,1.84176,0.53718,1.9185,0.26736000000000004,0.07798000000000001,0.2785,1.5744,0.4592,1.6400000000000001,1.52496,0.44478,1.5885,0.26736000000000004,0.07798000000000001,0.2785,1.2576,0.3668,1.31
2021-01-11 03:30:00,1.84224,0.53732,1.919,0.16224000000000002,0.04732,0.169,1.6800000000000002,0.49,1.75,1.45824,0.42532000000000003,1.5190000000000001,0.16224000000000002,0.04732,0.169,1.296,0.378,1.35
2021-01-11 04:00:00,1.8283200000000002,0.5332600000000001,1.9045,0.20592000000000002,0.06006,0.21450000000000002,1.6224,0.4732,1.69,1.48272,0.43246,1.5445,0.20592000000000002,0.06006,0.21450000000000002,1.2768,0.3724,1.33
2021-01-11 04:30:00,1.80768,0.52724,1.883,0.22368000000000002,0.06524,0.233,1.584,0.462,1.65,1.48128,0.43204000000000004,1.5430000000000001,0.22368000000000002,0.06524,0.233,1.2576,0.3668,1.31
