Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-11 05:00:00,1.78368,0.52024,1.858,0.22848000000000002,0.06664,0.23800000000000002,1.5552000000000001,0.4536,1.62,1.46688,0.42784000000000005,1.528,0.22848000000000002,0.06664,0.23800000000000002,1.2384,0.3612,1.29
2021-01-11 05:30:00,1.79088,0.52234,1.8655,0.19728,0.05754000000000001,0.20550000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.44528,0.42154,1.5055,0.19728,0.05754000000000001,0.20550000000000002,1.248,0.364,1.3
2021-01-11 06:00:00,1.74768,0.5097400000000001,1.8205,0.17328000000000002,0.05054,0.18050000000000002,1.5744,0.4592,1.6400000000000001,1.32528,0.38654000000000005,1.3805,0.17328000000000002,0.05054,0.18050000000000002,1.152,0.336,1.2
2021-01-11 06:30:00,1.908,0.5565,1.9875,0.12240000000000001,0.0357,0.1275,1.7856,0.5208,1.8599999999999999,1.4664000000000001,0.4277,1.5275,0.12240000000000001,0.0357,0.1275,1.344,0.392,1.4
2021-01-11 07:00:00,2.09424,0.61082,2.1815,0.03984,0.01162,0.0415,2.0544000000000002,0.5992000000000001,2.14,1.6526399999999999,0.48202000000000006,1.7215,0.03984,0.01162,0.0415,1.6128,0.47040000000000004,1.6800000000000002
2021-01-11 07:30:00,2.30976,0.6736800000000001,2.406,0.11136000000000001,0.03248,0.116,2.1984,0.6412,2.29,1.8105600000000002,0.52808,1.8860000000000001,0.11136000000000001,0.03248,0.116,1.6992,0.49560000000000004,1.77
2021-01-11 08:00:00,2.53776,0.7401800000000001,2.6435,0.16656,0.048580000000000005,0.17350000000000002,2.3712,0.6916,2.47,1.9713600000000002,0.57498,2.0535,0.16656,0.048580000000000005,0.17350000000000002,1.8048000000000002,0.5264,1.88
2021-01-11 08:30:00,2.75088,0.80234,2.8655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5152,0.7336,2.62,2.15568,0.6287400000000001,2.2455,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.92,0.56,2.0
2021-01-11 09:00:00,2.85456,0.8325800000000001,2.9735,0.23376000000000002,0.06818,0.24350000000000002,2.6208,0.7644000000000001,2.73,2.27856,0.6645800000000001,2.3735,0.23376000000000002,0.06818,0.24350000000000002,2.0448,0.5964,2.13
2021-01-11 09:30:00,2.84544,0.8299200000000001,2.964,0.23424000000000003,0.06832,0.244,2.6112,0.7616,2.7199999999999998,2.28864,0.66752,2.384,0.23424000000000003,0.06832,0.244,2.0544000000000002,0.5992000000000001,2.14
2021-01-11 10:00:00,2.81088,0.81984,2.928,0.21888000000000002,0.06384000000000001,0.228,2.592,0.756,2.7,2.27328,0.6630400000000001,2.368,0.21888000000000002,0.06384000000000001,0.228,2.0544000000000002,0.5992000000000001,2.14
2021-01-11 10:30:00,2.82384,0.82362,2.9415,0.23184000000000002,0.06762,0.24150000000000002,2.592,0.756,2.7,2.30544,0.67242,2.4015,0.23184000000000002,0.06762,0.24150000000000002,2.0736,0.6048,2.16
2021-01-11 11:00:00,2.784,0.812,2.9,0.24,0.07,0.25,2.544,0.742,2.65,2.2560000000000002,0.658,2.35,0.24,0.07,0.25,2.016,0.588,2.1
2021-01-11 11:30:00,2.84592,0.83006,2.9645,0.24432,0.07126,0.2545,2.6016,0.7588,2.71,2.30832,0.6732600000000001,2.4045,0.24432,0.07126,0.2545,2.064,0.602,2.15
2021-01-11 12:00:00,2.9496,0.8603000000000001,3.0725,0.18480000000000002,0.0539,0.1925,2.7648,0.8064,2.88,2.3544,0.6867000000000001,2.4525,0.18480000000000002,0.0539,0.1925,2.1696,0.6328,2.26
2021-01-11 12:30:00,3.02928,0.8835400000000001,3.1555,0.21648,0.06314,0.2255,2.8128,0.8204,2.93,2.44368,0.71274,2.5455,0.21648,0.06314,0.2255,2.2272,0.6496000000000001,2.32
2021-01-11 13:00:00,3.01488,0.8793400000000001,3.1405,0.27888,0.08134000000000001,0.29050000000000004,2.7359999999999998,0.798,2.85,2.42928,0.7085400000000001,2.5305,0.27888,0.08134000000000001,0.29050000000000004,2.1504,0.6272,2.24
2021-01-11 13:30:00,2.89488,0.8443400000000001,3.0155,0.40848,0.11914000000000001,0.42550000000000004,2.4864,0.7252000000000001,2.59,2.3572800000000003,0.68754,2.4555,0.40848,0.11914000000000001,0.42550000000000004,1.9488,0.5684,2.03
2021-01-11 14:00:00,2.9112,0.8491000000000001,3.0325,0.4056,0.1183,0.42250000000000004,2.5056000000000003,0.7308,2.61,2.3736,0.6923,2.4725,0.4056,0.1183,0.42250000000000004,1.968,0.5740000000000001,2.05
2021-01-11 14:30:00,2.89008,0.84294,3.0105,0.31728,0.09254000000000001,0.3305,2.5728,0.7504000000000001,2.68,2.36208,0.6889400000000001,2.4605,0.31728,0.09254000000000001,0.3305,2.0448,0.5964,2.13
2021-01-11 15:00:00,2.83584,0.8271200000000001,2.954,0.17664000000000002,0.05152,0.184,2.6592000000000002,0.7756000000000001,2.77,2.30784,0.67312,2.404,0.17664000000000002,0.05152,0.184,2.1312,0.6216,2.22
2021-01-11 15:30:00,2.88,0.84,3.0,0.192,0.056,0.2,2.688,0.784,2.8,2.3424,0.6832,2.44,0.192,0.056,0.2,2.1504,0.6272,2.24
2021-01-11 16:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.29904000000000003,0.08722,0.3115,2.544,0.742,2.65,2.32464,0.6780200000000001,2.4215,0.29904000000000003,0.08722,0.3115,2.0256,0.5908,2.11
2021-01-11 16:30:00,2.98656,0.8710800000000001,3.111,0.33696000000000004,0.09828,0.35100000000000003,2.6496,0.7728,2.76,2.42976,0.7086800000000001,2.531,0.33696000000000004,0.09828,0.35100000000000003,2.0928,0.6104,2.18
2021-01-11 17:00:00,3.18624,0.92932,3.319,0.42144000000000004,0.12292000000000002,0.439,2.7648,0.8064,2.88,2.61984,0.76412,2.729,0.42144000000000004,0.12292000000000002,0.439,2.1984,0.6412,2.29
2021-01-11 17:30:00,3.14928,0.91854,3.2805,0.42288000000000003,0.12334,0.4405,2.7264,0.7952,2.84,2.59248,0.75614,2.7005,0.42288000000000003,0.12334,0.4405,2.1696,0.6328,2.26
2021-01-11 18:00:00,3.17328,0.92554,3.3055,0.38928,0.11354000000000002,0.4055,2.784,0.812,2.9,2.6068800000000003,0.76034,2.7155,0.38928,0.11354000000000002,0.4055,2.2176,0.6468,2.31
2021-01-11 18:30:00,3.06864,0.89502,3.1965,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.7359999999999998,0.798,2.85,2.5118400000000003,0.73262,2.6165000000000003,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1792,0.6356,2.27
2021-01-11 19:00:00,2.96448,0.8646400000000001,3.088,0.40128,0.11704,0.418,2.5632,0.7476,2.67,2.42688,0.70784,2.528,0.40128,0.11704,0.418,2.0256,0.5908,2.11
2021-01-11 19:30:00,2.808,0.8190000000000001,2.925,0.38880000000000003,0.1134,0.405,2.4192,0.7056,2.52,2.2608,0.6594,2.355,0.38880000000000003,0.1134,0.405,1.8719999999999999,0.546,1.9500000000000002
2021-01-11 20:00:00,2.61024,0.7613200000000001,2.719,0.38304000000000005,0.11172000000000001,0.399,2.2272,0.6496000000000001,2.32,2.08224,0.6073200000000001,2.169,0.38304000000000005,0.11172000000000001,0.399,1.6992,0.49560000000000004,1.77
2021-01-11 20:30:00,2.50272,0.72996,2.607,0.39072,0.11396,0.40700000000000003,2.112,0.616,2.2,1.9939200000000001,0.5815600000000001,2.077,0.39072,0.11396,0.40700000000000003,1.6032000000000002,0.4676,1.67
2021-01-11 21:00:00,2.37264,0.6920200000000001,2.4715,0.37584,0.10962000000000001,0.3915,1.9968,0.5824,2.08,1.9118400000000002,0.55762,1.9915,0.37584,0.10962000000000001,0.3915,1.536,0.448,1.6
2021-01-11 21:30:00,2.23344,0.65142,2.3265000000000002,0.30384,0.08862,0.3165,1.9296000000000002,0.5628000000000001,2.01,1.84944,0.53942,1.9264999999999999,0.30384,0.08862,0.3165,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-11 22:00:00,2.11296,0.61628,2.201,0.28896000000000005,0.08428000000000001,0.301,1.824,0.532,1.9,1.77696,0.5182800000000001,1.851,0.28896000000000005,0.08428000000000001,0.301,1.488,0.434,1.55
2021-01-11 22:30:00,2.00448,0.58464,2.088,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.6703999999999999,0.4872,1.74,1.67808,0.48944000000000004,1.748,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.344,0.392,1.4
2021-01-11 23:00:00,1.82352,0.53186,1.8995000000000002,0.29712000000000005,0.08666,0.3095,1.5264,0.44520000000000004,1.5899999999999999,1.5259200000000002,0.44506,1.5895000000000001,0.29712000000000005,0.08666,0.3095,1.2288000000000001,0.3584,1.28
2021-01-11 23:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.19296000000000002,0.056280000000000004,0.201,1.5168,0.4424,1.58,1.40256,0.40908000000000005,1.461,0.19296000000000002,0.056280000000000004,0.201,1.2096,0.3528,1.26
2021-01-12 00:00:00,1.59984,0.46662000000000003,1.6665,0.12144,0.03542,0.1265,1.4784000000000002,0.4312,1.54,1.32144,0.38542000000000004,1.3765,0.12144,0.03542,0.1265,1.2,0.35000000000000003,1.25
2021-01-12 00:30:00,1.70544,0.49742000000000003,1.7765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.6032000000000002,0.4676,1.67,1.35024,0.39382000000000006,1.4065,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.248,0.364,1.3
2021-01-12 01:00:00,1.7496,0.5103,1.8225,0.108,0.0315,0.1125,1.6416,0.4788,1.71,1.3559999999999999,0.3955,1.4125,0.108,0.0315,0.1125,1.248,0.364,1.3
2021-01-12 01:30:00,1.7342400000000002,0.50582,1.8065,0.13104000000000002,0.038220000000000004,0.1365,1.6032000000000002,0.4676,1.67,1.37904,0.40222,1.4365,0.13104000000000002,0.038220000000000004,0.1365,1.248,0.364,1.3
2021-01-12 02:00:00,1.6992,0.49560000000000004,1.77,0.192,0.056,0.2,1.5072,0.43960000000000005,1.57,1.392,0.406,1.45,0.192,0.056,0.2,1.2,0.35000000000000003,1.25
2021-01-12 02:30:00,1.67136,0.48748,1.741,0.19296000000000002,0.056280000000000004,0.201,1.4784000000000002,0.4312,1.54,1.3833600000000001,0.40348,1.441,0.19296000000000002,0.056280000000000004,0.201,1.1904,0.3472,1.24
2021-01-12 03:00:00,1.6684800000000002,0.48664,1.738,0.17088,0.04984,0.178,1.4976,0.4368,1.56,1.36128,0.39704000000000006,1.418,0.17088,0.04984,0.178,1.1904,0.3472,1.24
2021-01-12 03:30:00,1.6560000000000001,0.483,1.725,0.0816,0.0238,0.085,1.5744,0.4592,1.6400000000000001,1.3104,0.38220000000000004,1.365,0.0816,0.0238,0.085,1.2288000000000001,0.3584,1.28
2021-01-12 04:00:00,1.62864,0.47502000000000005,1.6965,0.12144,0.03542,0.1265,1.5072,0.43960000000000005,1.57,1.32144,0.38542000000000004,1.3765,0.12144,0.03542,0.1265,1.2,0.35000000000000003,1.25
2021-01-12 04:30:00,1.6008,0.46690000000000004,1.6675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4016,0.4088,1.46,1.3512,0.3941,1.4075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.152,0.336,1.2
2021-01-12 05:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.16176000000000001,0.04718000000000001,0.1685,1.4592,0.42560000000000003,1.52,1.35216,0.39438,1.4085,0.16176000000000001,0.04718000000000001,0.1685,1.1904,0.3472,1.24
2021-01-12 05:30:00,1.65888,0.48384000000000005,1.728,0.10368000000000001,0.030240000000000003,0.108,1.5552000000000001,0.4536,1.62,1.33248,0.38864000000000004,1.388,0.10368000000000001,0.030240000000000003,0.108,1.2288000000000001,0.3584,1.28
2021-01-12 06:00:00,1.74864,0.51002,1.8215,0.08784,0.02562,0.0915,1.6608,0.4844,1.73,1.4126400000000001,0.41202000000000005,1.4715,0.08784,0.02562,0.0915,1.3248,0.3864,1.38
2021-01-12 06:30:00,1.83264,0.53452,1.909,0.13344,0.03892,0.139,1.6992,0.49560000000000004,1.77,1.31424,0.38332000000000005,1.369,0.13344,0.03892,0.139,1.1808,0.34440000000000004,1.23
2021-01-12 07:00:00,2.06544,0.6024200000000001,2.1515,0.07824,0.022820000000000003,0.0815,1.9872,0.5796,2.07,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.07824,0.022820000000000003,0.0815,1.4592,0.42560000000000003,1.52
2021-01-12 07:30:00,2.29728,0.6700400000000001,2.393,0.041280000000000004,0.01204,0.043000000000000003,2.2560000000000002,0.658,2.35,1.71168,0.49924,1.783,0.041280000000000004,0.01204,0.043000000000000003,1.6703999999999999,0.4872,1.74
2021-01-12 08:00:00,2.57472,0.7509600000000001,2.682,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5248,0.7364,2.63,1.8931200000000001,0.5521600000000001,1.972,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8432,0.5376000000000001,1.92
2021-01-12 08:30:00,2.71008,0.79044,2.823,0.07008,0.020440000000000003,0.073,2.64,0.77,2.75,1.99008,0.5804400000000001,2.073,0.07008,0.020440000000000003,0.073,1.92,0.56,2.0
2021-01-12 09:00:00,2.7408,0.7994,2.855,0.033600000000000005,0.0098,0.035,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.992,0.581,2.075,0.033600000000000005,0.0098,0.035,1.9584000000000001,0.5712,2.04
2021-01-12 09:30:00,2.83056,0.8255800000000001,2.9485,0.027360000000000002,0.007980000000000001,0.0285,2.8032,0.8176,2.92,2.12016,0.61838,2.2085,0.027360000000000002,0.007980000000000001,0.0285,2.0928,0.6104,2.18
2021-01-12 10:00:00,2.65632,0.7747600000000001,2.767,0.06432,0.018760000000000002,0.067,2.592,0.756,2.7,2.13792,0.62356,2.227,0.06432,0.018760000000000002,0.067,2.0736,0.6048,2.16
2021-01-12 10:30:00,2.6601600000000003,0.77588,2.771,0.09696,0.028280000000000003,0.101,2.5632,0.7476,2.67,2.19936,0.64148,2.291,0.09696,0.028280000000000003,0.101,2.1024,0.6132000000000001,2.19
2021-01-12 11:00:00,2.51856,0.73458,2.6235,0.07056000000000001,0.02058,0.07350000000000001,2.448,0.714,2.55,2.14416,0.62538,2.2335,0.07056000000000001,0.02058,0.07350000000000001,2.0736,0.6048,2.16
2021-01-12 11:30:00,2.59776,0.75768,2.706,0.09216,0.02688,0.096,2.5056000000000003,0.7308,2.61,2.21376,0.64568,2.306,0.09216,0.02688,0.096,2.1216,0.6188,2.21
2021-01-12 12:00:00,2.61264,0.76202,2.7215,0.12624000000000002,0.036820000000000006,0.1315,2.4864,0.7252000000000001,2.59,2.2382400000000002,0.6528200000000001,2.3315,0.12624000000000002,0.036820000000000006,0.1315,2.112,0.616,2.2
2021-01-12 12:30:00,2.56176,0.7471800000000001,2.6685,0.15216000000000002,0.04438,0.1585,2.4096,0.7028,2.51,2.28336,0.66598,2.3785,0.15216000000000002,0.04438,0.1585,2.1312,0.6216,2.22
2021-01-12 13:00:00,2.57808,0.75194,2.6855,0.14928000000000002,0.04354,0.1555,2.4288,0.7084,2.5300000000000002,2.28048,0.6651400000000001,2.3755,0.14928000000000002,0.04354,0.1555,2.1312,0.6216,2.22
2021-01-12 13:30:00,2.56944,0.7494200000000001,2.6765,0.08304,0.024220000000000002,0.08650000000000001,2.4864,0.7252000000000001,2.59,2.23344,0.65142,2.3265000000000002,0.08304,0.024220000000000002,0.08650000000000001,2.1504,0.6272,2.24
2021-01-12 14:00:00,2.61024,0.7613200000000001,2.719,0.06624000000000001,0.01932,0.069,2.544,0.742,2.65,2.16864,0.6325200000000001,2.259,0.06624000000000001,0.01932,0.069,2.1024,0.6132000000000001,2.19
2021-01-12 14:30:00,2.64192,0.77056,2.752,0.04032,0.011760000000000001,0.042,2.6016,0.7588,2.71,2.09472,0.6109600000000001,2.182,0.04032,0.011760000000000001,0.042,2.0544000000000002,0.5992000000000001,2.14
2021-01-12 15:00:00,2.74944,0.8019200000000001,2.864,0.04224000000000001,0.012320000000000001,0.044,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.11584,0.61712,2.204,0.04224000000000001,0.012320000000000001,0.044,2.0736,0.6048,2.16
2021-01-12 15:30:00,2.85312,0.8321600000000001,2.972,0.04032,0.011760000000000001,0.042,2.8128,0.8204,2.93,2.14272,0.6249600000000001,2.232,0.04032,0.011760000000000001,0.042,2.1024,0.6132000000000001,2.19
2021-01-12 16:00:00,2.90592,0.8475600000000001,3.027,0.00672,0.0019600000000000004,0.007,2.8992,0.8456,3.02,2.19552,0.64036,2.287,0.00672,0.0019600000000000004,0.007,2.1888,0.6384000000000001,2.2800000000000002
2021-01-12 16:30:00,2.99328,0.87304,3.118,0.01728,0.00504,0.018000000000000002,2.976,0.868,3.1,2.29248,0.66864,2.388,0.01728,0.00504,0.018000000000000002,2.2752,0.6636000000000001,2.37
2021-01-12 17:00:00,3.2016,0.9338000000000001,3.335,0.014400000000000001,0.004200000000000001,0.015,3.1872,0.9296000000000001,3.32,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54
2021-01-12 17:30:00,3.3024,0.9632000000000001,3.44,0.048,0.014,0.05,3.2544,0.9492,3.39,2.544,0.742,2.65,0.048,0.014,0.05,2.496,0.728,2.6
2021-01-12 18:00:00,3.32448,0.9696400000000001,3.463,0.05088,0.01484,0.053,3.2736,0.9548000000000001,3.41,2.57568,0.75124,2.683,0.05088,0.01484,0.053,2.5248,0.7364,2.63
2021-01-12 18:30:00,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42,2.53872,0.74046,2.6445,0.033120000000000004,0.00966,0.0345,2.5056000000000003,0.7308,2.61
2021-01-12 19:00:00,3.15312,0.91966,3.2845,0.04272,0.01246,0.044500000000000005,3.1104,0.9072,3.24,2.4043200000000002,0.7012600000000001,2.5045,0.04272,0.01246,0.044500000000000005,2.3616,0.6888000000000001,2.46
2021-01-12 19:30:00,3.00336,0.8759800000000001,3.1285,0.05616,0.016380000000000002,0.0585,2.9472,0.8596,3.07,2.30256,0.6715800000000001,2.3985,0.05616,0.016380000000000002,0.0585,2.2464,0.6552,2.34
2021-01-12 20:00:00,2.90016,0.8458800000000001,3.021,0.02976,0.00868,0.031,2.8704,0.8372,2.99,2.20896,0.6442800000000001,2.301,0.02976,0.00868,0.031,2.1792,0.6356,2.27
2021-01-12 20:30:00,2.79456,0.81508,2.911,0.02016,0.005880000000000001,0.021,2.7744,0.8092,2.89,2.07456,0.6050800000000001,2.161,0.02016,0.005880000000000001,0.021,2.0544000000000002,0.5992000000000001,2.14
2021-01-12 21:00:00,2.65296,0.77378,2.7635,0.012960000000000001,0.0037800000000000004,0.0135,2.64,0.77,2.75,1.98096,0.5777800000000001,2.0635,0.012960000000000001,0.0037800000000000004,0.0135,1.968,0.5740000000000001,2.05
2021-01-12 21:30:00,2.51904,0.73472,2.624,0.01344,0.003920000000000001,0.014,2.5056000000000003,0.7308,2.61,1.8758400000000002,0.54712,1.9540000000000002,0.01344,0.003920000000000001,0.014,1.8624,0.5432,1.94
2021-01-12 22:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.00864,0.00252,0.009000000000000001,2.5056000000000003,0.7308,2.61,1.83264,0.53452,1.909,0.00864,0.00252,0.009000000000000001,1.824,0.532,1.9
2021-01-12 22:30:00,2.35056,0.6855800000000001,2.4485,0.01776,0.005180000000000001,0.018500000000000003,2.3328,0.6804,2.43,1.73616,0.50638,1.8085,0.01776,0.005180000000000001,0.018500000000000003,1.7184,0.5012,1.79
2021-01-12 23:00:00,2.09424,0.61082,2.1815,0.030240000000000003,0.008820000000000001,0.0315,2.064,0.602,2.15,1.49904,0.43722000000000005,1.5615,0.030240000000000003,0.008820000000000001,0.0315,1.4688,0.4284,1.53
2021-01-12 23:30:00,1.9488,0.5684,2.03,0.057600000000000005,0.016800000000000002,0.06,1.8912,0.5516,1.97,1.392,0.406,1.45,0.057600000000000005,0.016800000000000002,0.06,1.3344,0.38920000000000005,1.3900000000000001
2021-01-13 00:00:00,1.8172800000000002,0.5300400000000001,1.893,0.09888000000000001,0.02884,0.10300000000000001,1.7184,0.5012,1.79,1.34688,0.39284,1.403,0.09888000000000001,0.02884,0.10300000000000001,1.248,0.364,1.3
2021-01-13 00:30:00,1.84224,0.53732,1.919,0.12384,0.036120000000000006,0.129,1.7184,0.5012,1.79,1.39104,0.40572,1.449,0.12384,0.036120000000000006,0.129,1.2671999999999999,0.36960000000000004,1.32
2021-01-13 01:00:00,1.8700800000000002,0.54544,1.948,0.04608,0.01344,0.048,1.824,0.532,1.9,1.39008,0.40544,1.448,0.04608,0.01344,0.048,1.344,0.392,1.4
2021-01-13 01:30:00,1.8753600000000001,0.54698,1.9535,0.08976,0.026180000000000002,0.0935,1.7856,0.5208,1.8599999999999999,1.36656,0.39858000000000005,1.4235,0.08976,0.026180000000000002,0.0935,1.2768,0.3724,1.33
2021-01-13 02:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.8048000000000002,0.5264,1.88,1.3848,0.40390000000000004,1.4425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.3152,0.3836,1.37
2021-01-13 02:30:00,1.83264,0.53452,1.909,0.047040000000000005,0.013720000000000001,0.049,1.7856,0.5208,1.8599999999999999,1.3238400000000001,0.38612,1.379,0.047040000000000005,0.013720000000000001,0.049,1.2768,0.3724,1.33
2021-01-13 03:00:00,1.8048000000000002,0.5264,1.88,0.048,0.014,0.05,1.7568000000000001,0.5124000000000001,1.83,1.3056,0.3808,1.3599999999999999,0.048,0.014,0.05,1.2576,0.3668,1.31
2021-01-13 03:30:00,1.788,0.5215000000000001,1.8625,0.0408,0.0119,0.0425,1.7472,0.5096,1.82,1.2888,0.3759,1.3425,0.0408,0.0119,0.0425,1.248,0.364,1.3
2021-01-13 04:00:00,1.7952,0.5236000000000001,1.87,0.057600000000000005,0.016800000000000002,0.06,1.7376,0.5068,1.81,1.3056,0.3808,1.3599999999999999,0.057600000000000005,0.016800000000000002,0.06,1.248,0.364,1.3
2021-01-13 04:30:00,1.86576,0.54418,1.9435,0.05136,0.014980000000000002,0.053500000000000006,1.8144,0.5292,1.8900000000000001,1.41456,0.41258000000000006,1.4735,0.05136,0.014980000000000002,0.053500000000000006,1.3632,0.3976,1.42
2021-01-13 05:00:00,1.8364800000000001,0.53564,1.913,0.022080000000000002,0.00644,0.023,1.8144,0.5292,1.8900000000000001,1.38528,0.40404,1.443,0.022080000000000002,0.00644,0.023,1.3632,0.3976,1.42
2021-01-13 05:30:00,1.8873600000000001,0.5504800000000001,1.966,0.044160000000000005,0.01288,0.046,1.8432,0.5376000000000001,1.92,1.41696,0.41328000000000004,1.476,0.044160000000000005,0.01288,0.046,1.3728,0.40040000000000003,1.43
2021-01-13 06:00:00,1.97568,0.5762400000000001,2.058,0.04608,0.01344,0.048,1.9296000000000002,0.5628000000000001,2.01,1.4956800000000001,0.43624,1.558,0.04608,0.01344,0.048,1.4496,0.4228,1.51
2021-01-13 06:30:00,2.08896,0.60928,2.176,0.015360000000000002,0.0044800000000000005,0.016,2.0736,0.6048,2.16,1.52256,0.44408000000000003,1.5859999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.5072,0.43960000000000005,1.57
2021-01-13 07:00:00,2.3064,0.6727000000000001,2.4025,0.0216,0.0063,0.022500000000000003,2.2848,0.6664,2.38,1.6440000000000001,0.47950000000000004,1.7125,0.0216,0.0063,0.022500000000000003,1.6224,0.4732,1.69
2021-01-13 07:30:00,2.44224,0.7123200000000001,2.544,0.01344,0.003920000000000001,0.014,2.4288,0.7084,2.5300000000000002,1.76064,0.5135200000000001,1.834,0.01344,0.003920000000000001,0.014,1.7472,0.5096,1.82
2021-01-13 08:00:00,2.6361600000000003,0.76888,2.746,0.015360000000000002,0.0044800000000000005,0.016,2.6208,0.7644000000000001,2.73,1.9353600000000002,0.5644800000000001,2.016,0.015360000000000002,0.0044800000000000005,0.016,1.92,0.56,2.0
2021-01-13 08:30:00,2.79504,0.8152200000000001,2.9115,0.011040000000000001,0.00322,0.0115,2.784,0.812,2.9,2.06544,0.6024200000000001,2.1515,0.011040000000000001,0.00322,0.0115,2.0544000000000002,0.5992000000000001,2.14
2021-01-13 09:00:00,2.96544,0.86492,3.089,0.00864,0.00252,0.009000000000000001,2.9568000000000003,0.8624,3.08,2.16864,0.6325200000000001,2.259,0.00864,0.00252,0.009000000000000001,2.16,0.63,2.25
2021-01-13 09:30:00,2.94864,0.8600200000000001,3.0715,0.00144,0.00042,0.0015,2.9472,0.8596,3.07,2.19024,0.63882,2.2815,0.00144,0.00042,0.0015,2.1888,0.6384000000000001,2.2800000000000002
2021-01-13 10:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-01-13 10:30:00,2.9380800000000002,0.85694,3.0605,0.00048000000000000007,0.00014000000000000001,0.0005,2.9376,0.8568,3.06,2.23728,0.65254,2.3305,0.00048000000000000007,0.00014000000000000001,0.0005,2.2368,0.6524,2.33
2021-01-13 11:00:00,2.91072,0.84896,3.032,0.0019200000000000003,0.0005600000000000001,0.002,2.9088000000000003,0.8484,3.03,2.21952,0.64736,2.312,0.0019200000000000003,0.0005600000000000001,0.002,2.2176,0.6468,2.31
2021-01-13 11:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-01-13 12:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-13 12:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-01-13 13:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-13 13:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-13 14:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-13 14:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-01-13 15:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-13 15:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-01-13 16:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-01-13 16:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-01-13 17:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-01-13 17:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-01-13 18:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-01-13 18:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-01-13 19:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2021-01-13 19:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-13 20:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-13 20:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-01-13 21:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2021-01-13 21:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2021-01-13 22:00:00,2.41104,0.7032200000000001,2.5115,0.00144,0.00042,0.0015,2.4096,0.7028,2.51,1.74864,0.51002,1.8215,0.00144,0.00042,0.0015,1.7472,0.5096,1.82
2021-01-13 22:30:00,2.37072,0.6914600000000001,2.4695,0.009120000000000001,0.00266,0.0095,2.3616,0.6888000000000001,2.46,1.7179200000000001,0.5010600000000001,1.7895,0.009120000000000001,0.00266,0.0095,1.7088,0.4984,1.78
2021-01-13 23:00:00,2.24784,0.6556200000000001,2.3415,0.020640000000000002,0.00602,0.021500000000000002,2.2272,0.6496000000000001,2.32,1.6526399999999999,0.48202000000000006,1.7215,0.020640000000000002,0.00602,0.021500000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-13 23:30:00,2.07648,0.6056400000000001,2.163,0.03168,0.00924,0.033,2.0448,0.5964,2.13,1.52928,0.44604000000000005,1.593,0.03168,0.00924,0.033,1.4976,0.4368,1.56
2021-01-14 00:00:00,1.95168,0.5692400000000001,2.033,0.041280000000000004,0.01204,0.043000000000000003,1.9104,0.5572,1.99,1.47168,0.42924,1.533,0.041280000000000004,0.01204,0.043000000000000003,1.4304000000000001,0.4172,1.49
2021-01-14 00:30:00,1.98,0.5775,2.0625,0.0216,0.0063,0.022500000000000003,1.9584000000000001,0.5712,2.04,1.4712,0.42910000000000004,1.5325,0.0216,0.0063,0.022500000000000003,1.4496,0.4228,1.51
2021-01-14 01:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9488,0.5684,2.03,1.48368,0.43274,1.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4496,0.4228,1.51
2021-01-14 01:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.06288,0.018340000000000002,0.0655,1.92,0.56,2.0,1.50288,0.43834000000000006,1.5655000000000001,0.06288,0.018340000000000002,0.0655,1.44,0.42,1.5
2021-01-14 02:00:00,1.95648,0.57064,2.038,0.08448000000000001,0.024640000000000002,0.088,1.8719999999999999,0.546,1.9500000000000002,1.4956800000000001,0.43624,1.558,0.08448000000000001,0.024640000000000002,0.088,1.4112,0.4116,1.47
2021-01-14 02:30:00,1.93776,0.56518,2.0185,0.09456,0.027580000000000004,0.0985,1.8432,0.5376000000000001,1.92,1.50576,0.43918,1.5685,0.09456,0.027580000000000004,0.0985,1.4112,0.4116,1.47
2021-01-14 03:00:00,1.90464,0.55552,1.984,0.10944000000000001,0.031920000000000004,0.114,1.7952,0.5236000000000001,1.87,1.50144,0.43792000000000003,1.564,0.10944000000000001,0.031920000000000004,0.114,1.392,0.406,1.45
2021-01-14 03:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.7568000000000001,0.5124000000000001,1.83,1.5096,0.4403,1.5725,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.392,0.406,1.45
2021-01-14 04:00:00,1.8359999999999999,0.5355,1.9125,0.156,0.0455,0.1625,1.6800000000000002,0.49,1.75,1.5096,0.4403,1.5725,0.156,0.0455,0.1625,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-14 04:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.17088,0.04984,0.178,1.6224,0.4732,1.69,1.50528,0.43904000000000004,1.568,0.17088,0.04984,0.178,1.3344,0.38920000000000005,1.3900000000000001
2021-01-14 05:00:00,1.8096,0.5278,1.885,0.2064,0.060200000000000004,0.215,1.6032000000000002,0.4676,1.67,1.5312000000000001,0.4466,1.595,0.2064,0.060200000000000004,0.215,1.3248,0.3864,1.38
2021-01-14 05:30:00,1.8072,0.5271,1.8825,0.2136,0.0623,0.2225,1.5936,0.46480000000000005,1.6600000000000001,1.548,0.4515,1.6125,0.2136,0.0623,0.2225,1.3344,0.38920000000000005,1.3900000000000001
2021-01-14 06:00:00,1.89792,0.55356,1.9769999999999999,0.18912,0.05516000000000001,0.197,1.7088,0.4984,1.78,1.57152,0.45836000000000005,1.637,0.18912,0.05516000000000001,0.197,1.3824,0.4032,1.44
2021-01-14 06:30:00,1.98,0.5775,2.0625,0.18480000000000002,0.0539,0.1925,1.7952,0.5236000000000001,1.87,1.5575999999999999,0.45430000000000004,1.6225,0.18480000000000002,0.0539,0.1925,1.3728,0.40040000000000003,1.43
2021-01-14 07:00:00,2.13264,0.62202,2.2215,0.18384,0.05362,0.1915,1.9488,0.5684,2.03,1.63344,0.47642000000000007,1.7015,0.18384,0.05362,0.1915,1.4496,0.4228,1.51
2021-01-14 07:30:00,2.35632,0.6872600000000001,2.4545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.16,0.63,2.25,1.78992,0.5220600000000001,1.8645,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.5936,0.46480000000000005,1.6600000000000001
2021-01-14 08:00:00,2.57424,0.75082,2.6814999999999998,0.17424,0.050820000000000004,0.18150000000000002,2.4,0.7000000000000001,2.5,1.95024,0.56882,2.0315,0.17424,0.050820000000000004,0.18150000000000002,1.776,0.518,1.85
2021-01-14 08:30:00,2.784,0.812,2.9,0.2112,0.0616,0.22,2.5728,0.7504000000000001,2.68,2.1024,0.6132000000000001,2.19,0.2112,0.0616,0.22,1.8912,0.5516,1.97
2021-01-14 09:00:00,2.8670400000000003,0.8362200000000001,2.9865,0.21744000000000002,0.06342,0.2265,2.6496,0.7728,2.76,2.16624,0.63182,2.2565,0.21744000000000002,0.06342,0.2265,1.9488,0.5684,2.03
2021-01-14 09:30:00,2.9832,0.8701000000000001,3.1075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.784,0.812,2.9,2.2536,0.6573,2.3475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-14 10:00:00,3.02208,0.8814400000000001,3.148,0.17088,0.04984,0.178,2.8512,0.8316,2.9699999999999998,2.26368,0.66024,2.358,0.17088,0.04984,0.178,2.0928,0.6104,2.18
2021-01-14 10:30:00,3.04896,0.8892800000000001,3.176,0.13056,0.03808,0.136,2.9184,0.8512000000000001,3.04,2.26176,0.65968,2.356,0.13056,0.03808,0.136,2.1312,0.6216,2.22
2021-01-14 11:00:00,3.06768,0.8947400000000001,3.1955,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.9664,0.8652000000000001,3.09,2.25168,0.6567400000000001,2.3455,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.1504,0.6272,2.24
2021-01-14 11:30:00,3.12384,0.91112,3.254,0.09024,0.026320000000000003,0.094,3.0336,0.8848,3.16,2.30784,0.67312,2.404,0.09024,0.026320000000000003,0.094,2.2176,0.6468,2.31
2021-01-14 12:00:00,3.18096,0.92778,3.3135,0.07056000000000001,0.02058,0.07350000000000001,3.1104,0.9072,3.24,2.28816,0.6673800000000001,2.3835,0.07056000000000001,0.02058,0.07350000000000001,2.2176,0.6468,2.31
2021-01-14 12:30:00,3.21504,0.9377200000000001,3.349,0.08544,0.02492,0.089,3.1296,0.9128000000000001,3.26,2.36064,0.68852,2.459,0.08544,0.02492,0.089,2.2752,0.6636000000000001,2.37
2021-01-14 13:00:00,3.24144,0.94542,3.3765,0.11184000000000001,0.03262,0.1165,3.1296,0.9128000000000001,3.26,2.37744,0.69342,2.4765,0.11184000000000001,0.03262,0.1165,2.2656,0.6608,2.36
2021-01-14 13:30:00,3.11712,0.9091600000000001,3.247,0.10272,0.029960000000000004,0.107,3.0144,0.8792000000000001,3.14,2.30112,0.6711600000000001,2.3970000000000002,0.10272,0.029960000000000004,0.107,2.1984,0.6412,2.29
2021-01-14 14:00:00,3.08544,0.89992,3.214,0.13824,0.04032,0.14400000000000002,2.9472,0.8596,3.07,2.27904,0.6647200000000001,2.374,0.13824,0.04032,0.14400000000000002,2.1408,0.6244000000000001,2.23
2021-01-14 14:30:00,3.02688,0.8828400000000001,3.153,0.10848000000000001,0.03164,0.113,2.9184,0.8512000000000001,3.04,2.20128,0.64204,2.293,0.10848000000000001,0.03164,0.113,2.0928,0.6104,2.18
2021-01-14 15:00:00,2.988,0.8715,3.1125,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.9184,0.8512000000000001,3.04,2.172,0.6335000000000001,2.2625,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.1024,0.6132000000000001,2.19
2021-01-14 15:30:00,2.99952,0.8748600000000001,3.1245,0.052320000000000005,0.015260000000000001,0.0545,2.9472,0.8596,3.07,2.15472,0.62846,2.2445,0.052320000000000005,0.015260000000000001,0.0545,2.1024,0.6132000000000001,2.19
2021-01-14 16:00:00,3.05808,0.8919400000000001,3.1855,0.043680000000000004,0.012740000000000001,0.0455,3.0144,0.8792000000000001,3.14,2.16528,0.6315400000000001,2.2555,0.043680000000000004,0.012740000000000001,0.0455,2.1216,0.6188,2.21
2021-01-14 16:30:00,3.16032,0.92176,3.292,0.021120000000000003,0.0061600000000000005,0.022,3.1392,0.9156000000000001,3.27,2.25792,0.65856,2.352,0.021120000000000003,0.0061600000000000005,0.022,2.2368,0.6524,2.33
2021-01-14 17:00:00,3.37872,0.9854600000000001,3.5195,0.009120000000000001,0.00266,0.0095,3.3696,0.9828,3.51,2.47632,0.72226,2.5795,0.009120000000000001,0.00266,0.0095,2.4672,0.7196,2.5700000000000003
2021-01-14 17:30:00,3.564,1.0395,3.7125,0.0024000000000000002,0.0007,0.0025,3.5616,1.0388,3.71,2.6712,0.7791,2.7825,0.0024000000000000002,0.0007,0.0025,2.6688,0.7784000000000001,2.7800000000000002
2021-01-14 18:00:00,3.53808,1.03194,3.6855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.5328,1.0304,3.68,2.68368,0.7827400000000001,2.7955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.6784,0.7812,2.79
2021-01-14 18:30:00,3.46896,1.01178,3.6135,0.00336,0.0009800000000000002,0.0035,3.4656000000000002,1.0108,3.61,2.60496,0.75978,2.7135,0.00336,0.0009800000000000002,0.0035,2.6016,0.7588,2.71
2021-01-14 19:00:00,3.3816,0.9863000000000001,3.5225,0.0024000000000000002,0.0007,0.0025,3.3792,0.9856,3.52,2.4792,0.7231000000000001,2.5825,0.0024000000000000002,0.0007,0.0025,2.4768,0.7224,2.58
2021-01-14 19:30:00,3.25632,0.94976,3.392,0.0019200000000000003,0.0005600000000000001,0.002,3.2544,0.9492,3.39,2.33472,0.68096,2.432,0.0019200000000000003,0.0005600000000000001,0.002,2.3328,0.6804,2.43
2021-01-14 20:00:00,3.10608,0.9059400000000001,3.2355,0.01488,0.00434,0.0155,3.0912,0.9016000000000001,3.22,2.23248,0.65114,2.3255,0.01488,0.00434,0.0155,2.2176,0.6468,2.31
2021-01-14 20:30:00,2.99664,0.87402,3.1215,0.00144,0.00042,0.0015,2.9952,0.8736,3.12,2.15184,0.6276200000000001,2.2415,0.00144,0.00042,0.0015,2.1504,0.6272,2.24
2021-01-14 21:00:00,2.72016,0.7933800000000001,2.8335,0.00336,0.0009800000000000002,0.0035,2.7168,0.7924,2.83,2.01936,0.5889800000000001,2.1035,0.00336,0.0009800000000000002,0.0035,2.016,0.588,2.1
2021-01-14 21:30:00,2.54208,0.7414400000000001,2.648,0.007680000000000001,0.0022400000000000002,0.008,2.5343999999999998,0.7392000000000001,2.64,1.8988800000000001,0.55384,1.978,0.007680000000000001,0.0022400000000000002,0.008,1.8912,0.5516,1.97
2021-01-14 22:00:00,2.44896,0.71428,2.551,0.010560000000000002,0.0030800000000000003,0.011,2.4384,0.7112,2.54,1.7865600000000001,0.52108,1.861,0.010560000000000002,0.0030800000000000003,0.011,1.776,0.518,1.85
2021-01-14 22:30:00,2.30784,0.67312,2.404,0.0038400000000000005,0.0011200000000000001,0.004,2.304,0.672,2.4,1.6262400000000001,0.47432,1.694,0.0038400000000000005,0.0011200000000000001,0.004,1.6224,0.4732,1.69
2021-01-14 23:00:00,2.136,0.623,2.225,0.0048000000000000004,0.0014,0.005,2.1312,0.6216,2.22,1.4832,0.43260000000000004,1.545,0.0048000000000000004,0.0014,0.005,1.4784000000000002,0.4312,1.54
2021-01-14 23:30:00,2.06016,0.6008800000000001,2.146,0.00576,0.00168,0.006,2.0544000000000002,0.5992000000000001,2.14,1.43616,0.41888000000000003,1.496,0.00576,0.00168,0.006,1.4304000000000001,0.4172,1.49
2021-01-15 00:00:00,1.98432,0.57876,2.067,0.00672,0.0019600000000000004,0.007,1.9776,0.5768,2.06,1.37952,0.40236000000000005,1.437,0.00672,0.0019600000000000004,0.007,1.3728,0.40040000000000003,1.43
2021-01-15 00:30:00,1.992,0.581,2.075,0.0048000000000000004,0.0014,0.005,1.9872,0.5796,2.07,1.3968,0.40740000000000004,1.455,0.0048000000000000004,0.0014,0.005,1.392,0.406,1.45
2021-01-15 01:00:00,2.02128,0.5895400000000001,2.1055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.016,0.588,2.1,1.41648,0.41314,1.4755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4112,0.4116,1.47
2021-01-15 01:30:00,2.02704,0.5912200000000001,2.1115,0.00144,0.00042,0.0015,2.0256,0.5908,2.11,1.4126400000000001,0.41202000000000005,1.4715,0.00144,0.00042,0.0015,1.4112,0.4116,1.47
2021-01-15 02:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2021-01-15 02:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2021-01-15 03:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.00144,0.00042,0.0015,2.0352,0.5936,2.12,1.4606400000000002,0.42602,1.5215,0.00144,0.00042,0.0015,1.4592,0.42560000000000003,1.52
2021-01-15 03:30:00,2.03616,0.5938800000000001,2.121,0.010560000000000002,0.0030800000000000003,0.011,2.0256,0.5908,2.11,1.46976,0.42868000000000006,1.5310000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.4592,0.42560000000000003,1.52
2021-01-15 04:00:00,2.01216,0.5868800000000001,2.096,0.00576,0.00168,0.006,2.0064,0.5852,2.09,1.46496,0.42728000000000005,1.526,0.00576,0.00168,0.006,1.4592,0.42560000000000003,1.52
2021-01-15 04:30:00,1.9944000000000002,0.5817,2.0775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9872,0.5796,2.07,1.4568,0.4249,1.5175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4496,0.4228,1.51
2021-01-15 05:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.00048000000000000007,0.00014000000000000001,0.0005,1.9584000000000001,0.5712,2.04,1.44048,0.42014,1.5005000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.44,0.42,1.5
2021-01-15 05:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2021-01-15 06:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2021-01-15 06:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2021-01-15 07:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2021-01-15 07:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2021-01-15 08:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2021-01-15 08:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-01-15 09:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2021-01-15 09:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-01-15 10:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2021-01-15 10:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2021-01-15 11:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-01-15 11:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-01-15 12:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-15 12:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-01-15 13:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-01-15 13:30:00,3.1224,0.9107000000000001,3.2525,0.0024000000000000002,0.0007,0.0025,3.12,0.91,3.25,2.2296,0.6503,2.3225,0.0024000000000000002,0.0007,0.0025,2.2272,0.6496000000000001,2.32
2021-01-15 14:00:00,3.21936,0.93898,3.3535,0.012960000000000001,0.0037800000000000004,0.0135,3.2064,0.9352,3.34,2.22096,0.64778,2.3135,0.012960000000000001,0.0037800000000000004,0.0135,2.208,0.644,2.3
2021-01-15 14:30:00,3.1272,0.9121,3.2575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.12,0.91,3.25,2.2248,0.6489,2.3175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.2176,0.6468,2.31
2021-01-15 15:00:00,3.04848,0.88914,3.1755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.024,0.882,3.15,2.18448,0.63714,2.2755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.16,0.63,2.25
2021-01-15 15:30:00,3.04608,0.8884400000000001,3.173,0.022080000000000002,0.00644,0.023,3.024,0.882,3.15,2.20128,0.64204,2.293,0.022080000000000002,0.00644,0.023,2.1792,0.6356,2.27
2021-01-15 16:00:00,3.11184,0.9076200000000001,3.2415,0.030240000000000003,0.008820000000000001,0.0315,3.0816,0.8988,3.21,2.26704,0.66122,2.3615,0.030240000000000003,0.008820000000000001,0.0315,2.2368,0.6524,2.33
2021-01-15 16:30:00,3.19488,0.9318400000000001,3.328,0.036480000000000005,0.01064,0.038,3.1584,0.9212,3.29,2.35008,0.68544,2.448,0.036480000000000005,0.01064,0.038,2.3136,0.6748000000000001,2.41
2021-01-15 17:00:00,3.27072,0.95396,3.407,0.04512,0.013160000000000002,0.047,3.2256,0.9408000000000001,3.36,2.42592,0.7075600000000001,2.527,0.04512,0.013160000000000002,0.047,2.3808,0.6944,2.48
2021-01-15 17:30:00,3.30336,0.9634800000000001,3.441,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.2544,0.9492,3.39,2.45856,0.71708,2.561,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.4096,0.7028,2.51
2021-01-15 18:00:00,3.49968,1.02074,3.6455,0.06288,0.018340000000000002,0.0655,3.4368,1.0024,3.58,2.53968,0.7407400000000001,2.6455,0.06288,0.018340000000000002,0.0655,2.4768,0.7224,2.58
2021-01-15 18:30:00,3.44976,1.00618,3.5935,0.06096000000000001,0.01778,0.0635,3.3888,0.9884000000000001,3.5300000000000002,2.4993600000000002,0.7289800000000001,2.6035,0.06096000000000001,0.01778,0.0635,2.4384,0.7112,2.54
2021-01-15 19:00:00,3.18912,0.9301600000000001,3.322,0.030720000000000004,0.008960000000000001,0.032,3.1584,0.9212,3.29,2.34432,0.68376,2.442,0.030720000000000004,0.008960000000000001,0.032,2.3136,0.6748000000000001,2.41
2021-01-15 19:30:00,3.13824,0.91532,3.269,0.047040000000000005,0.013720000000000001,0.049,3.0912,0.9016000000000001,3.22,2.28384,0.66612,2.379,0.047040000000000005,0.013720000000000001,0.049,2.2368,0.6524,2.33
2021-01-15 20:00:00,2.952,0.861,3.075,0.0528,0.0154,0.055,2.8992,0.8456,3.02,2.1168,0.6174000000000001,2.205,0.0528,0.0154,0.055,2.064,0.602,2.15
2021-01-15 20:30:00,2.8728,0.8379000000000001,2.9925,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.8032,0.8176,2.92,1.9992,0.5831000000000001,2.0825,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.9296000000000002,0.5628000000000001,2.01
2021-01-15 21:00:00,2.75904,0.8047200000000001,2.874,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.6592000000000002,0.7756000000000001,2.77,1.93344,0.5639200000000001,2.014,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-01-15 21:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.12816000000000002,0.037380000000000004,0.1335,2.4576000000000002,0.7168,2.56,1.86576,0.54418,1.9435,0.12816000000000002,0.037380000000000004,0.1335,1.7376,0.5068,1.81
2021-01-15 22:00:00,2.4384,0.7112,2.54,0.15360000000000001,0.0448,0.16,2.2848,0.6664,2.38,1.7664,0.5152,1.8399999999999999,0.15360000000000001,0.0448,0.16,1.6128,0.47040000000000004,1.6800000000000002
2021-01-15 22:30:00,2.25984,0.65912,2.354,0.23424000000000003,0.06832,0.244,2.0256,0.5908,2.11,1.68384,0.49112000000000006,1.754,0.23424000000000003,0.06832,0.244,1.4496,0.4228,1.51
2021-01-15 23:00:00,2.232,0.651,2.325,0.23520000000000002,0.06860000000000001,0.245,1.9968,0.5824,2.08,1.6848,0.4914,1.755,0.23520000000000002,0.06860000000000001,0.245,1.4496,0.4228,1.51
2021-01-15 23:30:00,2.04912,0.5976600000000001,2.1345,0.20592000000000002,0.06006,0.21450000000000002,1.8432,0.5376000000000001,1.92,1.58832,0.46326000000000006,1.6545,0.20592000000000002,0.06006,0.21450000000000002,1.3824,0.4032,1.44
2021-01-16 00:00:00,1.9468800000000002,0.56784,2.028,0.26688,0.07784,0.278,1.6800000000000002,0.49,1.75,1.57248,0.45864000000000005,1.638,0.26688,0.07784,0.278,1.3056,0.3808,1.3599999999999999
2021-01-16 00:30:00,1.95984,0.57162,2.0415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6800000000000002,0.49,1.75,1.6142400000000001,0.47082,1.6815,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.3344,0.38920000000000005,1.3900000000000001
2021-01-16 01:00:00,1.9948800000000002,0.58184,2.078,0.30528000000000005,0.08904000000000001,0.318,1.6896,0.4928,1.76,1.63968,0.47824000000000005,1.708,0.30528000000000005,0.08904000000000001,0.318,1.3344,0.38920000000000005,1.3900000000000001
2021-01-16 01:30:00,1.99056,0.5805800000000001,2.0735,0.43536,0.12698,0.4535,1.5552000000000001,0.4536,1.62,1.70256,0.49658,1.7735,0.43536,0.12698,0.4535,1.2671999999999999,0.36960000000000004,1.32
2021-01-16 02:00:00,1.9358400000000002,0.56462,2.0165,0.44784,0.13062,0.4665,1.488,0.434,1.55,1.64784,0.48062000000000005,1.7165,0.44784,0.13062,0.4665,1.2,0.35000000000000003,1.25
2021-01-16 02:30:00,1.8024,0.5257000000000001,1.8775,0.42,0.12250000000000001,0.4375,1.3824,0.4032,1.44,1.3992,0.4081,1.4575,0.42,0.12250000000000001,0.4375,0.9792000000000001,0.2856,1.02
2021-01-16 03:00:00,1.74864,0.51002,1.8215,0.43344000000000005,0.12642,0.4515,1.3152,0.3836,1.37,1.3358400000000001,0.38962,1.3915,0.43344000000000005,0.12642,0.4515,0.9024000000000001,0.2632,0.9400000000000001
2021-01-16 03:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.46128,0.13454000000000002,0.48050000000000004,1.248,0.364,1.3,1.36368,0.39774000000000004,1.4205,0.46128,0.13454000000000002,0.48050000000000004,0.9024000000000001,0.2632,0.9400000000000001
2021-01-16 04:00:00,1.6896,0.4928,1.76,0.47040000000000004,0.13720000000000002,0.49,1.2192,0.3556,1.27,1.3728,0.40040000000000003,1.43,0.47040000000000004,0.13720000000000002,0.49,0.9024000000000001,0.2632,0.9400000000000001
2021-01-16 04:30:00,1.65312,0.48216000000000003,1.722,0.47232,0.13776000000000002,0.492,1.1808,0.34440000000000004,1.23,1.34592,0.39256,1.4020000000000001,0.47232,0.13776000000000002,0.492,0.8736,0.2548,0.91
2021-01-16 05:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.47472000000000003,0.13846,0.49450000000000005,1.152,0.336,1.2,1.32912,0.38766,1.3845,0.47472000000000003,0.13846,0.49450000000000005,0.8544,0.2492,0.89
2021-01-16 05:30:00,1.63584,0.47712000000000004,1.704,0.47424000000000005,0.13832,0.494,1.1616,0.3388,1.21,1.33824,0.39032000000000006,1.3940000000000001,0.47424000000000005,0.13832,0.494,0.864,0.252,0.9
2021-01-16 06:00:00,1.68384,0.49112000000000006,1.754,0.47424000000000005,0.13832,0.494,1.2096,0.3528,1.26,1.37664,0.40152000000000004,1.434,0.47424000000000005,0.13832,0.494,0.9024000000000001,0.2632,0.9400000000000001
