Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-16 06:30:00,1.80864,0.52752,1.884,0.47424000000000005,0.13832,0.494,1.3344,0.38920000000000005,1.3900000000000001,1.4630400000000001,0.42672000000000004,1.524,0.47424000000000005,0.13832,0.494,0.9888,0.2884,1.03
2021-01-16 07:00:00,1.90464,0.55552,1.984,0.47424000000000005,0.13832,0.494,1.4304000000000001,0.4172,1.49,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.47424000000000005,0.13832,0.494,1.0752,0.3136,1.12
2021-01-16 07:30:00,2.02944,0.59192,2.114,0.47424000000000005,0.13832,0.494,1.5552000000000001,0.4536,1.62,1.68384,0.49112000000000006,1.754,0.47424000000000005,0.13832,0.494,1.2096,0.3528,1.26
2021-01-16 08:00:00,2.21184,0.64512,2.304,0.47424000000000005,0.13832,0.494,1.7376,0.5068,1.81,1.84704,0.5387200000000001,1.924,0.47424000000000005,0.13832,0.494,1.3728,0.40040000000000003,1.43
2021-01-16 08:30:00,2.36256,0.68908,2.461,0.47136000000000006,0.13748000000000002,0.491,1.8912,0.5516,1.97,1.9593600000000002,0.5714800000000001,2.041,0.47136000000000006,0.13748000000000002,0.491,1.488,0.434,1.55
2021-01-16 09:00:00,2.43504,0.7102200000000001,2.5365,0.45744,0.13342,0.47650000000000003,1.9776,0.5768,2.06,1.9646400000000002,0.5730200000000001,2.0465,0.45744,0.13342,0.47650000000000003,1.5072,0.43960000000000005,1.57
2021-01-16 09:30:00,2.59392,0.75656,2.702,0.32832,0.09576000000000001,0.342,2.2656,0.6608,2.36,2.02752,0.59136,2.112,0.32832,0.09576000000000001,0.342,1.6992,0.49560000000000004,1.77
2021-01-16 10:00:00,2.6947200000000002,0.7859600000000001,2.807,0.29472000000000004,0.08596000000000001,0.307,2.4,0.7000000000000001,2.5,2.05152,0.59836,2.137,0.29472000000000004,0.08596000000000001,0.307,1.7568000000000001,0.5124000000000001,1.83
2021-01-16 10:30:00,2.73408,0.79744,2.848,0.28608,0.08344,0.298,2.448,0.714,2.55,2.07168,0.60424,2.158,0.28608,0.08344,0.298,1.7856,0.5208,1.8599999999999999
2021-01-16 11:00:00,2.7249600000000003,0.79478,2.8385,0.26736000000000004,0.07798000000000001,0.2785,2.4576000000000002,0.7168,2.56,2.13936,0.6239800000000001,2.2285,0.26736000000000004,0.07798000000000001,0.2785,1.8719999999999999,0.546,1.9500000000000002
2021-01-16 11:30:00,2.82192,0.82306,2.9395,0.18192000000000003,0.05306,0.1895,2.64,0.77,2.75,2.22672,0.64946,2.3195,0.18192000000000003,0.05306,0.1895,2.0448,0.5964,2.13
2021-01-16 12:00:00,2.8344,0.8267,2.9525,0.18480000000000002,0.0539,0.1925,2.6496,0.7728,2.76,2.2008,0.6419,2.2925,0.18480000000000002,0.0539,0.1925,2.016,0.588,2.1
2021-01-16 12:30:00,2.73168,0.7967400000000001,2.8455,0.26448000000000005,0.07714,0.2755,2.4672,0.7196,2.5700000000000003,2.14608,0.62594,2.2355,0.26448000000000005,0.07714,0.2755,1.8816000000000002,0.5488000000000001,1.96
2021-01-16 13:00:00,2.6476800000000003,0.77224,2.758,0.22848000000000002,0.06664,0.23800000000000002,2.4192,0.7056,2.52,2.09088,0.60984,2.178,0.22848000000000002,0.06664,0.23800000000000002,1.8624,0.5432,1.94
2021-01-16 13:30:00,2.72304,0.79422,2.8365,0.21744000000000002,0.06342,0.2265,2.5056000000000003,0.7308,2.61,2.09904,0.6122200000000001,2.1865,0.21744000000000002,0.06342,0.2265,1.8816000000000002,0.5488000000000001,1.96
2021-01-16 14:00:00,2.65968,0.7757400000000001,2.7705,0.08688000000000001,0.02534,0.09050000000000001,2.5728,0.7504000000000001,2.68,2.03568,0.59374,2.1205,0.08688000000000001,0.02534,0.09050000000000001,1.9488,0.5684,2.03
2021-01-16 14:30:00,2.61936,0.7639800000000001,2.7285,0.11376000000000001,0.03318,0.11850000000000001,2.5056000000000003,0.7308,2.61,2.02416,0.59038,2.1085,0.11376000000000001,0.03318,0.11850000000000001,1.9104,0.5572,1.99
2021-01-16 15:00:00,2.62416,0.7653800000000001,2.7335000000000003,0.11856000000000001,0.03458,0.12350000000000001,2.5056000000000003,0.7308,2.61,2.00976,0.58618,2.0935,0.11856000000000001,0.03458,0.12350000000000001,1.8912,0.5516,1.97
2021-01-16 15:30:00,2.6601600000000003,0.77588,2.771,0.08736000000000001,0.025480000000000003,0.091,2.5728,0.7504000000000001,2.68,1.99776,0.5826800000000001,2.081,0.08736000000000001,0.025480000000000003,0.091,1.9104,0.5572,1.99
2021-01-16 16:00:00,2.76336,0.80598,2.8785,0.13296000000000002,0.03878,0.1385,2.6304,0.7672,2.74,2.05296,0.5987800000000001,2.1385,0.13296000000000002,0.03878,0.1385,1.92,0.56,2.0
2021-01-16 16:30:00,2.91696,0.8507800000000001,3.0385,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.7744,0.8092,2.89,2.16816,0.63238,2.2585,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.0256,0.5908,2.11
2021-01-16 17:00:00,3.01872,0.88046,3.1445,0.14832,0.04326000000000001,0.1545,2.8704,0.8372,2.99,2.26992,0.6620600000000001,2.3645,0.14832,0.04326000000000001,0.1545,2.1216,0.6188,2.21
2021-01-16 17:30:00,3.18048,0.9276400000000001,3.313,0.14688,0.04284,0.153,3.0336,0.8848,3.16,2.41248,0.70364,2.513,0.14688,0.04284,0.153,2.2656,0.6608,2.36
2021-01-16 18:00:00,3.22128,0.93954,3.3555,0.22608000000000003,0.06594,0.23550000000000001,2.9952,0.8736,3.12,2.46288,0.7183400000000001,2.5655,0.22608000000000003,0.06594,0.23550000000000001,2.2368,0.6524,2.33
2021-01-16 18:30:00,3.144,0.917,3.275,0.2736,0.07980000000000001,0.28500000000000003,2.8704,0.8372,2.99,2.3856,0.6958000000000001,2.485,0.2736,0.07980000000000001,0.28500000000000003,2.112,0.616,2.2
2021-01-16 19:00:00,2.98752,0.87136,3.112,0.34752000000000005,0.10136,0.362,2.64,0.77,2.75,2.32512,0.6781600000000001,2.422,0.34752000000000005,0.10136,0.362,1.9776,0.5768,2.06
2021-01-16 19:30:00,2.8584,0.8337,2.9775,0.2856,0.0833,0.2975,2.5728,0.7504000000000001,2.68,2.2152,0.6461,2.3075,0.2856,0.0833,0.2975,1.9296000000000002,0.5628000000000001,2.01
2021-01-16 20:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.19392,0.056560000000000006,0.202,2.4672,0.7196,2.5700000000000003,2.01792,0.5885600000000001,2.102,0.19392,0.056560000000000006,0.202,1.824,0.532,1.9
2021-01-16 20:30:00,2.56608,0.7484400000000001,2.673,0.12768000000000002,0.03724,0.133,2.4384,0.7112,2.54,1.93248,0.56364,2.013,0.12768000000000002,0.03724,0.133,1.8048000000000002,0.5264,1.88
2021-01-16 21:00:00,2.41296,0.7037800000000001,2.5135,0.17616,0.05138,0.1835,2.2368,0.6524,2.33,1.80816,0.5273800000000001,1.8835000000000002,0.17616,0.05138,0.1835,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-16 21:30:00,2.36352,0.6893600000000001,2.462,0.18432,0.05376,0.192,2.1792,0.6356,2.27,1.83552,0.5353600000000001,1.912,0.18432,0.05376,0.192,1.6512,0.48160000000000003,1.72
2021-01-16 22:00:00,2.2977600000000002,0.6701800000000001,2.3935,0.09936,0.028980000000000002,0.10350000000000001,2.1984,0.6412,2.29,1.74096,0.50778,1.8135,0.09936,0.028980000000000002,0.10350000000000001,1.6416,0.4788,1.71
2021-01-16 22:30:00,2.172,0.6335000000000001,2.2625,0.0984,0.0287,0.10250000000000001,2.0736,0.6048,2.16,1.6632,0.48510000000000003,1.7325,0.0984,0.0287,0.10250000000000001,1.5648,0.45640000000000003,1.63
2021-01-16 23:00:00,1.9896,0.5803,2.0725,0.1368,0.039900000000000005,0.14250000000000002,1.8528,0.5404,1.9300000000000002,1.5672000000000001,0.4571,1.6325,0.1368,0.039900000000000005,0.14250000000000002,1.4304000000000001,0.4172,1.49
2021-01-16 23:30:00,1.88352,0.5493600000000001,1.962,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.7856,0.5208,1.8599999999999999,1.46112,0.42616000000000004,1.522,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3632,0.3976,1.42
2021-01-17 00:00:00,1.7985600000000002,0.52458,1.8735,0.08976,0.026180000000000002,0.0935,1.7088,0.4984,1.78,1.40496,0.40978000000000003,1.4635,0.08976,0.026180000000000002,0.0935,1.3152,0.3836,1.37
2021-01-17 00:30:00,1.80912,0.52766,1.8845,0.13872,0.04046,0.14450000000000002,1.6703999999999999,0.4872,1.74,1.36752,0.39886000000000005,1.4245,0.13872,0.04046,0.14450000000000002,1.2288000000000001,0.3584,1.28
2021-01-17 01:00:00,1.776,0.518,1.85,0.13440000000000002,0.0392,0.14,1.6416,0.4788,1.71,1.3056,0.3808,1.3599999999999999,0.13440000000000002,0.0392,0.14,1.1712,0.3416,1.22
2021-01-17 01:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.7184,0.5012,1.79,1.27248,0.37114,1.3255,0.043680000000000004,0.012740000000000001,0.0455,1.2288000000000001,0.3584,1.28
2021-01-17 02:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.11808,0.034440000000000005,0.123,1.6224,0.4732,1.69,1.26048,0.36764,1.313,0.11808,0.034440000000000005,0.123,1.1424,0.3332,1.19
2021-01-17 02:30:00,1.74864,0.51002,1.8215,0.21264000000000002,0.062020000000000006,0.2215,1.536,0.448,1.6,1.2590400000000002,0.36722000000000005,1.3115,0.21264000000000002,0.062020000000000006,0.2215,1.0464,0.3052,1.09
2021-01-17 03:00:00,1.71168,0.49924,1.783,0.21408000000000002,0.06244,0.223,1.4976,0.4368,1.56,1.27008,0.37044000000000005,1.323,0.21408000000000002,0.06244,0.223,1.056,0.308,1.1
2021-01-17 03:30:00,1.7337600000000002,0.50568,1.806,0.19776000000000002,0.05768,0.20600000000000002,1.536,0.448,1.6,1.31136,0.38248000000000004,1.366,0.19776000000000002,0.05768,0.20600000000000002,1.1136,0.32480000000000003,1.16
2021-01-17 04:00:00,1.77648,0.51814,1.8505,0.27888,0.08134000000000001,0.29050000000000004,1.4976,0.4368,1.56,1.5076800000000001,0.43974,1.5705,0.27888,0.08134000000000001,0.29050000000000004,1.2288000000000001,0.3584,1.28
2021-01-17 04:30:00,1.7448000000000001,0.5089,1.8175,0.3528,0.1029,0.3675,1.392,0.406,1.45,1.5432000000000001,0.4501,1.6075,0.3528,0.1029,0.3675,1.1904,0.3472,1.24
2021-01-17 05:00:00,1.73808,0.5069400000000001,1.8105,0.31728,0.09254000000000001,0.3305,1.4208,0.41440000000000005,1.48,1.52688,0.44534,1.5905,0.31728,0.09254000000000001,0.3305,1.2096,0.3528,1.26
2021-01-17 05:30:00,1.75584,0.51212,1.8290000000000002,0.24864000000000003,0.07252,0.259,1.5072,0.43960000000000005,1.57,1.48704,0.43372000000000005,1.549,0.24864000000000003,0.07252,0.259,1.2384,0.3612,1.29
2021-01-17 06:00:00,1.74336,0.50848,1.816,0.18816000000000002,0.054880000000000005,0.196,1.5552000000000001,0.4536,1.62,1.45536,0.42448,1.516,0.18816000000000002,0.054880000000000005,0.196,1.2671999999999999,0.36960000000000004,1.32
2021-01-17 06:30:00,1.80336,0.52598,1.8785,0.10416,0.03038,0.1085,1.6992,0.49560000000000004,1.77,1.42896,0.41678000000000004,1.4885000000000002,0.10416,0.03038,0.1085,1.3248,0.3864,1.38
2021-01-17 07:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.8432,0.5376000000000001,1.92,1.42128,0.41454,1.4805000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.3824,0.4032,1.44
2021-01-17 07:30:00,1.9118400000000002,0.55762,1.9915,0.049440000000000005,0.01442,0.051500000000000004,1.8624,0.5432,1.94,1.45104,0.42322000000000004,1.5115,0.049440000000000005,0.01442,0.051500000000000004,1.4016,0.4088,1.46
2021-01-17 08:00:00,2.00976,0.58618,2.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.968,0.5740000000000001,2.05,1.50096,0.43778000000000006,1.5635,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4592,0.42560000000000003,1.52
2021-01-17 08:30:00,2.11152,0.6158600000000001,2.1995,0.01872,0.0054600000000000004,0.0195,2.0928,0.6104,2.18,1.56432,0.45626000000000005,1.6295000000000002,0.01872,0.0054600000000000004,0.0195,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-17 09:00:00,2.25456,0.65758,2.3485,0.12336000000000001,0.035980000000000005,0.1285,2.1312,0.6216,2.22,1.71696,0.50078,1.7885,0.12336000000000001,0.035980000000000005,0.1285,1.5936,0.46480000000000005,1.6600000000000001
2021-01-17 09:30:00,2.28288,0.6658400000000001,2.378,0.09408000000000001,0.027440000000000003,0.098,2.1888,0.6384000000000001,2.2800000000000002,1.7452800000000002,0.50904,1.818,0.09408000000000001,0.027440000000000003,0.098,1.6512,0.48160000000000003,1.72
2021-01-17 10:00:00,2.41632,0.70476,2.517,0.13152,0.038360000000000005,0.137,2.2848,0.6664,2.38,1.94592,0.5675600000000001,2.027,0.13152,0.038360000000000005,0.137,1.8144,0.5292,1.8900000000000001
2021-01-17 10:30:00,2.52864,0.7375200000000001,2.634,0.13824,0.04032,0.14400000000000002,2.3904,0.6972,2.49,2.03904,0.59472,2.124,0.13824,0.04032,0.14400000000000002,1.9008,0.5544,1.98
2021-01-17 11:00:00,2.5368,0.7399,2.6425,0.2232,0.0651,0.2325,2.3136,0.6748000000000001,2.41,2.0472,0.5971000000000001,2.1325,0.2232,0.0651,0.2325,1.824,0.532,1.9
2021-01-17 11:30:00,2.61168,0.7617400000000001,2.7205,0.14448000000000003,0.042140000000000004,0.1505,2.4672,0.7196,2.5700000000000003,2.11248,0.61614,2.2005,0.14448000000000003,0.042140000000000004,0.1505,1.968,0.5740000000000001,2.05
2021-01-17 12:00:00,2.56224,0.7473200000000001,2.669,0.17184000000000002,0.050120000000000005,0.179,2.3904,0.6972,2.49,2.12064,0.6185200000000001,2.209,0.17184000000000002,0.050120000000000005,0.179,1.9488,0.5684,2.03
2021-01-17 12:30:00,2.56848,0.74914,2.6755,0.08208,0.023940000000000003,0.0855,2.4864,0.7252000000000001,2.59,2.14608,0.62594,2.2355,0.08208,0.023940000000000003,0.0855,2.064,0.602,2.15
2021-01-17 13:00:00,2.52048,0.73514,2.6255,0.16848000000000002,0.04914,0.17550000000000002,2.352,0.686,2.45,2.09808,0.61194,2.1855,0.16848000000000002,0.04914,0.17550000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-01-17 13:30:00,2.448,0.714,2.55,0.3264,0.0952,0.34,2.1216,0.6188,2.21,1.9872,0.5796,2.07,0.3264,0.0952,0.34,1.6608,0.4844,1.73
2021-01-17 14:00:00,2.55744,0.74592,2.664,0.22464,0.06552000000000001,0.234,2.3328,0.6804,2.43,2.06784,0.6031200000000001,2.154,0.22464,0.06552000000000001,0.234,1.8432,0.5376000000000001,1.92
2021-01-17 14:30:00,2.66784,0.77812,2.779,0.047040000000000005,0.013720000000000001,0.049,2.6208,0.7644000000000001,2.73,2.12064,0.6185200000000001,2.209,0.047040000000000005,0.013720000000000001,0.049,2.0736,0.6048,2.16
2021-01-17 15:00:00,2.69856,0.7870800000000001,2.811,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.6496,0.7728,2.76,2.10336,0.61348,2.191,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.0544000000000002,0.5992000000000001,2.14
2021-01-17 15:30:00,2.73792,0.79856,2.852,0.07872000000000001,0.02296,0.082,2.6592000000000002,0.7756000000000001,2.77,2.12352,0.61936,2.212,0.07872000000000001,0.02296,0.082,2.0448,0.5964,2.13
2021-01-17 16:00:00,2.8022400000000003,0.81732,2.919,0.05664,0.01652,0.059000000000000004,2.7456,0.8008000000000001,2.86,2.13984,0.62412,2.229,0.05664,0.01652,0.059000000000000004,2.0832,0.6076,2.17
2021-01-17 16:30:00,2.8848000000000003,0.8414,3.005,0.1296,0.0378,0.135,2.7552,0.8036000000000001,2.87,2.2512,0.6566000000000001,2.345,0.1296,0.0378,0.135,2.1216,0.6188,2.21
2021-01-17 17:00:00,3.18384,0.9286200000000001,3.3165,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.0816,0.8988,3.21,2.52144,0.7354200000000001,2.6265,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.4192,0.7056,2.52
2021-01-17 17:30:00,3.29136,0.95998,3.4285,0.046560000000000004,0.013580000000000002,0.0485,3.2448,0.9464,3.38,2.64816,0.7723800000000001,2.7585,0.046560000000000004,0.013580000000000002,0.0485,2.6016,0.7588,2.71
2021-01-17 18:00:00,3.26592,0.9525600000000001,3.402,0.07872000000000001,0.02296,0.082,3.1872,0.9296000000000001,3.32,2.62272,0.7649600000000001,2.732,0.07872000000000001,0.02296,0.082,2.544,0.742,2.65
2021-01-17 18:30:00,3.17136,0.92498,3.3035,0.07056000000000001,0.02058,0.07350000000000001,3.1008,0.9044000000000001,3.23,2.50896,0.7317800000000001,2.6135,0.07056000000000001,0.02058,0.07350000000000001,2.4384,0.7112,2.54
2021-01-17 19:00:00,2.9856,0.8708,3.11,0.009600000000000001,0.0028,0.01,2.976,0.868,3.1,2.304,0.672,2.4,0.009600000000000001,0.0028,0.01,2.2944,0.6692,2.39
2021-01-17 19:30:00,2.81136,0.81998,2.9285,0.03696,0.010780000000000001,0.0385,2.7744,0.8092,2.89,2.16816,0.63238,2.2585,0.03696,0.010780000000000001,0.0385,2.1312,0.6216,2.22
2021-01-17 20:00:00,2.7144,0.7917000000000001,2.8275,0.1512,0.0441,0.1575,2.5632,0.7476,2.67,2.0424,0.5957,2.1275,0.1512,0.0441,0.1575,1.8912,0.5516,1.97
2021-01-17 20:30:00,2.6928,0.7854,2.805,0.062400000000000004,0.0182,0.065,2.6304,0.7672,2.74,1.9536,0.5698,2.035,0.062400000000000004,0.0182,0.065,1.8912,0.5516,1.97
2021-01-17 21:00:00,2.48976,0.72618,2.5935,0.06096000000000001,0.01778,0.0635,2.4288,0.7084,2.5300000000000002,1.77936,0.51898,1.8535,0.06096000000000001,0.01778,0.0635,1.7184,0.5012,1.79
2021-01-17 21:30:00,2.38608,0.69594,2.4855,0.21648,0.06314,0.2255,2.1696,0.6328,2.26,1.75248,0.51114,1.8255,0.21648,0.06314,0.2255,1.536,0.448,1.6
2021-01-17 22:00:00,2.25792,0.65856,2.352,0.17472000000000001,0.050960000000000005,0.182,2.0832,0.6076,2.17,1.6627200000000002,0.48496000000000006,1.732,0.17472000000000001,0.050960000000000005,0.182,1.488,0.434,1.55
2021-01-17 22:30:00,2.09136,0.6099800000000001,2.1785,0.09456,0.027580000000000004,0.0985,1.9968,0.5824,2.08,1.52496,0.44478,1.5885,0.09456,0.027580000000000004,0.0985,1.4304000000000001,0.4172,1.49
2021-01-17 23:00:00,2.01888,0.58884,2.103,0.21408000000000002,0.06244,0.223,1.8048000000000002,0.5264,1.88,1.51008,0.44044000000000005,1.573,0.21408000000000002,0.06244,0.223,1.296,0.378,1.35
2021-01-17 23:30:00,1.8479999999999999,0.539,1.925,0.1296,0.0378,0.135,1.7184,0.5012,1.79,1.4064,0.4102,1.465,0.1296,0.0378,0.135,1.2768,0.3724,1.33
2021-01-18 00:00:00,1.78176,0.51968,1.8559999999999999,0.14976,0.043680000000000004,0.156,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.38816,0.40488,1.446,0.14976,0.043680000000000004,0.156,1.2384,0.3612,1.29
2021-01-18 00:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.13584000000000002,0.03962,0.14150000000000001,1.6992,0.49560000000000004,1.77,1.43184,0.41762000000000005,1.4915,0.13584000000000002,0.03962,0.14150000000000001,1.296,0.378,1.35
2021-01-18 01:00:00,1.81488,0.52934,1.8905,0.11568,0.033740000000000006,0.12050000000000001,1.6992,0.49560000000000004,1.77,1.44048,0.42014,1.5005000000000002,0.11568,0.033740000000000006,0.12050000000000001,1.3248,0.3864,1.38
2021-01-18 01:30:00,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63,1.5192,0.4431,1.5825,0.2712,0.0791,0.28250000000000003,1.248,0.364,1.3
2021-01-18 02:00:00,1.77648,0.51814,1.8505,0.22128,0.06454,0.2305,1.5552000000000001,0.4536,1.62,1.40208,0.40894,1.4605000000000001,0.22128,0.06454,0.2305,1.1808,0.34440000000000004,1.23
2021-01-18 02:30:00,1.7692800000000002,0.51604,1.843,0.10848000000000001,0.03164,0.113,1.6608,0.4844,1.73,1.3948800000000001,0.40684000000000003,1.453,0.10848000000000001,0.03164,0.113,1.2864,0.37520000000000003,1.34
2021-01-18 03:00:00,1.74144,0.50792,1.814,0.13824,0.04032,0.14400000000000002,1.6032000000000002,0.4676,1.67,1.39584,0.40712000000000004,1.454,0.13824,0.04032,0.14400000000000002,1.2576,0.3668,1.31
2021-01-18 03:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.6608,0.4844,1.73,1.38768,0.40474000000000004,1.4455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2864,0.37520000000000003,1.34
2021-01-18 04:00:00,1.76016,0.5133800000000001,1.8335,0.18576,0.054180000000000006,0.1935,1.5744,0.4592,1.6400000000000001,1.41456,0.41258000000000006,1.4735,0.18576,0.054180000000000006,0.1935,1.2288000000000001,0.3584,1.28
2021-01-18 04:30:00,1.71984,0.5016200000000001,1.7915,0.23184000000000002,0.06762,0.24150000000000002,1.488,0.434,1.55,1.43184,0.41762000000000005,1.4915,0.23184000000000002,0.06762,0.24150000000000002,1.2,0.35000000000000003,1.25
2021-01-18 05:00:00,1.71312,0.49966000000000005,1.7845,0.21552000000000002,0.06286,0.2245,1.4976,0.4368,1.56,1.4155200000000001,0.41286000000000006,1.4745,0.21552000000000002,0.06286,0.2245,1.2,0.35000000000000003,1.25
2021-01-18 05:30:00,1.7577600000000002,0.51268,1.831,0.26016,0.07588,0.271,1.4976,0.4368,1.56,1.46976,0.42868000000000006,1.5310000000000001,0.26016,0.07588,0.271,1.2096,0.3528,1.26
2021-01-18 06:00:00,1.75392,0.51156,1.827,0.22752000000000003,0.06636,0.23700000000000002,1.5264,0.44520000000000004,1.5899999999999999,1.36032,0.39676000000000006,1.417,0.22752000000000003,0.06636,0.23700000000000002,1.1328,0.3304,1.18
2021-01-18 06:30:00,1.92816,0.56238,2.0085,0.17136,0.049980000000000004,0.17850000000000002,1.7568000000000001,0.5124000000000001,1.83,1.50576,0.43918,1.5685,0.17136,0.049980000000000004,0.17850000000000002,1.3344,0.38920000000000005,1.3900000000000001
2021-01-18 07:00:00,2.08608,0.6084400000000001,2.173,0.09888000000000001,0.02884,0.10300000000000001,1.9872,0.5796,2.07,1.57728,0.46004000000000006,1.643,0.09888000000000001,0.02884,0.10300000000000001,1.4784000000000002,0.4312,1.54
2021-01-18 07:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.018240000000000003,0.00532,0.019,2.2752,0.6636000000000001,2.37,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.018240000000000003,0.00532,0.019,1.6800000000000002,0.49,1.75
2021-01-18 08:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.06576,0.019180000000000003,0.0685,2.5056000000000003,0.7308,2.61,1.92816,0.56238,2.0085,0.06576,0.019180000000000003,0.0685,1.8624,0.5432,1.94
2021-01-18 08:30:00,2.75616,0.80388,2.871,0.19296000000000002,0.056280000000000004,0.201,2.5632,0.7476,2.67,2.11296,0.61628,2.201,0.19296000000000002,0.056280000000000004,0.201,1.92,0.56,2.0
2021-01-18 09:00:00,3.01008,0.87794,3.1355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7264,0.7952,2.84,2.29008,0.6679400000000001,2.3855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0064,0.5852,2.09
2021-01-18 09:30:00,3.13296,0.91378,3.2635,0.26256,0.07658000000000001,0.2735,2.8704,0.8372,2.99,2.36496,0.6897800000000001,2.4635,0.26256,0.07658000000000001,0.2735,2.1024,0.6132000000000001,2.19
2021-01-18 10:00:00,3.1392,0.9156000000000001,3.27,0.27840000000000004,0.08120000000000001,0.29,2.8608000000000002,0.8344,2.98,2.3616,0.6888000000000001,2.46,0.27840000000000004,0.08120000000000001,0.29,2.0832,0.6076,2.17
2021-01-18 10:30:00,3.11952,0.9098600000000001,3.2495,0.31632000000000005,0.09226000000000001,0.3295,2.8032,0.8176,2.92,2.4283200000000003,0.7082600000000001,2.5295,0.31632000000000005,0.09226000000000001,0.3295,2.112,0.616,2.2
2021-01-18 11:00:00,3.10464,0.9055200000000001,3.234,0.33984000000000003,0.09912000000000001,0.354,2.7648,0.8064,2.88,2.46144,0.7179200000000001,2.564,0.33984000000000003,0.09912000000000001,0.354,2.1216,0.6188,2.21
2021-01-18 11:30:00,3.06336,0.89348,3.191,0.30816000000000004,0.08988,0.321,2.7552,0.8036000000000001,2.87,2.36256,0.68908,2.461,0.30816000000000004,0.08988,0.321,2.0544000000000002,0.5992000000000001,2.14
2021-01-18 12:00:00,3.03984,0.8866200000000001,3.1665,0.22704000000000002,0.06622,0.23650000000000002,2.8128,0.8204,2.93,2.31024,0.6738200000000001,2.4065,0.22704000000000002,0.06622,0.23650000000000002,2.0832,0.6076,2.17
2021-01-18 12:30:00,3.14592,0.91756,3.277,0.20832,0.06076,0.217,2.9376,0.8568,3.06,2.35872,0.68796,2.457,0.20832,0.06076,0.217,2.1504,0.6272,2.24
2021-01-18 13:00:00,3.04944,0.8894200000000001,3.1765,0.15984,0.04662,0.1665,2.8896,0.8428,3.01,2.29104,0.66822,2.3865,0.15984,0.04662,0.1665,2.1312,0.6216,2.22
2021-01-18 13:30:00,2.98992,0.8720600000000001,3.1145,0.20592000000000002,0.06006,0.21450000000000002,2.784,0.812,2.9,2.26992,0.6620600000000001,2.3645,0.20592000000000002,0.06006,0.21450000000000002,2.064,0.602,2.15
2021-01-18 14:00:00,3.00384,0.8761200000000001,3.129,0.12384,0.036120000000000006,0.129,2.88,0.84,3.0,2.23584,0.65212,2.329,0.12384,0.036120000000000006,0.129,2.112,0.616,2.2
2021-01-18 14:30:00,2.94096,0.8577800000000001,3.0635,0.05136,0.014980000000000002,0.053500000000000006,2.8896,0.8428,3.01,2.19216,0.6393800000000001,2.2835,0.05136,0.014980000000000002,0.053500000000000006,2.1408,0.6244000000000001,2.23
2021-01-18 15:00:00,2.95536,0.8619800000000001,3.0785,0.07536000000000001,0.021980000000000003,0.0785,2.88,0.84,3.0,2.18736,0.6379800000000001,2.2785,0.07536000000000001,0.021980000000000003,0.0785,2.112,0.616,2.2
2021-01-18 15:30:00,2.95872,0.8629600000000001,3.082,0.14592000000000002,0.04256,0.152,2.8128,0.8204,2.93,2.17152,0.63336,2.262,0.14592000000000002,0.04256,0.152,2.0256,0.5908,2.11
2021-01-18 16:00:00,3.02256,0.88158,3.1485,0.23856000000000002,0.06958,0.2485,2.784,0.812,2.9,2.20656,0.64358,2.2984999999999998,0.23856000000000002,0.06958,0.2485,1.968,0.5740000000000001,2.05
2021-01-18 16:30:00,3.0768,0.8974000000000001,3.205,0.2928,0.0854,0.305,2.784,0.812,2.9,2.3088,0.6734,2.4050000000000002,0.2928,0.0854,0.305,2.016,0.588,2.1
2021-01-18 17:00:00,3.23376,0.9431800000000001,3.3685,0.23856000000000002,0.06958,0.2485,2.9952,0.8736,3.12,2.46576,0.71918,2.5685000000000002,0.23856000000000002,0.06958,0.2485,2.2272,0.6496000000000001,2.32
2021-01-18 17:30:00,3.3705600000000002,0.9830800000000001,3.511,0.21216000000000002,0.061880000000000004,0.221,3.1584,0.9212,3.29,2.57376,0.75068,2.681,0.21216000000000002,0.061880000000000004,0.221,2.3616,0.6888000000000001,2.46
2021-01-18 18:00:00,3.31392,0.9665600000000001,3.452,0.21312,0.06216000000000001,0.222,3.1008,0.9044000000000001,3.23,2.55552,0.74536,2.662,0.21312,0.06216000000000001,0.222,2.3424,0.6832,2.44
2021-01-18 18:30:00,3.20208,0.9339400000000001,3.3355,0.29328000000000004,0.08554,0.3055,2.9088000000000003,0.8484,3.03,2.58768,0.7547400000000001,2.6955,0.29328000000000004,0.08554,0.3055,2.2944,0.6692,2.39
2021-01-18 19:00:00,3.0168,0.8799,3.1425,0.2328,0.0679,0.24250000000000002,2.784,0.812,2.9,2.4504,0.7147,2.5525,0.2328,0.0679,0.24250000000000002,2.2176,0.6468,2.31
2021-01-18 19:30:00,2.93328,0.8555400000000001,3.0555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6976,0.7868,2.81,2.37648,0.6931400000000001,2.4755000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1408,0.6244000000000001,2.23
2021-01-18 20:00:00,2.8128,0.8204,2.93,0.28800000000000003,0.084,0.30000000000000004,2.5248,0.7364,2.63,2.2656,0.6608,2.36,0.28800000000000003,0.084,0.30000000000000004,1.9776,0.5768,2.06
2021-01-18 20:30:00,2.59392,0.75656,2.702,0.36672000000000005,0.10696000000000001,0.382,2.2272,0.6496000000000001,2.32,2.07552,0.60536,2.162,0.36672000000000005,0.10696000000000001,0.382,1.7088,0.4984,1.78
2021-01-18 21:00:00,2.43504,0.7102200000000001,2.5365,0.35184000000000004,0.10262,0.3665,2.0832,0.6076,2.17,1.99344,0.58142,2.0765,0.35184000000000004,0.10262,0.3665,1.6416,0.4788,1.71
2021-01-18 21:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.0064,0.5852,2.09,1.87872,0.54796,1.957,0.29472000000000004,0.08596000000000001,0.307,1.584,0.462,1.65
2021-01-18 22:00:00,2.21808,0.6469400000000001,2.3105,0.25008,0.07294,0.2605,1.968,0.5740000000000001,2.05,1.7572800000000002,0.51254,1.8305,0.25008,0.07294,0.2605,1.5072,0.43960000000000005,1.57
2021-01-18 22:30:00,2.1624,0.6307,2.2525,0.2808,0.0819,0.29250000000000004,1.8816000000000002,0.5488000000000001,1.96,1.7208,0.5019,1.7925,0.2808,0.0819,0.29250000000000004,1.44,0.42,1.5
2021-01-18 23:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.35664,0.10402000000000002,0.3715,1.6800000000000002,0.49,1.75,1.6142400000000001,0.47082,1.6815,0.35664,0.10402000000000002,0.3715,1.2576,0.3668,1.31
2021-01-18 23:30:00,1.90848,0.55664,1.988,0.25728,0.07504000000000001,0.268,1.6512,0.48160000000000003,1.72,1.48608,0.43344000000000005,1.548,0.25728,0.07504000000000001,0.268,1.2288000000000001,0.3584,1.28
2021-01-19 00:00:00,1.83216,0.5343800000000001,1.9085,0.20016,0.05838,0.20850000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.40016,0.40838,1.4585,0.20016,0.05838,0.20850000000000002,1.2,0.35000000000000003,1.25
2021-01-19 00:30:00,1.81152,0.52836,1.887,0.22752000000000003,0.06636,0.23700000000000002,1.584,0.462,1.65,1.42752,0.41636,1.487,0.22752000000000003,0.06636,0.23700000000000002,1.2,0.35000000000000003,1.25
2021-01-19 01:00:00,1.82544,0.53242,1.9015,0.26064000000000004,0.07602,0.2715,1.5648,0.45640000000000003,1.63,1.43184,0.41762000000000005,1.4915,0.26064000000000004,0.07602,0.2715,1.1712,0.3416,1.22
2021-01-19 01:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.30864,0.09002,0.3215,1.5264,0.44520000000000004,1.5899999999999999,1.4606400000000002,0.42602,1.5215,0.30864,0.09002,0.3215,1.152,0.336,1.2
2021-01-19 02:00:00,1.82592,0.53256,1.9020000000000001,0.32832,0.09576000000000001,0.342,1.4976,0.4368,1.56,1.48032,0.43176000000000003,1.542,0.32832,0.09576000000000001,0.342,1.152,0.336,1.2
2021-01-19 02:30:00,1.82352,0.53186,1.8995000000000002,0.25872,0.07546,0.2695,1.5648,0.45640000000000003,1.63,1.43952,0.41986,1.4995,0.25872,0.07546,0.2695,1.1808,0.34440000000000004,1.23
2021-01-19 03:00:00,1.78896,0.52178,1.8635000000000002,0.16656,0.048580000000000005,0.17350000000000002,1.6224,0.4732,1.69,1.36656,0.39858000000000005,1.4235,0.16656,0.048580000000000005,0.17350000000000002,1.2,0.35000000000000003,1.25
2021-01-19 03:30:00,1.7755200000000002,0.51786,1.8495,0.057120000000000004,0.01666,0.059500000000000004,1.7184,0.5012,1.79,1.30512,0.38066000000000005,1.3595000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.248,0.364,1.3
2021-01-19 04:00:00,1.74096,0.50778,1.8135,0.02256,0.006580000000000001,0.0235,1.7184,0.5012,1.79,1.2705600000000001,0.37058,1.3235000000000001,0.02256,0.006580000000000001,0.0235,1.248,0.364,1.3
2021-01-19 04:30:00,1.70256,0.49658,1.7735,0.07056000000000001,0.02058,0.07350000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.28976,0.37618,1.3435000000000001,0.07056000000000001,0.02058,0.07350000000000001,1.2192,0.3556,1.27
2021-01-19 05:00:00,1.67856,0.48958,1.7485,0.11376000000000001,0.03318,0.11850000000000001,1.5648,0.45640000000000003,1.63,1.30416,0.38038000000000005,1.3585,0.11376000000000001,0.03318,0.11850000000000001,1.1904,0.3472,1.24
2021-01-19 05:30:00,1.70064,0.49602,1.7715,0.06864,0.020020000000000003,0.07150000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.30704,0.38122000000000006,1.3615,0.06864,0.020020000000000003,0.07150000000000001,1.2384,0.3612,1.29
2021-01-19 06:00:00,1.7591999999999999,0.5131,1.8325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6896,0.4928,1.76,1.3272,0.3871,1.3825,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2576,0.3668,1.31
2021-01-19 06:30:00,1.9727999999999999,0.5754,2.055,0.0816,0.0238,0.085,1.8912,0.5516,1.97,1.4544000000000001,0.4242,1.5150000000000001,0.0816,0.0238,0.085,1.3728,0.40040000000000003,1.43
2021-01-19 07:00:00,2.10768,0.6147400000000001,2.1955,0.08208,0.023940000000000003,0.0855,2.0256,0.5908,2.11,1.48368,0.43274,1.5455,0.08208,0.023940000000000003,0.0855,1.4016,0.4088,1.46
2021-01-19 07:30:00,2.27232,0.66276,2.367,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.1888,0.6384000000000001,2.2800000000000002,1.58112,0.46116,1.647,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.4976,0.4368,1.56
2021-01-19 08:00:00,2.42496,0.70728,2.526,0.08256000000000001,0.02408,0.08600000000000001,2.3424,0.6832,2.44,1.7337600000000002,0.50568,1.806,0.08256000000000001,0.02408,0.08600000000000001,1.6512,0.48160000000000003,1.72
2021-01-19 08:30:00,2.65248,0.7736400000000001,2.763,0.041280000000000004,0.01204,0.043000000000000003,2.6112,0.7616,2.7199999999999998,1.93248,0.56364,2.013,0.041280000000000004,0.01204,0.043000000000000003,1.8912,0.5516,1.97
2021-01-19 09:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,2.0112,0.5866,2.095,0.014400000000000001,0.004200000000000001,0.015,1.9968,0.5824,2.08
2021-01-19 09:30:00,2.9208,0.8519,3.0425,0.06,0.0175,0.0625,2.8608000000000002,0.8344,2.98,2.1336,0.6223000000000001,2.2225,0.06,0.0175,0.0625,2.0736,0.6048,2.16
2021-01-19 10:00:00,2.83728,0.82754,2.9555,0.38928,0.11354000000000002,0.4055,2.448,0.714,2.55,2.20368,0.6427400000000001,2.2955,0.38928,0.11354000000000002,0.4055,1.8144,0.5292,1.8900000000000001
2021-01-19 10:30:00,2.66784,0.77812,2.779,0.44064000000000003,0.12852000000000002,0.459,2.2272,0.6496000000000001,2.32,2.22624,0.64932,2.319,0.44064000000000003,0.12852000000000002,0.459,1.7856,0.5208,1.8599999999999999
2021-01-19 11:00:00,2.59536,0.7569800000000001,2.7035,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.1984,0.6412,2.29,2.20176,0.6421800000000001,2.2935,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.8048000000000002,0.5264,1.88
2021-01-19 11:30:00,2.63088,0.76734,2.7405,0.32688,0.09534000000000001,0.3405,2.304,0.672,2.4,2.16048,0.63014,2.2505,0.32688,0.09534000000000001,0.3405,1.8336000000000001,0.5348,1.9100000000000001
2021-01-19 12:00:00,2.6664,0.7777000000000001,2.7775,0.372,0.1085,0.3875,2.2944,0.6692,2.39,2.1768,0.6349,2.2675,0.372,0.1085,0.3875,1.8048000000000002,0.5264,1.88
2021-01-19 12:30:00,2.72928,0.7960400000000001,2.843,0.40608000000000005,0.11844,0.423,2.3232,0.6776,2.42,2.19168,0.63924,2.283,0.40608000000000005,0.11844,0.423,1.7856,0.5208,1.8599999999999999
2021-01-19 13:00:00,2.6376,0.7693,2.7475,0.44880000000000003,0.13090000000000002,0.4675,2.1888,0.6384000000000001,2.2800000000000002,2.148,0.6265000000000001,2.2375,0.44880000000000003,0.13090000000000002,0.4675,1.6992,0.49560000000000004,1.77
2021-01-19 13:30:00,2.48448,0.7246400000000001,2.588,0.42048,0.12264000000000001,0.438,2.064,0.602,2.15,2.05248,0.5986400000000001,2.138,0.42048,0.12264000000000001,0.438,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-19 14:00:00,2.4552,0.7161000000000001,2.5575,0.42960000000000004,0.1253,0.4475,2.0256,0.5908,2.11,2.0424,0.5957,2.1275,0.42960000000000004,0.1253,0.4475,1.6128,0.47040000000000004,1.6800000000000002
2021-01-19 14:30:00,2.4768,0.7224,2.58,0.45120000000000005,0.1316,0.47000000000000003,2.0256,0.5908,2.11,2.0736,0.6048,2.16,0.45120000000000005,0.1316,0.47000000000000003,1.6224,0.4732,1.69
2021-01-19 15:00:00,2.56656,0.74858,2.6734999999999998,0.37776000000000004,0.11018000000000001,0.3935,2.1888,0.6384000000000001,2.2800000000000002,2.06736,0.6029800000000001,2.1535,0.37776000000000004,0.11018000000000001,0.3935,1.6896,0.4928,1.76
2021-01-19 15:30:00,2.62608,0.7659400000000001,2.7355,0.35088,0.10234000000000001,0.3655,2.2752,0.6636000000000001,2.37,2.09808,0.61194,2.1855,0.35088,0.10234000000000001,0.3655,1.7472,0.5096,1.82
2021-01-19 16:00:00,2.7456,0.8008000000000001,2.86,0.4224,0.1232,0.44,2.3232,0.6776,2.42,2.208,0.644,2.3,0.4224,0.1232,0.44,1.7856,0.5208,1.8599999999999999
2021-01-19 16:30:00,2.76528,0.80654,2.8805,0.45168,0.13174000000000002,0.47050000000000003,2.3136,0.6748000000000001,2.41,2.25648,0.6581400000000001,2.3505000000000003,0.45168,0.13174000000000002,0.47050000000000003,1.8048000000000002,0.5264,1.88
2021-01-19 17:00:00,2.9260800000000002,0.8534400000000001,3.048,0.46848000000000006,0.13664,0.488,2.4576000000000002,0.7168,2.56,2.38848,0.69664,2.488,0.46848000000000006,0.13664,0.488,1.92,0.56,2.0
2021-01-19 17:30:00,3.06144,0.89292,3.189,0.46944,0.13692000000000001,0.489,2.592,0.756,2.7,2.51424,0.7333200000000001,2.6189999999999998,0.46944,0.13692000000000001,0.489,2.0448,0.5964,2.13
2021-01-19 18:00:00,3.07056,0.89558,3.1985,0.46896000000000004,0.13678,0.48850000000000005,2.6016,0.7588,2.71,2.5233600000000003,0.7359800000000001,2.6285,0.46896000000000004,0.13678,0.48850000000000005,2.0544000000000002,0.5992000000000001,2.14
2021-01-19 18:30:00,3.00528,0.8765400000000001,3.1305,0.47088,0.13734000000000002,0.49050000000000005,2.5343999999999998,0.7392000000000001,2.64,2.47728,0.7225400000000001,2.5805,0.47088,0.13734000000000002,0.49050000000000005,2.0064,0.5852,2.09
2021-01-19 19:00:00,2.86272,0.83496,2.982,0.47232,0.13776000000000002,0.492,2.3904,0.6972,2.49,2.36352,0.6893600000000001,2.462,0.47232,0.13776000000000002,0.492,1.8912,0.5516,1.97
2021-01-19 19:30:00,2.75568,0.8037400000000001,2.8705,0.47088,0.13734000000000002,0.49050000000000005,2.2848,0.6664,2.38,2.21808,0.6469400000000001,2.3105,0.47088,0.13734000000000002,0.49050000000000005,1.7472,0.5096,1.82
2021-01-19 20:00:00,2.6294399999999998,0.76692,2.739,0.46944,0.13692000000000001,0.489,2.16,0.63,2.25,2.11104,0.61572,2.199,0.46944,0.13692000000000001,0.489,1.6416,0.4788,1.71
2021-01-19 20:30:00,2.4672,0.7196,2.5700000000000003,0.47040000000000004,0.13720000000000002,0.49,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.47040000000000004,0.13720000000000002,0.49,1.5168,0.4424,1.58
2021-01-19 21:00:00,2.35344,0.68642,2.4515000000000002,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.8816000000000002,0.5488000000000001,1.96,1.9118400000000002,0.55762,1.9915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.44,0.42,1.5
2021-01-19 21:30:00,2.1984,0.6412,2.29,0.47040000000000004,0.13720000000000002,0.49,1.728,0.504,1.8,1.7952,0.5236000000000001,1.87,0.47040000000000004,0.13720000000000002,0.49,1.3248,0.3864,1.38
2021-01-19 22:00:00,2.06352,0.6018600000000001,2.1495,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.68912,0.49266000000000004,1.7595,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.2192,0.3556,1.27
2021-01-19 22:30:00,1.9848,0.5789000000000001,2.0675,0.468,0.1365,0.48750000000000004,1.5168,0.4424,1.58,1.6680000000000001,0.48650000000000004,1.7375,0.468,0.1365,0.48750000000000004,1.2,0.35000000000000003,1.25
2021-01-19 23:00:00,1.8479999999999999,0.539,1.925,0.4656,0.1358,0.485,1.3824,0.4032,1.44,1.608,0.46900000000000003,1.675,0.4656,0.1358,0.485,1.1424,0.3332,1.19
2021-01-19 23:30:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.2,0.35000000000000003,1.25,1.53456,0.44758000000000003,1.5985,0.46896000000000004,0.13678,0.48850000000000005,1.0656,0.3108,1.11
2021-01-20 00:00:00,1.5907200000000001,0.46396000000000004,1.657,0.46752000000000005,0.13636,0.487,1.1232,0.3276,1.17,1.49472,0.43596,1.557,0.46752000000000005,0.13636,0.487,1.0272000000000001,0.29960000000000003,1.07
2021-01-20 00:30:00,1.6262400000000001,0.47432,1.694,0.46464000000000005,0.13552,0.484,1.1616,0.3388,1.21,1.52064,0.44352,1.584,0.46464000000000005,0.13552,0.484,1.056,0.308,1.1
2021-01-20 01:00:00,1.6176,0.4718,1.685,0.4656,0.1358,0.485,1.152,0.336,1.2,1.4544000000000001,0.4242,1.5150000000000001,0.4656,0.1358,0.485,0.9888,0.2884,1.03
2021-01-20 01:30:00,1.524,0.4445,1.5875,0.468,0.1365,0.48750000000000004,1.056,0.308,1.1,1.2552,0.36610000000000004,1.3075,0.468,0.1365,0.48750000000000004,0.7872,0.2296,0.8200000000000001
2021-01-20 02:00:00,1.50672,0.43946,1.5695000000000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0368,0.3024,1.08,1.23792,0.36106000000000005,1.2895,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.768,0.224,0.8
2021-01-20 02:30:00,1.51296,0.44128000000000006,1.576,0.46656000000000003,0.13608,0.486,1.0464,0.3052,1.09,1.22496,0.35728000000000004,1.276,0.46656000000000003,0.13608,0.486,0.7584000000000001,0.2212,0.79
2021-01-20 03:00:00,1.4664000000000001,0.4277,1.5275,0.45840000000000003,0.1337,0.47750000000000004,1.008,0.294,1.05,1.188,0.34650000000000003,1.2375,0.45840000000000003,0.1337,0.47750000000000004,0.7296,0.21280000000000002,0.76
2021-01-20 03:30:00,1.43808,0.41944000000000004,1.498,0.45888,0.13384000000000001,0.47800000000000004,0.9792000000000001,0.2856,1.02,1.17888,0.34384000000000003,1.228,0.45888,0.13384000000000001,0.47800000000000004,0.72,0.21,0.75
2021-01-20 04:00:00,1.38816,0.40488,1.446,0.44736000000000004,0.13048,0.466,0.9408000000000001,0.27440000000000003,0.98,1.14816,0.33488,1.196,0.44736000000000004,0.13048,0.466,0.7008,0.2044,0.73
2021-01-20 04:30:00,1.3948800000000001,0.40684000000000003,1.453,0.41568000000000005,0.12124000000000001,0.433,0.9792000000000001,0.2856,1.02,1.14528,0.33404,1.193,0.41568000000000005,0.12124000000000001,0.433,0.7296,0.21280000000000002,0.76
2021-01-20 05:00:00,1.392,0.406,1.45,0.4128,0.12040000000000001,0.43,0.9792000000000001,0.2856,1.02,1.1424,0.3332,1.19,0.4128,0.12040000000000001,0.43,0.7296,0.21280000000000002,0.76
2021-01-20 05:30:00,1.41648,0.41314,1.4755,0.43728000000000006,0.12754000000000001,0.4555,0.9792000000000001,0.2856,1.02,1.14768,0.33474000000000004,1.1955,0.43728000000000006,0.12754000000000001,0.4555,0.7104,0.20720000000000002,0.74
2021-01-20 06:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.45408000000000004,0.13244,0.47300000000000003,1.008,0.294,1.05,1.18368,0.34524000000000005,1.233,0.45408000000000004,0.13244,0.47300000000000003,0.7296,0.21280000000000002,0.76
2021-01-20 06:30:00,1.64064,0.47852000000000006,1.709,0.45984,0.13412000000000002,0.47900000000000004,1.1808,0.34440000000000004,1.23,1.33344,0.38892000000000004,1.389,0.45984,0.13412000000000002,0.47900000000000004,0.8736,0.2548,0.91
2021-01-20 07:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.45648000000000005,0.13314,0.47550000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.48368,0.43274,1.5455,0.45648000000000005,0.13314,0.47550000000000003,1.0272000000000001,0.29960000000000003,1.07
2021-01-20 07:30:00,2.00544,0.58492,2.089,0.43104000000000003,0.12572,0.449,1.5744,0.4592,1.6400000000000001,1.60224,0.46732,1.669,0.43104000000000003,0.12572,0.449,1.1712,0.3416,1.22
2021-01-20 08:00:00,2.30064,0.6710200000000001,2.3965,0.43824,0.12782000000000002,0.4565,1.8624,0.5432,1.94,1.85904,0.54222,1.9365,0.43824,0.12782000000000002,0.4565,1.4208,0.41440000000000005,1.48
2021-01-20 08:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.45216000000000006,0.13188,0.47100000000000003,2.0544000000000002,0.5992000000000001,2.14,2.01696,0.58828,2.101,0.45216000000000006,0.13188,0.47100000000000003,1.5648,0.45640000000000003,1.63
2021-01-20 09:00:00,2.664,0.777,2.775,0.4464,0.1302,0.465,2.2176,0.6468,2.31,2.136,0.623,2.225,0.4464,0.1302,0.465,1.6896,0.4928,1.76
2021-01-20 09:30:00,2.6952,0.7861,2.8075,0.44880000000000003,0.13090000000000002,0.4675,2.2464,0.6552,2.34,2.2152,0.6461,2.3075,0.44880000000000003,0.13090000000000002,0.4675,1.7664,0.5152,1.8399999999999999
2021-01-20 10:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.1696,0.6328,2.26,2.18832,0.63826,2.2795,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7184,0.5012,1.79
2021-01-20 10:30:00,2.6769600000000002,0.78078,2.7885,0.46896000000000004,0.13678,0.48850000000000005,2.208,0.644,2.3,2.20656,0.64358,2.2984999999999998,0.46896000000000004,0.13678,0.48850000000000005,1.7376,0.5068,1.81
2021-01-20 11:00:00,2.7096,0.7903,2.8225,0.4632,0.1351,0.48250000000000004,2.2464,0.6552,2.34,2.2488,0.6559,2.3425000000000002,0.4632,0.1351,0.48250000000000004,1.7856,0.5208,1.8599999999999999
2021-01-20 11:30:00,2.75136,0.8024800000000001,2.866,0.46656000000000003,0.13608,0.486,2.2848,0.6664,2.38,2.27136,0.6624800000000001,2.366,0.46656000000000003,0.13608,0.486,1.8048000000000002,0.5264,1.88
2021-01-20 12:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.46944,0.13692000000000001,0.489,2.304,0.672,2.4,2.27424,0.66332,2.3689999999999998,0.46944,0.13692000000000001,0.489,1.8048000000000002,0.5264,1.88
2021-01-20 12:30:00,2.78496,0.8122800000000001,2.901,0.47136000000000006,0.13748000000000002,0.491,2.3136,0.6748000000000001,2.41,2.31456,0.67508,2.411,0.47136000000000006,0.13748000000000002,0.491,1.8432,0.5376000000000001,1.92
2021-01-20 13:00:00,2.74656,0.80108,2.8609999999999998,0.47136000000000006,0.13748000000000002,0.491,2.2752,0.6636000000000001,2.37,2.27616,0.66388,2.371,0.47136000000000006,0.13748000000000002,0.491,1.8048000000000002,0.5264,1.88
2021-01-20 13:30:00,2.66832,0.7782600000000001,2.7795,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.1984,0.6412,2.29,2.17872,0.63546,2.2695,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7088,0.4984,1.78
2021-01-20 14:00:00,2.70624,0.78932,2.819,0.46944,0.13692000000000001,0.489,2.2368,0.6524,2.33,2.18784,0.63812,2.279,0.46944,0.13692000000000001,0.489,1.7184,0.5012,1.79
2021-01-20 14:30:00,2.59392,0.75656,2.702,0.47232,0.13776000000000002,0.492,2.1216,0.6188,2.21,2.09472,0.6109600000000001,2.182,0.47232,0.13776000000000002,0.492,1.6224,0.4732,1.69
2021-01-20 15:00:00,2.60304,0.7592200000000001,2.7115,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1312,0.6216,2.22,2.07504,0.6052200000000001,2.1615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6032000000000002,0.4676,1.67
2021-01-20 15:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.47040000000000004,0.13720000000000002,0.49,2.1984,0.6412,2.29,2.0928,0.6104,2.18,0.47040000000000004,0.13720000000000002,0.49,1.6224,0.4732,1.69
2021-01-20 16:00:00,2.75568,0.8037400000000001,2.8705,0.47088,0.13734000000000002,0.49050000000000005,2.2848,0.6664,2.38,2.15088,0.62734,2.2405,0.47088,0.13734000000000002,0.49050000000000005,1.6800000000000002,0.49,1.75
2021-01-20 16:30:00,2.83344,0.82642,2.9515000000000002,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.3616,0.6888000000000001,2.46,2.27664,0.66402,2.3715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.8048000000000002,0.5264,1.88
2021-01-20 17:00:00,2.8972800000000003,0.8450400000000001,3.018,0.46848000000000006,0.13664,0.488,2.4288,0.7084,2.5300000000000002,2.34048,0.68264,2.438,0.46848000000000006,0.13664,0.488,1.8719999999999999,0.546,1.9500000000000002
2021-01-20 17:30:00,3.01536,0.87948,3.141,0.47136000000000006,0.13748000000000002,0.491,2.544,0.742,2.65,2.44896,0.71428,2.551,0.47136000000000006,0.13748000000000002,0.491,1.9776,0.5768,2.06
2021-01-20 18:00:00,3.03504,0.8852200000000001,3.1615,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.5632,0.7476,2.67,2.4878400000000003,0.72562,2.5915,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.016,0.588,2.1
2021-01-20 18:30:00,2.988,0.8715,3.1125,0.4728,0.1379,0.49250000000000005,2.5152,0.7336,2.62,2.4408,0.7119000000000001,2.5425,0.4728,0.1379,0.49250000000000005,1.968,0.5740000000000001,2.05
2021-01-20 19:00:00,2.97792,0.8685600000000001,3.102,0.47232,0.13776000000000002,0.492,2.5056000000000003,0.7308,2.61,2.43072,0.70896,2.532,0.47232,0.13776000000000002,0.492,1.9584000000000001,0.5712,2.04
2021-01-20 19:30:00,2.82288,0.8233400000000001,2.9405,0.47088,0.13734000000000002,0.49050000000000005,2.352,0.686,2.45,2.26608,0.6609400000000001,2.3605,0.47088,0.13734000000000002,0.49050000000000005,1.7952,0.5236000000000001,1.87
2021-01-20 20:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.37776000000000004,0.11018000000000001,0.3935,2.1696,0.6328,2.26,2.04816,0.59738,2.1335,0.37776000000000004,0.11018000000000001,0.3935,1.6703999999999999,0.4872,1.74
2021-01-20 20:30:00,2.44992,0.7145600000000001,2.552,0.47232,0.13776000000000002,0.492,1.9776,0.5768,2.06,1.99872,0.58296,2.082,0.47232,0.13776000000000002,0.492,1.5264,0.44520000000000004,1.5899999999999999
2021-01-20 21:00:00,2.26704,0.66122,2.3615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7952,0.5236000000000001,1.87,1.87344,0.54642,1.9515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4016,0.4088,1.46
2021-01-20 21:30:00,2.17152,0.63336,2.262,0.47232,0.13776000000000002,0.492,1.6992,0.49560000000000004,1.77,1.8163200000000002,0.52976,1.892,0.47232,0.13776000000000002,0.492,1.344,0.392,1.4
2021-01-20 22:00:00,2.07312,0.6046600000000001,2.1595,0.45072,0.13146000000000002,0.46950000000000003,1.6224,0.4732,1.69,1.75632,0.51226,1.8295,0.45072,0.13146000000000002,0.46950000000000003,1.3056,0.3808,1.3599999999999999
2021-01-20 22:30:00,2.02032,0.58926,2.1045,0.45552000000000004,0.13286,0.47450000000000003,1.5648,0.45640000000000003,1.63,1.77072,0.51646,1.8445,0.45552000000000004,0.13286,0.47450000000000003,1.3152,0.3836,1.37
2021-01-20 23:00:00,1.908,0.5565,1.9875,0.324,0.0945,0.3375,1.584,0.462,1.65,1.6680000000000001,0.48650000000000004,1.7375,0.324,0.0945,0.3375,1.344,0.392,1.4
2021-01-20 23:30:00,1.91424,0.55832,1.994,0.41664,0.12152,0.434,1.4976,0.4368,1.56,1.69344,0.49392,1.764,0.41664,0.12152,0.434,1.2768,0.3724,1.33
