Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-21 00:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.34752000000000005,0.10136,0.362,1.4592,0.42560000000000003,1.52,1.62432,0.47376,1.6920000000000002,0.34752000000000005,0.10136,0.362,1.2768,0.3724,1.33
2021-01-21 00:30:00,1.79184,0.5226200000000001,1.8665,0.34224000000000004,0.09982,0.35650000000000004,1.4496,0.4228,1.51,1.5518399999999999,0.45262,1.6165,0.34224000000000004,0.09982,0.35650000000000004,1.2096,0.3528,1.26
2021-01-21 01:00:00,1.8072,0.5271,1.8825,0.4056,0.1183,0.42250000000000004,1.4016,0.4088,1.46,1.6056,0.46830000000000005,1.6724999999999999,0.4056,0.1183,0.42250000000000004,1.2,0.35000000000000003,1.25
2021-01-21 01:30:00,1.80624,0.5268200000000001,1.8815,0.39504000000000006,0.11522,0.41150000000000003,1.4112,0.4116,1.47,1.62384,0.47362000000000004,1.6915,0.39504000000000006,0.11522,0.41150000000000003,1.2288000000000001,0.3584,1.28
2021-01-21 02:00:00,1.77072,0.51646,1.8445,0.42672000000000004,0.12446000000000002,0.4445,1.344,0.392,1.4,1.61712,0.47166,1.6844999999999999,0.42672000000000004,0.12446000000000002,0.4445,1.1904,0.3472,1.24
2021-01-21 02:30:00,1.71648,0.5006400000000001,1.788,0.35328000000000004,0.10304,0.368,1.3632,0.3976,1.42,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.35328000000000004,0.10304,0.368,1.1808,0.34440000000000004,1.23
2021-01-21 03:00:00,1.69392,0.49406000000000005,1.7645,0.44592000000000004,0.13006,0.4645,1.248,0.364,1.3,1.59792,0.46606000000000003,1.6644999999999999,0.44592000000000004,0.13006,0.4645,1.152,0.336,1.2
2021-01-21 03:30:00,1.65216,0.48188000000000003,1.721,0.45216000000000006,0.13188,0.47100000000000003,1.2,0.35000000000000003,1.25,1.60416,0.46788,1.671,0.45216000000000006,0.13188,0.47100000000000003,1.152,0.336,1.2
2021-01-21 04:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.45120000000000005,0.1316,0.47000000000000003,1.1424,0.3332,1.19,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.45120000000000005,0.1316,0.47000000000000003,1.0944,0.31920000000000004,1.1400000000000001
2021-01-21 04:30:00,1.5916800000000002,0.46424000000000004,1.658,0.45888,0.13384000000000001,0.47800000000000004,1.1328,0.3304,1.18,1.5436800000000002,0.45024000000000003,1.608,0.45888,0.13384000000000001,0.47800000000000004,1.0848,0.3164,1.13
2021-01-21 05:00:00,1.60032,0.46676000000000006,1.667,0.44832000000000005,0.13076000000000002,0.467,1.152,0.336,1.2,1.54272,0.44996,1.607,0.44832000000000005,0.13076000000000002,0.467,1.0944,0.31920000000000004,1.1400000000000001
2021-01-21 05:30:00,1.65504,0.48272000000000004,1.724,0.42624,0.12432000000000001,0.444,1.2288000000000001,0.3584,1.28,1.6262400000000001,0.47432,1.694,0.42624,0.12432000000000001,0.444,1.2,0.35000000000000003,1.25
2021-01-21 06:00:00,1.7577600000000002,0.51268,1.831,0.42336,0.12348,0.441,1.3344,0.38920000000000005,1.3900000000000001,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.42336,0.12348,0.441,1.2384,0.3612,1.29
2021-01-21 06:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.38928,0.11354000000000002,0.4055,1.4592,0.42560000000000003,1.52,1.5316800000000002,0.44674,1.5955,0.38928,0.11354000000000002,0.4055,1.1424,0.3332,1.19
2021-01-21 07:00:00,2.05776,0.60018,2.1435,0.41616000000000003,0.12138000000000002,0.4335,1.6416,0.4788,1.71,1.7505600000000001,0.51058,1.8235000000000001,0.41616000000000003,0.12138000000000002,0.4335,1.3344,0.38920000000000005,1.3900000000000001
2021-01-21 07:30:00,2.32224,0.67732,2.419,0.44064000000000003,0.12852000000000002,0.459,1.8816000000000002,0.5488000000000001,1.96,1.9478400000000002,0.5681200000000001,2.029,0.44064000000000003,0.12852000000000002,0.459,1.5072,0.43960000000000005,1.57
2021-01-21 08:00:00,2.4936,0.7273000000000001,2.5975,0.42,0.12250000000000001,0.4375,2.0736,0.6048,2.16,1.9944000000000002,0.5817,2.0775,0.42,0.12250000000000001,0.4375,1.5744,0.4592,1.6400000000000001
2021-01-21 08:30:00,2.57568,0.75124,2.683,0.45408000000000004,0.13244,0.47300000000000003,2.1216,0.6188,2.21,2.01888,0.58884,2.103,0.45408000000000004,0.13244,0.47300000000000003,1.5648,0.45640000000000003,1.63
2021-01-21 09:00:00,2.65488,0.77434,2.7655000000000003,0.46608000000000005,0.13594,0.48550000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.11728,0.6175400000000001,2.2055,0.46608000000000005,0.13594,0.48550000000000004,1.6512,0.48160000000000003,1.72
2021-01-21 09:30:00,2.73888,0.7988400000000001,2.8529999999999998,0.46368000000000004,0.13524,0.483,2.2752,0.6636000000000001,2.37,2.10528,0.61404,2.193,0.46368000000000004,0.13524,0.483,1.6416,0.4788,1.71
2021-01-21 10:00:00,2.70288,0.78834,2.8155,0.46608000000000005,0.13594,0.48550000000000004,2.2368,0.6524,2.33,2.15568,0.6287400000000001,2.2455,0.46608000000000005,0.13594,0.48550000000000004,1.6896,0.4928,1.76
2021-01-21 10:30:00,2.52912,0.7376600000000001,2.6345,0.47472000000000003,0.13846,0.49450000000000005,2.0544000000000002,0.5992000000000001,2.14,2.14512,0.6256600000000001,2.2345,0.47472000000000003,0.13846,0.49450000000000005,1.6703999999999999,0.4872,1.74
2021-01-21 11:00:00,2.43072,0.70896,2.532,0.49152000000000007,0.14336000000000002,0.512,1.9392,0.5656,2.02,2.1907200000000002,0.6389600000000001,2.282,0.49152000000000007,0.14336000000000002,0.512,1.6992,0.49560000000000004,1.77
2021-01-21 11:30:00,2.43504,0.7102200000000001,2.5365,0.46704,0.13622,0.48650000000000004,1.968,0.5740000000000001,2.05,2.21424,0.6458200000000001,2.3064999999999998,0.46704,0.13622,0.48650000000000004,1.7472,0.5096,1.82
2021-01-21 12:00:00,2.3904,0.6972,2.49,0.49920000000000003,0.1456,0.52,1.8912,0.5516,1.97,2.1408,0.6244000000000001,2.23,0.49920000000000003,0.1456,0.52,1.6416,0.4788,1.71
2021-01-21 12:30:00,2.66976,0.77868,2.781,0.47136000000000006,0.13748000000000002,0.491,2.1984,0.6412,2.29,2.33376,0.6806800000000001,2.431,0.47136000000000006,0.13748000000000002,0.491,1.8624,0.5432,1.94
2021-01-21 13:00:00,2.65488,0.77434,2.7655000000000003,0.46608000000000005,0.13594,0.48550000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.31888,0.67634,2.4155,0.46608000000000005,0.13594,0.48550000000000004,1.8528,0.5404,1.9300000000000002
2021-01-21 13:30:00,2.48208,0.72394,2.5855,0.47568000000000005,0.13874,0.4955,2.0064,0.5852,2.09,2.21328,0.64554,2.3055,0.47568000000000005,0.13874,0.4955,1.7376,0.5068,1.81
2021-01-21 14:00:00,2.62752,0.76636,2.737,0.43872000000000005,0.12796000000000002,0.457,2.1888,0.6384000000000001,2.2800000000000002,2.22432,0.64876,2.317,0.43872000000000005,0.12796000000000002,0.457,1.7856,0.5208,1.8599999999999999
2021-01-21 14:30:00,2.62608,0.7659400000000001,2.7355,0.36048,0.10514000000000001,0.3755,2.2656,0.6608,2.36,2.19408,0.6399400000000001,2.2855,0.36048,0.10514000000000001,0.3755,1.8336000000000001,0.5348,1.9100000000000001
2021-01-21 15:00:00,2.57808,0.75194,2.6855,0.35088,0.10234000000000001,0.3655,2.2272,0.6496000000000001,2.32,2.09808,0.61194,2.1855,0.35088,0.10234000000000001,0.3655,1.7472,0.5096,1.82
2021-01-21 15:30:00,2.62176,0.76468,2.731,0.35616000000000003,0.10388000000000001,0.371,2.2656,0.6608,2.36,2.11296,0.61628,2.201,0.35616000000000003,0.10388000000000001,0.371,1.7568000000000001,0.5124000000000001,1.83
2021-01-21 16:00:00,2.71392,0.79156,2.827,0.30432000000000003,0.08876,0.317,2.4096,0.7028,2.51,2.14752,0.62636,2.237,0.30432000000000003,0.08876,0.317,1.8432,0.5376000000000001,1.92
2021-01-21 16:30:00,2.81712,0.8216600000000001,2.9345,0.28272,0.08246,0.29450000000000004,2.5343999999999998,0.7392000000000001,2.64,2.18352,0.6368600000000001,2.2745,0.28272,0.08246,0.29450000000000004,1.9008,0.5544,1.98
2021-01-21 17:00:00,2.99088,0.8723400000000001,3.1155,0.20688,0.060340000000000005,0.2155,2.784,0.812,2.9,2.29968,0.67074,2.3955,0.20688,0.060340000000000005,0.2155,2.0928,0.6104,2.18
2021-01-21 17:30:00,3.17328,0.92554,3.3055,0.16848000000000002,0.04914,0.17550000000000002,3.0048,0.8764000000000001,3.13,2.43408,0.70994,2.5355,0.16848000000000002,0.04914,0.17550000000000002,2.2656,0.6608,2.36
2021-01-21 18:00:00,3.16608,0.92344,3.298,0.07488,0.021840000000000002,0.078,3.0912,0.9016000000000001,3.22,2.45568,0.7162400000000001,2.558,0.07488,0.021840000000000002,0.078,2.3808,0.6944,2.48
2021-01-21 18:30:00,3.1104,0.9072,3.24,0.038400000000000004,0.0112,0.04,3.072,0.896,3.2,2.4096,0.7028,2.51,0.038400000000000004,0.0112,0.04,2.3712,0.6916,2.47
2021-01-21 19:00:00,2.98944,0.87192,3.114,0.07104,0.020720000000000002,0.074,2.9184,0.8512000000000001,3.04,2.34624,0.68432,2.444,0.07104,0.020720000000000002,0.074,2.2752,0.6636000000000001,2.37
2021-01-21 19:30:00,2.87616,0.8388800000000001,2.996,0.15936,0.04648,0.166,2.7168,0.7924,2.83,2.27136,0.6624800000000001,2.366,0.15936,0.04648,0.166,2.112,0.616,2.2
2021-01-21 20:00:00,2.71008,0.79044,2.823,0.16608,0.048440000000000004,0.17300000000000001,2.544,0.742,2.65,2.14368,0.62524,2.233,0.16608,0.048440000000000004,0.17300000000000001,1.9776,0.5768,2.06
2021-01-21 20:30:00,2.57856,0.7520800000000001,2.686,0.18816000000000002,0.054880000000000005,0.196,2.3904,0.6972,2.49,1.99296,0.58128,2.076,0.18816000000000002,0.054880000000000005,0.196,1.8048000000000002,0.5264,1.88
2021-01-21 21:00:00,2.53152,0.73836,2.637,0.20832,0.06076,0.217,2.3232,0.6776,2.42,1.9651200000000002,0.57316,2.047,0.20832,0.06076,0.217,1.7568000000000001,0.5124000000000001,1.83
2021-01-21 21:30:00,2.35056,0.6855800000000001,2.4485,0.027360000000000002,0.007980000000000001,0.0285,2.3232,0.6776,2.42,1.83216,0.5343800000000001,1.9085,0.027360000000000002,0.007980000000000001,0.0285,1.8048000000000002,0.5264,1.88
2021-01-21 22:00:00,2.24304,0.65422,2.3365,0.02544,0.00742,0.026500000000000003,2.2176,0.6468,2.31,1.7150400000000001,0.50022,1.7865000000000002,0.02544,0.00742,0.026500000000000003,1.6896,0.4928,1.76
2021-01-21 22:30:00,2.17872,0.63546,2.2695,0.02832,0.00826,0.029500000000000002,2.1504,0.6272,2.24,1.66032,0.48426,1.7295,0.02832,0.00826,0.029500000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-21 23:00:00,2.05536,0.59948,2.141,0.010560000000000002,0.0030800000000000003,0.011,2.0448,0.5964,2.13,1.5561600000000002,0.45388000000000006,1.621,0.010560000000000002,0.0030800000000000003,0.011,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-21 23:30:00,1.9118400000000002,0.55762,1.9915,0.020640000000000002,0.00602,0.021500000000000002,1.8912,0.5516,1.97,1.47024,0.42882000000000003,1.5314999999999999,0.020640000000000002,0.00602,0.021500000000000002,1.4496,0.4228,1.51
2021-01-22 00:00:00,1.80912,0.52766,1.8845,0.06192,0.018060000000000003,0.0645,1.7472,0.5096,1.82,1.40592,0.41006000000000004,1.4645000000000001,0.06192,0.018060000000000003,0.0645,1.344,0.392,1.4
2021-01-22 00:30:00,1.86768,0.54474,1.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8336000000000001,0.5348,1.9100000000000001,1.4068800000000001,0.41034000000000004,1.4655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3728,0.40040000000000003,1.43
2021-01-22 01:00:00,1.92096,0.56028,2.001,0.0009600000000000001,0.00028000000000000003,0.001,1.92,0.56,2.0,1.42176,0.41468000000000005,1.4809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.4208,0.41440000000000005,1.48
2021-01-22 01:30:00,1.91232,0.55776,1.992,0.01152,0.00336,0.012,1.9008,0.5544,1.98,1.45152,0.42336,1.512,0.01152,0.00336,0.012,1.44,0.42,1.5
2021-01-22 02:00:00,1.8768,0.5474,1.955,0.024,0.007,0.025,1.8528,0.5404,1.9300000000000002,1.4064,0.4102,1.465,0.024,0.007,0.025,1.3824,0.4032,1.44
2021-01-22 02:30:00,1.86528,0.5440400000000001,1.943,0.25248000000000004,0.07364000000000001,0.263,1.6128,0.47040000000000004,1.6800000000000002,1.45248,0.42364,1.513,0.25248000000000004,0.07364000000000001,0.263,1.2,0.35000000000000003,1.25
2021-01-22 03:00:00,1.8384,0.5362,1.915,0.37920000000000004,0.1106,0.395,1.4592,0.42560000000000003,1.52,1.4832,0.43260000000000004,1.545,0.37920000000000004,0.1106,0.395,1.104,0.322,1.15
2021-01-22 03:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.34128000000000003,0.09954,0.35550000000000004,1.5072,0.43960000000000005,1.57,1.50288,0.43834000000000006,1.5655000000000001,0.34128000000000003,0.09954,0.35550000000000004,1.1616,0.3388,1.21
2021-01-22 04:00:00,1.83024,0.5338200000000001,1.9065,0.29424,0.08582000000000001,0.3065,1.536,0.448,1.6,1.46544,0.42742,1.5265,0.29424,0.08582000000000001,0.3065,1.1712,0.3416,1.22
2021-01-22 04:30:00,1.7870400000000002,0.52122,1.8615,0.24144000000000002,0.07042000000000001,0.2515,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4126400000000001,0.41202000000000005,1.4715,0.24144000000000002,0.07042000000000001,0.2515,1.1712,0.3416,1.22
2021-01-22 05:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.43184,0.41762000000000005,1.4915,0.27024000000000004,0.07882,0.28150000000000003,1.1616,0.3388,1.21
2021-01-22 05:30:00,1.8384,0.5362,1.915,0.168,0.049,0.17500000000000002,1.6703999999999999,0.4872,1.74,1.4832,0.43260000000000004,1.545,0.168,0.049,0.17500000000000002,1.3152,0.3836,1.37
2021-01-22 06:00:00,1.9008,0.5544,1.98,0.1632,0.0476,0.17,1.7376,0.5068,1.81,1.4976,0.4368,1.56,0.1632,0.0476,0.17,1.3344,0.38920000000000005,1.3900000000000001
2021-01-22 06:30:00,1.96896,0.57428,2.051,0.11616000000000001,0.03388,0.121,1.8528,0.5404,1.9300000000000002,1.41216,0.41188,1.471,0.11616000000000001,0.03388,0.121,1.296,0.378,1.35
2021-01-22 07:00:00,2.24976,0.6561800000000001,2.3435,0.15696000000000002,0.04578,0.1635,2.0928,0.6104,2.18,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.15696000000000002,0.04578,0.1635,1.5648,0.45640000000000003,1.63
2021-01-22 07:30:00,2.4264,0.7077,2.5275,0.25680000000000003,0.07490000000000001,0.2675,2.1696,0.6328,2.26,1.8408,0.5369,1.9175,0.25680000000000003,0.07490000000000001,0.2675,1.584,0.462,1.65
2021-01-22 08:00:00,2.64,0.77,2.75,0.3168,0.09240000000000001,0.33,2.3232,0.6776,2.42,1.9968,0.5824,2.08,0.3168,0.09240000000000001,0.33,1.6800000000000002,0.49,1.75
2021-01-22 08:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.27552000000000004,0.08036,0.28700000000000003,2.448,0.714,2.55,2.03232,0.5927600000000001,2.117,0.27552000000000004,0.08036,0.28700000000000003,1.7568000000000001,0.5124000000000001,1.83
2021-01-22 09:00:00,2.71104,0.7907200000000001,2.824,0.15744000000000002,0.04592,0.164,2.5536,0.7448,2.66,2.07744,0.60592,2.164,0.15744000000000002,0.04592,0.164,1.92,0.56,2.0
2021-01-22 09:30:00,2.76768,0.8072400000000001,2.883,0.20448000000000002,0.059640000000000006,0.213,2.5632,0.7476,2.67,2.2204800000000002,0.6476400000000001,2.313,0.20448000000000002,0.059640000000000006,0.213,2.016,0.588,2.1
2021-01-22 10:00:00,2.78016,0.81088,2.896,0.13056,0.03808,0.136,2.6496,0.7728,2.76,2.1849600000000002,0.6372800000000001,2.276,0.13056,0.03808,0.136,2.0544000000000002,0.5992000000000001,2.14
2021-01-22 10:30:00,2.7,0.7875000000000001,2.8125,0.06,0.0175,0.0625,2.64,0.77,2.75,2.1912,0.6391,2.2825,0.06,0.0175,0.0625,2.1312,0.6216,2.22
2021-01-22 11:00:00,2.64096,0.7702800000000001,2.751,0.039360000000000006,0.01148,0.041,2.6016,0.7588,2.71,2.14176,0.62468,2.231,0.039360000000000006,0.01148,0.041,2.1024,0.6132000000000001,2.19
2021-01-22 11:30:00,2.7196800000000003,0.7932400000000001,2.833,0.07008,0.020440000000000003,0.073,2.6496,0.7728,2.76,2.02848,0.59164,2.113,0.07008,0.020440000000000003,0.073,1.9584000000000001,0.5712,2.04
2021-01-22 12:00:00,2.4648,0.7189,2.5675,0.1512,0.0441,0.1575,2.3136,0.6748000000000001,2.41,2.1,0.6125,2.1875,0.1512,0.0441,0.1575,1.9488,0.5684,2.03
2021-01-22 12:30:00,2.4931200000000002,0.72716,2.597,0.11232,0.032760000000000004,0.117,2.3808,0.6944,2.48,2.24352,0.65436,2.337,0.11232,0.032760000000000004,0.117,2.1312,0.6216,2.22
2021-01-22 13:00:00,2.46864,0.7200200000000001,2.5715,0.16464,0.04802000000000001,0.1715,2.304,0.672,2.4,2.19024,0.63882,2.2815,0.16464,0.04802000000000001,0.1715,2.0256,0.5908,2.11
2021-01-22 13:30:00,2.31024,0.6738200000000001,2.4065,0.16944,0.049420000000000006,0.17650000000000002,2.1408,0.6244000000000001,2.23,2.01264,0.5870200000000001,2.0965,0.16944,0.049420000000000006,0.17650000000000002,1.8432,0.5376000000000001,1.92
2021-01-22 14:00:00,2.3395200000000003,0.6823600000000001,2.437,0.18912,0.05516000000000001,0.197,2.1504,0.6272,2.24,2.01312,0.58716,2.097,0.18912,0.05516000000000001,0.197,1.824,0.532,1.9
2021-01-22 14:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.14304,0.04172,0.149,2.3328,0.6804,2.43,1.90944,0.5569200000000001,1.9889999999999999,0.14304,0.04172,0.149,1.7664,0.5152,1.8399999999999999
2021-01-22 15:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.06,0.0175,0.0625,2.3712,0.6916,2.47,1.9032,0.5551,1.9825,0.06,0.0175,0.0625,1.8432,0.5376000000000001,1.92
2021-01-22 15:30:00,2.62608,0.7659400000000001,2.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.592,0.756,2.7,1.9828800000000002,0.5783400000000001,2.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9488,0.5684,2.03
2021-01-22 16:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.06624000000000001,0.01932,0.069,2.688,0.784,2.8,2.00544,0.58492,2.089,0.06624000000000001,0.01932,0.069,1.9392,0.5656,2.02
2021-01-22 16:30:00,2.85264,0.8320200000000001,2.9715,0.05904,0.017220000000000003,0.061500000000000006,2.7936,0.8148000000000001,2.91,2.11344,0.6164200000000001,2.2015000000000002,0.05904,0.017220000000000003,0.061500000000000006,2.0544000000000002,0.5992000000000001,2.14
2021-01-22 17:00:00,3.0576,0.8918,3.185,0.0816,0.0238,0.085,2.976,0.868,3.1,2.2800000000000002,0.665,2.375,0.0816,0.0238,0.085,2.1984,0.6412,2.29
2021-01-22 17:30:00,3.20448,0.93464,3.338,0.10368000000000001,0.030240000000000003,0.108,3.1008,0.9044000000000001,3.23,2.37888,0.69384,2.478,0.10368000000000001,0.030240000000000003,0.108,2.2752,0.6636000000000001,2.37
2021-01-22 18:00:00,3.2640000000000002,0.9520000000000001,3.4,0.14400000000000002,0.042,0.15,3.12,0.91,3.25,2.4576000000000002,0.7168,2.56,0.14400000000000002,0.042,0.15,2.3136,0.6748000000000001,2.41
2021-01-22 18:30:00,3.28368,0.95774,3.4205,0.05808000000000001,0.01694,0.060500000000000005,3.2256,0.9408000000000001,3.36,2.43888,0.7113400000000001,2.5404999999999998,0.05808000000000001,0.01694,0.060500000000000005,2.3808,0.6944,2.48
2021-01-22 19:00:00,3.18048,0.9276400000000001,3.313,0.08928000000000001,0.02604,0.093,3.0912,0.9016000000000001,3.22,2.33568,0.6812400000000001,2.433,0.08928000000000001,0.02604,0.093,2.2464,0.6552,2.34
2021-01-22 19:30:00,2.98656,0.8710800000000001,3.111,0.05856000000000001,0.01708,0.061,2.928,0.854,3.05,2.18976,0.63868,2.281,0.05856000000000001,0.01708,0.061,2.1312,0.6216,2.22
2021-01-22 20:00:00,2.8056,0.8183,2.9225000000000003,0.0792,0.023100000000000002,0.0825,2.7264,0.7952,2.84,2.0376,0.5943,2.1225,0.0792,0.023100000000000002,0.0825,1.9584000000000001,0.5712,2.04
2021-01-22 20:30:00,2.7264,0.7952,2.84,0.06720000000000001,0.0196,0.07,2.6592000000000002,0.7756000000000001,2.77,1.968,0.5740000000000001,2.05,0.06720000000000001,0.0196,0.07,1.9008,0.5544,1.98
2021-01-22 21:00:00,2.64096,0.7702800000000001,2.751,0.05856000000000001,0.01708,0.061,2.5824,0.7532,2.69,1.92096,0.56028,2.001,0.05856000000000001,0.01708,0.061,1.8624,0.5432,1.94
2021-01-22 21:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.047040000000000005,0.013720000000000001,0.049,2.4288,0.7084,2.5300000000000002,1.79424,0.52332,1.869,0.047040000000000005,0.013720000000000001,0.049,1.7472,0.5096,1.82
2021-01-22 22:00:00,2.292,0.6685,2.3875,0.07440000000000001,0.0217,0.0775,2.2176,0.6468,2.31,1.6488,0.48090000000000005,1.7175,0.07440000000000001,0.0217,0.0775,1.5744,0.4592,1.6400000000000001
2021-01-22 22:30:00,2.21952,0.64736,2.312,0.04032,0.011760000000000001,0.042,2.1792,0.6356,2.27,1.64352,0.47936000000000006,1.712,0.04032,0.011760000000000001,0.042,1.6032000000000002,0.4676,1.67
2021-01-22 23:00:00,2.05584,0.59962,2.1415,0.030240000000000003,0.008820000000000001,0.0315,2.0256,0.5908,2.11,1.56624,0.45682000000000006,1.6315,0.030240000000000003,0.008820000000000001,0.0315,1.536,0.448,1.6
2021-01-22 23:30:00,1.9353600000000002,0.5644800000000001,2.016,0.06336,0.01848,0.066,1.8719999999999999,0.546,1.9500000000000002,1.50336,0.43848000000000004,1.566,0.06336,0.01848,0.066,1.44,0.42,1.5
2021-01-23 00:00:00,1.85904,0.54222,1.9365,0.06384000000000001,0.01862,0.0665,1.7952,0.5236000000000001,1.87,1.45584,0.42462000000000005,1.5165000000000002,0.06384000000000001,0.01862,0.0665,1.392,0.406,1.45
2021-01-23 00:30:00,1.8648,0.5439,1.9425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.7952,0.5236000000000001,1.87,1.4808,0.4319,1.5425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4112,0.4116,1.47
2021-01-23 01:00:00,1.93344,0.5639200000000001,2.014,0.08064,0.023520000000000003,0.084,1.8528,0.5404,1.9300000000000002,1.49184,0.43512000000000006,1.554,0.08064,0.023520000000000003,0.084,1.4112,0.4116,1.47
2021-01-23 01:30:00,1.9195200000000001,0.55986,1.9995,0.07632000000000001,0.022260000000000002,0.0795,1.8432,0.5376000000000001,1.92,1.49712,0.43666000000000005,1.5594999999999999,0.07632000000000001,0.022260000000000002,0.0795,1.4208,0.41440000000000005,1.48
2021-01-23 02:00:00,1.88976,0.55118,1.9685000000000001,0.10416,0.03038,0.1085,1.7856,0.5208,1.8599999999999999,1.47696,0.43078000000000005,1.5385,0.10416,0.03038,0.1085,1.3728,0.40040000000000003,1.43
2021-01-23 02:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.07152,0.02086,0.0745,1.8048000000000002,0.5264,1.88,1.45392,0.42406000000000005,1.5145,0.07152,0.02086,0.0745,1.3824,0.4032,1.44
2021-01-23 03:00:00,1.8624,0.5432,1.94,0.038400000000000004,0.0112,0.04,1.824,0.532,1.9,1.44,0.42,1.5,0.038400000000000004,0.0112,0.04,1.4016,0.4088,1.46
2021-01-23 03:30:00,1.87392,0.54656,1.952,0.06912,0.02016,0.07200000000000001,1.8048000000000002,0.5264,1.88,1.45152,0.42336,1.512,0.06912,0.02016,0.07200000000000001,1.3824,0.4032,1.44
2021-01-23 04:00:00,1.8460800000000002,0.53844,1.923,0.041280000000000004,0.01204,0.043000000000000003,1.8048000000000002,0.5264,1.88,1.45248,0.42364,1.513,0.041280000000000004,0.01204,0.043000000000000003,1.4112,0.4116,1.47
2021-01-23 04:30:00,1.78272,0.5199600000000001,1.857,0.06432,0.018760000000000002,0.067,1.7184,0.5012,1.79,1.40832,0.41076,1.467,0.06432,0.018760000000000002,0.067,1.344,0.392,1.4
2021-01-23 05:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.09408000000000001,0.027440000000000003,0.098,1.7088,0.4984,1.78,1.39968,0.40824000000000005,1.458,0.09408000000000001,0.027440000000000003,0.098,1.3056,0.3808,1.3599999999999999
2021-01-23 05:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.030240000000000003,0.008820000000000001,0.0315,1.7856,0.5208,1.8599999999999999,1.37424,0.40082,1.4315,0.030240000000000003,0.008820000000000001,0.0315,1.344,0.392,1.4
2021-01-23 06:00:00,1.84704,0.5387200000000001,1.924,0.04224000000000001,0.012320000000000001,0.044,1.8048000000000002,0.5264,1.88,1.36704,0.39872,1.424,0.04224000000000001,0.012320000000000001,0.044,1.3248,0.3864,1.38
2021-01-23 06:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.03552,0.010360000000000001,0.037,1.8816000000000002,0.5488000000000001,1.96,1.43712,0.41916000000000003,1.4969999999999999,0.03552,0.010360000000000001,0.037,1.4016,0.4088,1.46
2021-01-23 07:00:00,1.94256,0.5665800000000001,2.0235,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9008,0.5544,1.98,1.3953600000000002,0.40698,1.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-23 07:30:00,1.9833600000000002,0.57848,2.066,0.03456,0.01008,0.036000000000000004,1.9488,0.5684,2.03,1.41696,0.41328000000000004,1.476,0.03456,0.01008,0.036000000000000004,1.3824,0.4032,1.44
2021-01-23 08:00:00,2.03904,0.59472,2.124,0.051840000000000004,0.015120000000000001,0.054,1.9872,0.5796,2.07,1.43424,0.41832,1.494,0.051840000000000004,0.015120000000000001,0.054,1.3824,0.4032,1.44
2021-01-23 08:30:00,2.19264,0.6395200000000001,2.284,0.02304,0.00672,0.024,2.1696,0.6328,2.26,1.57824,0.46032000000000006,1.6440000000000001,0.02304,0.00672,0.024,1.5552000000000001,0.4536,1.62
2021-01-23 09:00:00,2.39952,0.69986,2.4995,0.03792,0.01106,0.0395,2.3616,0.6888000000000001,2.46,1.79472,0.52346,1.8695,0.03792,0.01106,0.0395,1.7568000000000001,0.5124000000000001,1.83
2021-01-23 09:30:00,2.4523200000000003,0.71526,2.5545,0.052320000000000005,0.015260000000000001,0.0545,2.4,0.7000000000000001,2.5,1.85712,0.54166,1.9344999999999999,0.052320000000000005,0.015260000000000001,0.0545,1.8048000000000002,0.5264,1.88
2021-01-23 10:00:00,2.48592,0.72506,2.5895,0.057120000000000004,0.01666,0.059500000000000004,2.4288,0.7084,2.5300000000000002,1.9003200000000002,0.5542600000000001,1.9795,0.057120000000000004,0.01666,0.059500000000000004,1.8432,0.5376000000000001,1.92
2021-01-23 10:30:00,2.38608,0.69594,2.4855,0.12048,0.035140000000000005,0.1255,2.2656,0.6608,2.36,1.91568,0.55874,1.9955,0.12048,0.035140000000000005,0.1255,1.7952,0.5236000000000001,1.87
2021-01-23 11:00:00,2.59632,0.75726,2.7045,0.12912,0.037660000000000006,0.1345,2.4672,0.7196,2.5700000000000003,1.99152,0.58086,2.0745,0.12912,0.037660000000000006,0.1345,1.8624,0.5432,1.94
2021-01-23 11:30:00,2.67312,0.77966,2.7845,0.08112000000000001,0.02366,0.0845,2.592,0.756,2.7,2.09712,0.6116600000000001,2.1845,0.08112000000000001,0.02366,0.0845,2.016,0.588,2.1
2021-01-23 12:00:00,2.76624,0.8068200000000001,2.8815,0.09744000000000001,0.02842,0.1015,2.6688,0.7784000000000001,2.7800000000000002,2.13264,0.62202,2.2215,0.09744000000000001,0.02842,0.1015,2.0352,0.5936,2.12
2021-01-23 12:30:00,2.81904,0.8222200000000001,2.9365,0.09264000000000001,0.027020000000000002,0.0965,2.7264,0.7952,2.84,2.19504,0.64022,2.2865,0.09264000000000001,0.027020000000000002,0.0965,2.1024,0.6132000000000001,2.19
2021-01-23 13:00:00,2.75088,0.80234,2.8655,0.06288,0.018340000000000002,0.0655,2.688,0.784,2.8,2.12688,0.62034,2.2155,0.06288,0.018340000000000002,0.0655,2.064,0.602,2.15
2021-01-23 13:30:00,2.75808,0.80444,2.873,0.03168,0.00924,0.033,2.7264,0.7952,2.84,2.11488,0.61684,2.203,0.03168,0.00924,0.033,2.0832,0.6076,2.17
2021-01-23 14:00:00,2.66208,0.77644,2.773,0.07968,0.02324,0.083,2.5824,0.7532,2.69,2.02848,0.59164,2.113,0.07968,0.02324,0.083,1.9488,0.5684,2.03
2021-01-23 14:30:00,2.56224,0.7473200000000001,2.669,0.08544,0.02492,0.089,2.4768,0.7224,2.58,1.99584,0.5821200000000001,2.079,0.08544,0.02492,0.089,1.9104,0.5572,1.99
2021-01-23 15:00:00,2.40672,0.70196,2.507,0.10272,0.029960000000000004,0.107,2.304,0.672,2.4,1.92672,0.56196,2.007,0.10272,0.029960000000000004,0.107,1.824,0.532,1.9
2021-01-23 15:30:00,2.42016,0.7058800000000001,2.521,0.15456,0.04508,0.161,2.2656,0.6608,2.36,1.94976,0.5686800000000001,2.031,0.15456,0.04508,0.161,1.7952,0.5236000000000001,1.87
2021-01-23 16:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.11232,0.032760000000000004,0.117,2.4288,0.7084,2.5300000000000002,1.9939200000000001,0.5815600000000001,2.077,0.11232,0.032760000000000004,0.117,1.8816000000000002,0.5488000000000001,1.96
2021-01-23 16:30:00,2.6601600000000003,0.77588,2.771,0.10656,0.031080000000000003,0.111,2.5536,0.7448,2.66,2.06496,0.60228,2.151,0.10656,0.031080000000000003,0.111,1.9584000000000001,0.5712,2.04
2021-01-23 17:00:00,2.92944,0.8544200000000001,3.0515,0.05904,0.017220000000000003,0.061500000000000006,2.8704,0.8372,2.99,2.2382400000000002,0.6528200000000001,2.3315,0.05904,0.017220000000000003,0.061500000000000006,2.1792,0.6356,2.27
2021-01-23 17:30:00,3.21264,0.9370200000000001,3.3465,0.02544,0.00742,0.026500000000000003,3.1872,0.9296000000000001,3.32,2.43504,0.7102200000000001,2.5365,0.02544,0.00742,0.026500000000000003,2.4096,0.7028,2.51
2021-01-23 18:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.07392,0.021560000000000003,0.077,3.1872,0.9296000000000001,3.32,2.50272,0.72996,2.607,0.07392,0.021560000000000003,0.077,2.4288,0.7084,2.5300000000000002
2021-01-23 18:30:00,3.2304,0.9422,3.365,0.11040000000000001,0.0322,0.115,3.12,0.91,3.25,2.4624,0.7182000000000001,2.565,0.11040000000000001,0.0322,0.115,2.352,0.686,2.45
2021-01-23 19:00:00,3.1008,0.9044000000000001,3.23,0.057600000000000005,0.016800000000000002,0.06,3.0432,0.8876000000000001,3.17,2.352,0.686,2.45,0.057600000000000005,0.016800000000000002,0.06,2.2944,0.6692,2.39
2021-01-23 19:30:00,2.96448,0.8646400000000001,3.088,0.02688,0.007840000000000001,0.028,2.9376,0.8568,3.06,2.21568,0.64624,2.308,0.02688,0.007840000000000001,0.028,2.1888,0.6384000000000001,2.2800000000000002
2021-01-23 20:00:00,2.85264,0.8320200000000001,2.9715,0.05904,0.017220000000000003,0.061500000000000006,2.7936,0.8148000000000001,2.91,2.10384,0.61362,2.1915,0.05904,0.017220000000000003,0.061500000000000006,2.0448,0.5964,2.13
2021-01-23 20:30:00,2.69424,0.7858200000000001,2.8064999999999998,0.044640000000000006,0.01302,0.0465,2.6496,0.7728,2.76,1.9646400000000002,0.5730200000000001,2.0465,0.044640000000000006,0.01302,0.0465,1.92,0.56,2.0
2021-01-23 21:00:00,2.6486400000000003,0.7725200000000001,2.759,0.047040000000000005,0.013720000000000001,0.049,2.6016,0.7588,2.71,1.90944,0.5569200000000001,1.9889999999999999,0.047040000000000005,0.013720000000000001,0.049,1.8624,0.5432,1.94
2021-01-23 21:30:00,2.53152,0.73836,2.637,0.15072000000000002,0.043960000000000006,0.157,2.3808,0.6944,2.48,1.85952,0.5423600000000001,1.937,0.15072000000000002,0.043960000000000006,0.157,1.7088,0.4984,1.78
2021-01-23 22:00:00,2.38176,0.6946800000000001,2.481,0.09696,0.028280000000000003,0.101,2.2848,0.6664,2.38,1.7577600000000002,0.51268,1.831,0.09696,0.028280000000000003,0.101,1.6608,0.4844,1.73
2021-01-23 22:30:00,2.27616,0.66388,2.371,0.02976,0.00868,0.031,2.2464,0.6552,2.34,1.68096,0.49028000000000005,1.751,0.02976,0.00868,0.031,1.6512,0.48160000000000003,1.72
2021-01-23 23:00:00,2.08848,0.60914,2.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0544000000000002,0.5992000000000001,2.14,1.50288,0.43834000000000006,1.5655000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4688,0.4284,1.53
2021-01-23 23:30:00,2.0592,0.6006,2.145,0.033600000000000005,0.0098,0.035,2.0256,0.5908,2.11,1.4736,0.4298,1.5350000000000001,0.033600000000000005,0.0098,0.035,1.44,0.42,1.5
2021-01-24 00:00:00,1.9536,0.5698,2.035,0.0432,0.0126,0.045,1.9104,0.5572,1.99,1.4544000000000001,0.4242,1.5150000000000001,0.0432,0.0126,0.045,1.4112,0.4116,1.47
2021-01-24 00:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.054240000000000003,0.01582,0.0565,1.9104,0.5572,1.99,1.47504,0.43022000000000005,1.5365,0.054240000000000003,0.01582,0.0565,1.4208,0.41440000000000005,1.48
2021-01-24 01:00:00,2.00448,0.58464,2.088,0.04608,0.01344,0.048,1.9584000000000001,0.5712,2.04,1.51488,0.44184,1.5779999999999998,0.04608,0.01344,0.048,1.4688,0.4284,1.53
2021-01-24 01:30:00,2.02464,0.59052,2.109,0.027840000000000004,0.00812,0.029,1.9968,0.5824,2.08,1.53504,0.44772000000000006,1.599,0.027840000000000004,0.00812,0.029,1.5072,0.43960000000000005,1.57
2021-01-24 02:00:00,1.98,0.5775,2.0625,0.0504,0.014700000000000001,0.052500000000000005,1.9296000000000002,0.5628000000000001,2.01,1.4712,0.42910000000000004,1.5325,0.0504,0.014700000000000001,0.052500000000000005,1.4208,0.41440000000000005,1.48
2021-01-24 02:30:00,1.86672,0.54446,1.9445000000000001,0.04272,0.01246,0.044500000000000005,1.824,0.532,1.9,1.35792,0.39606,1.4145,0.04272,0.01246,0.044500000000000005,1.3152,0.3836,1.37
2021-01-24 03:00:00,1.82976,0.53368,1.9060000000000001,0.05376,0.015680000000000003,0.056,1.776,0.518,1.85,1.3593600000000001,0.39648000000000005,1.416,0.05376,0.015680000000000003,0.056,1.3056,0.3808,1.3599999999999999
2021-01-24 03:30:00,1.824,0.532,1.9,0.028800000000000003,0.008400000000000001,0.03,1.7952,0.5236000000000001,1.87,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.028800000000000003,0.008400000000000001,0.03,1.3248,0.3864,1.38
2021-01-24 04:00:00,1.80624,0.5268200000000001,1.8815,0.00144,0.00042,0.0015,1.8048000000000002,0.5264,1.88,1.34544,0.39242000000000005,1.4015,0.00144,0.00042,0.0015,1.344,0.392,1.4
2021-01-24 04:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.01008,0.0029400000000000003,0.0105,1.776,0.518,1.85,1.3060800000000001,0.38094000000000006,1.3605,0.01008,0.0029400000000000003,0.0105,1.296,0.378,1.35
2021-01-24 05:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.011040000000000001,0.00322,0.0115,1.7184,0.5012,1.79,1.24944,0.36442,1.3014999999999999,0.011040000000000001,0.00322,0.0115,1.2384,0.3612,1.29
2021-01-24 05:30:00,1.74384,0.5086200000000001,1.8165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7376,0.5068,1.81,1.26384,0.36862,1.3165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2576,0.3668,1.31
2021-01-24 06:00:00,1.74768,0.5097400000000001,1.8205,0.00048000000000000007,0.00014000000000000001,0.0005,1.7472,0.5096,1.82,1.24848,0.36414,1.3005,0.00048000000000000007,0.00014000000000000001,0.0005,1.248,0.364,1.3
2021-01-24 06:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2021-01-24 07:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.8816000000000002,0.5488000000000001,1.96,1.34496,0.39228,1.401,0.0009600000000000001,0.00028000000000000003,0.001,1.344,0.392,1.4
2021-01-24 07:30:00,1.9358400000000002,0.56462,2.0165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9296000000000002,0.5628000000000001,2.01,1.37904,0.40222,1.4365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3728,0.40040000000000003,1.43
2021-01-24 08:00:00,2.03808,0.5944400000000001,2.123,0.022080000000000002,0.00644,0.023,2.016,0.588,2.1,1.46208,0.42644000000000004,1.5230000000000001,0.022080000000000002,0.00644,0.023,1.44,0.42,1.5
2021-01-24 08:30:00,2.16288,0.6308400000000001,2.253,0.03168,0.00924,0.033,2.1312,0.6216,2.22,1.5676800000000002,0.45724000000000004,1.633,0.03168,0.00924,0.033,1.536,0.448,1.6
2021-01-24 09:00:00,2.30592,0.67256,2.402,0.030720000000000004,0.008960000000000001,0.032,2.2752,0.6636000000000001,2.37,1.70112,0.49616000000000005,1.772,0.030720000000000004,0.008960000000000001,0.032,1.6703999999999999,0.4872,1.74
2021-01-24 09:30:00,2.53104,0.7382200000000001,2.6365,0.044640000000000006,0.01302,0.0465,2.4864,0.7252000000000001,2.59,1.86864,0.5450200000000001,1.9465,0.044640000000000006,0.01302,0.0465,1.824,0.532,1.9
2021-01-24 10:00:00,2.69232,0.7852600000000001,2.8045,0.07152,0.02086,0.0745,2.6208,0.7644000000000001,2.73,1.9531200000000002,0.56966,2.0345,0.07152,0.02086,0.0745,1.8816000000000002,0.5488000000000001,1.96
2021-01-24 10:30:00,2.73552,0.79786,2.8495,0.057120000000000004,0.01666,0.059500000000000004,2.6784,0.7812,2.79,1.99632,0.58226,2.0795,0.057120000000000004,0.01666,0.059500000000000004,1.9392,0.5656,2.02
2021-01-24 11:00:00,2.7969600000000003,0.8157800000000001,2.9135,0.03216,0.009380000000000001,0.0335,2.7648,0.8064,2.88,2.04816,0.59738,2.1335,0.03216,0.009380000000000001,0.0335,2.016,0.588,2.1
2021-01-24 11:30:00,2.80992,0.8195600000000001,2.927,0.01632,0.00476,0.017,2.7936,0.8148000000000001,2.91,2.05152,0.59836,2.137,0.01632,0.00476,0.017,2.0352,0.5936,2.12
2021-01-24 12:00:00,2.8147200000000003,0.82096,2.932,0.01152,0.00336,0.012,2.8032,0.8176,2.92,2.12352,0.61936,2.212,0.01152,0.00336,0.012,2.112,0.616,2.2
2021-01-24 12:30:00,2.96688,0.8653400000000001,3.0905,0.01008,0.0029400000000000003,0.0105,2.9568000000000003,0.8624,3.08,2.28528,0.66654,2.3805,0.01008,0.0029400000000000003,0.0105,2.2752,0.6636000000000001,2.37
2021-01-24 13:00:00,2.98752,0.87136,3.112,0.01152,0.00336,0.012,2.976,0.868,3.1,2.26752,0.6613600000000001,2.362,0.01152,0.00336,0.012,2.2560000000000002,0.658,2.35
2021-01-24 13:30:00,3.02736,0.8829800000000001,3.1535,0.03216,0.009380000000000001,0.0335,2.9952,0.8736,3.12,2.27856,0.6645800000000001,2.3735,0.03216,0.009380000000000001,0.0335,2.2464,0.6552,2.34
2021-01-24 14:00:00,3.07824,0.8978200000000001,3.2065,0.044640000000000006,0.01302,0.0465,3.0336,0.8848,3.16,2.29104,0.66822,2.3865,0.044640000000000006,0.01302,0.0465,2.2464,0.6552,2.34
2021-01-24 14:30:00,3.11376,0.9081800000000001,3.2435,0.02256,0.006580000000000001,0.0235,3.0912,0.9016000000000001,3.22,2.26896,0.66178,2.3635,0.02256,0.006580000000000001,0.0235,2.2464,0.6552,2.34
2021-01-24 15:00:00,2.94144,0.85792,3.064,0.04224000000000001,0.012320000000000001,0.044,2.8992,0.8456,3.02,2.19264,0.6395200000000001,2.284,0.04224000000000001,0.012320000000000001,0.044,2.1504,0.6272,2.24
2021-01-24 15:30:00,2.91792,0.85106,3.0395,0.057120000000000004,0.01666,0.059500000000000004,2.8608000000000002,0.8344,2.98,2.23632,0.6522600000000001,2.3295,0.057120000000000004,0.01666,0.059500000000000004,2.1792,0.6356,2.27
2021-01-24 16:00:00,2.96496,0.8647800000000001,3.0885,0.046560000000000004,0.013580000000000002,0.0485,2.9184,0.8512000000000001,3.04,2.25456,0.65758,2.3485,0.046560000000000004,0.013580000000000002,0.0485,2.208,0.644,2.3
2021-01-24 16:30:00,3.05424,0.8908200000000001,3.1815,0.03984,0.01162,0.0415,3.0144,0.8792000000000001,3.14,2.37264,0.6920200000000001,2.4715,0.03984,0.01162,0.0415,2.3328,0.6804,2.43
2021-01-24 17:00:00,3.34992,0.97706,3.4895,0.03792,0.01106,0.0395,3.312,0.966,3.45,2.57232,0.75026,2.6795,0.03792,0.01106,0.0395,2.5343999999999998,0.7392000000000001,2.64
2021-01-24 17:30:00,3.54624,1.03432,3.694,0.03264,0.00952,0.034,3.5136000000000003,1.0248,3.66,2.71104,0.7907200000000001,2.824,0.03264,0.00952,0.034,2.6784,0.7812,2.79
2021-01-24 18:00:00,3.58848,1.04664,3.738,0.06528,0.01904,0.068,3.5232,1.0276,3.67,2.70528,0.7890400000000001,2.818,0.06528,0.01904,0.068,2.64,0.77,2.75
2021-01-24 18:30:00,3.40512,0.99316,3.547,0.04512,0.013160000000000002,0.047,3.36,0.98,3.5,2.57952,0.75236,2.6870000000000003,0.04512,0.013160000000000002,0.047,2.5343999999999998,0.7392000000000001,2.64
2021-01-24 19:00:00,3.15888,0.92134,3.2905,0.06768,0.01974,0.07050000000000001,3.0912,0.9016000000000001,3.22,2.41968,0.70574,2.5205,0.06768,0.01974,0.07050000000000001,2.352,0.686,2.45
2021-01-24 19:30:00,3.00192,0.8755600000000001,3.127,0.13152,0.038360000000000005,0.137,2.8704,0.8372,2.99,2.32032,0.67676,2.417,0.13152,0.038360000000000005,0.137,2.1888,0.6384000000000001,2.2800000000000002
2021-01-24 20:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.14112000000000002,0.04116,0.147,2.6784,0.7812,2.79,2.17632,0.6347600000000001,2.267,0.14112000000000002,0.04116,0.147,2.0352,0.5936,2.12
2021-01-24 20:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.16224000000000002,0.04732,0.169,2.592,0.756,2.7,2.09184,0.61012,2.179,0.16224000000000002,0.04732,0.169,1.9296000000000002,0.5628000000000001,2.01
2021-01-24 21:00:00,2.59152,0.7558600000000001,2.6995,0.15312,0.044660000000000005,0.1595,2.4384,0.7112,2.54,1.9195200000000001,0.55986,1.9995,0.15312,0.044660000000000005,0.1595,1.7664,0.5152,1.8399999999999999
2021-01-24 21:30:00,2.54784,0.7431200000000001,2.654,0.09024,0.026320000000000003,0.094,2.4576000000000002,0.7168,2.56,1.8758400000000002,0.54712,1.9540000000000002,0.09024,0.026320000000000003,0.094,1.7856,0.5208,1.8599999999999999
2021-01-24 22:00:00,2.49648,0.72814,2.6005000000000003,0.05808000000000001,0.01694,0.060500000000000005,2.4384,0.7112,2.54,1.77648,0.51814,1.8505,0.05808000000000001,0.01694,0.060500000000000005,1.7184,0.5012,1.79
2021-01-24 22:30:00,2.3808,0.6944,2.48,0.048,0.014,0.05,2.3328,0.6804,2.43,1.7184,0.5012,1.79,0.048,0.014,0.05,1.6703999999999999,0.4872,1.74
2021-01-24 23:00:00,2.2008,0.6419,2.2925,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.1312,0.6216,2.22,1.6056,0.46830000000000005,1.6724999999999999,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.536,0.448,1.6
2021-01-24 23:30:00,2.06208,0.6014400000000001,2.148,0.05568000000000001,0.01624,0.058,2.0064,0.5852,2.09,1.52448,0.44464000000000004,1.588,0.05568000000000001,0.01624,0.058,1.4688,0.4284,1.53
2021-01-25 00:00:00,1.95168,0.5692400000000001,2.033,0.060480000000000006,0.017640000000000003,0.063,1.8912,0.5516,1.97,1.46208,0.42644000000000004,1.5230000000000001,0.060480000000000006,0.017640000000000003,0.063,1.4016,0.4088,1.46
2021-01-25 00:30:00,2.00736,0.58548,2.091,0.07776000000000001,0.022680000000000002,0.081,1.9296000000000002,0.5628000000000001,2.01,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.07776000000000001,0.022680000000000002,0.081,1.4304000000000001,0.4172,1.49
2021-01-25 01:00:00,2.03616,0.5938800000000001,2.121,0.07776000000000001,0.022680000000000002,0.081,1.9584000000000001,0.5712,2.04,1.52736,0.44548000000000004,1.591,0.07776000000000001,0.022680000000000002,0.081,1.4496,0.4228,1.51
2021-01-25 01:30:00,2.02176,0.5896800000000001,2.106,0.05376,0.015680000000000003,0.056,1.968,0.5740000000000001,2.05,1.52256,0.44408000000000003,1.5859999999999999,0.05376,0.015680000000000003,0.056,1.4688,0.4284,1.53
2021-01-25 02:00:00,2.0424,0.5957,2.1275,0.18960000000000002,0.0553,0.1975,1.8528,0.5404,1.9300000000000002,1.572,0.4585,1.6375000000000002,0.18960000000000002,0.0553,0.1975,1.3824,0.4032,1.44
2021-01-25 02:30:00,2.01312,0.58716,2.097,0.22752000000000003,0.06636,0.23700000000000002,1.7856,0.5208,1.8599999999999999,1.5619200000000002,0.45556,1.627,0.22752000000000003,0.06636,0.23700000000000002,1.3344,0.38920000000000005,1.3900000000000001
2021-01-25 03:00:00,2.00448,0.58464,2.088,0.31488000000000005,0.09184,0.328,1.6896,0.4928,1.76,1.61088,0.46984000000000004,1.678,0.31488000000000005,0.09184,0.328,1.296,0.378,1.35
2021-01-25 03:30:00,1.9512,0.5691,2.0325,0.2424,0.0707,0.2525,1.7088,0.4984,1.78,1.5672000000000001,0.4571,1.6325,0.2424,0.0707,0.2525,1.3248,0.3864,1.38
2021-01-25 04:00:00,1.96368,0.57274,2.0455,0.21648,0.06314,0.2255,1.7472,0.5096,1.82,1.55088,0.45234,1.6155,0.21648,0.06314,0.2255,1.3344,0.38920000000000005,1.3900000000000001
2021-01-25 04:30:00,1.94016,0.56588,2.021,0.16416,0.047880000000000006,0.171,1.776,0.518,1.85,1.51776,0.44268,1.581,0.16416,0.047880000000000006,0.171,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-25 05:00:00,1.9128,0.5579000000000001,1.9925000000000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.7952,0.5236000000000001,1.87,1.5,0.4375,1.5625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3824,0.4032,1.44
2021-01-25 05:30:00,1.9353600000000002,0.5644800000000001,2.016,0.09216,0.02688,0.096,1.8432,0.5376000000000001,1.92,1.49376,0.43568,1.556,0.09216,0.02688,0.096,1.4016,0.4088,1.46
2021-01-25 06:00:00,1.9488,0.5684,2.03,0.1056,0.0308,0.11,1.8432,0.5376000000000001,1.92,1.4112,0.4116,1.47,0.1056,0.0308,0.11,1.3056,0.3808,1.3599999999999999
2021-01-25 06:30:00,2.07312,0.6046600000000001,2.1595,0.09552000000000001,0.027860000000000003,0.0995,1.9776,0.5768,2.06,1.50672,0.43946,1.5695000000000001,0.09552000000000001,0.027860000000000003,0.0995,1.4112,0.4116,1.47
2021-01-25 07:00:00,2.22912,0.6501600000000001,2.322,0.20352,0.05936,0.212,2.0256,0.5908,2.11,1.63392,0.47656000000000004,1.702,0.20352,0.05936,0.212,1.4304000000000001,0.4172,1.49
2021-01-25 07:30:00,2.46432,0.7187600000000001,2.567,0.16992000000000002,0.04956000000000001,0.177,2.2944,0.6692,2.39,1.81152,0.52836,1.887,0.16992000000000002,0.04956000000000001,0.177,1.6416,0.4788,1.71
2021-01-25 08:00:00,2.67072,0.7789600000000001,2.782,0.21312,0.06216000000000001,0.222,2.4576000000000002,0.7168,2.56,2.00832,0.5857600000000001,2.092,0.21312,0.06216000000000001,0.222,1.7952,0.5236000000000001,1.87
2021-01-25 08:30:00,2.85264,0.8320200000000001,2.9715,0.13584000000000002,0.03962,0.14150000000000001,2.7168,0.7924,2.83,2.16144,0.6304200000000001,2.2515,0.13584000000000002,0.03962,0.14150000000000001,2.0256,0.5908,2.11
2021-01-25 09:00:00,2.8732800000000003,0.8380400000000001,2.993,0.12768000000000002,0.03724,0.133,2.7456,0.8008000000000001,2.86,2.30688,0.6728400000000001,2.403,0.12768000000000002,0.03724,0.133,2.1792,0.6356,2.27
2021-01-25 09:30:00,2.8252800000000002,0.8240400000000001,2.943,0.07968,0.02324,0.083,2.7456,0.8008000000000001,2.86,2.32608,0.67844,2.423,0.07968,0.02324,0.083,2.2464,0.6552,2.34
2021-01-25 10:00:00,2.76528,0.80654,2.8805,0.09648000000000001,0.028140000000000002,0.1005,2.6688,0.7784000000000001,2.7800000000000002,2.31408,0.6749400000000001,2.4105,0.09648000000000001,0.028140000000000002,0.1005,2.2176,0.6468,2.31
2021-01-25 10:30:00,2.6856,0.7833,2.7975,0.11280000000000001,0.0329,0.11750000000000001,2.5728,0.7504000000000001,2.68,2.2824,0.6657000000000001,2.3775,0.11280000000000001,0.0329,0.11750000000000001,2.1696,0.6328,2.26
2021-01-25 11:00:00,2.59392,0.75656,2.702,0.18432,0.05376,0.192,2.4096,0.7028,2.51,2.18112,0.6361600000000001,2.2720000000000002,0.18432,0.05376,0.192,1.9968,0.5824,2.08
2021-01-25 11:30:00,2.6006400000000003,0.7585200000000001,2.709,0.21024,0.061320000000000006,0.219,2.3904,0.6972,2.49,2.21664,0.6465200000000001,2.309,0.21024,0.061320000000000006,0.219,2.0064,0.5852,2.09
2021-01-25 12:00:00,2.55744,0.74592,2.664,0.23424000000000003,0.06832,0.244,2.3232,0.6776,2.42,2.10624,0.6143200000000001,2.194,0.23424000000000003,0.06832,0.244,1.8719999999999999,0.546,1.9500000000000002
2021-01-25 12:30:00,2.54784,0.7431200000000001,2.654,0.40704,0.11872,0.424,2.1408,0.6244000000000001,2.23,2.17344,0.63392,2.2640000000000002,0.40704,0.11872,0.424,1.7664,0.5152,1.8399999999999999
2021-01-25 13:00:00,2.51856,0.73458,2.6235,0.37776000000000004,0.11018000000000001,0.3935,2.1408,0.6244000000000001,2.23,2.22096,0.64778,2.3135,0.37776000000000004,0.11018000000000001,0.3935,1.8432,0.5376000000000001,1.92
2021-01-25 13:30:00,2.5104,0.7322000000000001,2.615,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.112,0.616,2.2,2.2032,0.6426000000000001,2.295,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.8048000000000002,0.5264,1.88
2021-01-25 14:00:00,2.5526400000000002,0.7445200000000001,2.659,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.16,0.63,2.25,2.16864,0.6325200000000001,2.259,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.776,0.518,1.85
2021-01-25 14:30:00,2.56896,0.7492800000000001,2.676,0.38976000000000005,0.11368,0.406,2.1792,0.6356,2.27,2.08896,0.60928,2.176,0.38976000000000005,0.11368,0.406,1.6992,0.49560000000000004,1.77
2021-01-25 15:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.31152,0.09086000000000001,0.3245,2.2944,0.6692,2.39,2.11632,0.61726,2.2045,0.31152,0.09086000000000001,0.3245,1.8048000000000002,0.5264,1.88
2021-01-25 15:30:00,2.73408,0.79744,2.848,0.38208000000000003,0.11144000000000001,0.398,2.352,0.686,2.45,2.21568,0.64624,2.308,0.38208000000000003,0.11144000000000001,0.398,1.8336000000000001,0.5348,1.9100000000000001
2021-01-25 16:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.3528,0.1029,0.3675,2.496,0.728,2.6,2.2439999999999998,0.6545000000000001,2.3375,0.3528,0.1029,0.3675,1.8912,0.5516,1.97
2021-01-25 16:30:00,2.94096,0.8577800000000001,3.0635,0.35856000000000005,0.10458,0.3735,2.5824,0.7532,2.69,2.15376,0.6281800000000001,2.2435,0.35856000000000005,0.10458,0.3735,1.7952,0.5236000000000001,1.87
2021-01-25 17:00:00,3.10608,0.9059400000000001,3.2355,0.29328000000000004,0.08554,0.3055,2.8128,0.8204,2.93,2.27088,0.66234,2.3655,0.29328000000000004,0.08554,0.3055,1.9776,0.5768,2.06
2021-01-25 17:30:00,3.44208,1.00394,3.5855,0.20688,0.060340000000000005,0.2155,3.2352,0.9436,3.37,2.49168,0.72674,2.5955,0.20688,0.060340000000000005,0.2155,2.2848,0.6664,2.38
2021-01-25 18:00:00,3.55872,1.03796,3.707,0.14112000000000002,0.04116,0.147,3.4176,0.9968,3.56,2.57952,0.75236,2.6870000000000003,0.14112000000000002,0.04116,0.147,2.4384,0.7112,2.54
2021-01-25 18:30:00,3.37728,0.98504,3.518,0.19008000000000003,0.05544,0.198,3.1872,0.9296000000000001,3.32,2.41728,0.7050400000000001,2.518,0.19008000000000003,0.05544,0.198,2.2272,0.6496000000000001,2.32
