Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 19:00:00,3.23472,0.9434600000000001,3.3695,0.15312,0.044660000000000005,0.1595,3.0816,0.8988,3.21,2.34192,0.68306,2.4395,0.15312,0.044660000000000005,0.1595,2.1888,0.6384000000000001,2.2800000000000002
2021-01-25 19:30:00,3.01584,0.8796200000000001,3.1415,0.05904,0.017220000000000003,0.061500000000000006,2.9568000000000003,0.8624,3.08,2.17104,0.63322,2.2615,0.05904,0.017220000000000003,0.061500000000000006,2.112,0.616,2.2
2021-01-25 20:00:00,2.78496,0.8122800000000001,2.901,0.039360000000000006,0.01148,0.041,2.7456,0.8008000000000001,2.86,2.11296,0.61628,2.201,0.039360000000000006,0.01148,0.041,2.0736,0.6048,2.16
2021-01-25 20:30:00,2.6976,0.7868,2.81,0.15360000000000001,0.0448,0.16,2.544,0.742,2.65,2.0544000000000002,0.5992000000000001,2.14,0.15360000000000001,0.0448,0.16,1.9008,0.5544,1.98
2021-01-25 21:00:00,2.52384,0.7361200000000001,2.629,0.18144000000000002,0.05292,0.189,2.3424,0.6832,2.44,1.93824,0.56532,2.019,0.18144000000000002,0.05292,0.189,1.7568000000000001,0.5124000000000001,1.83
2021-01-25 21:30:00,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24,1.83168,0.53424,1.908,0.24768,0.07224000000000001,0.258,1.584,0.462,1.65
2021-01-25 22:00:00,2.28144,0.66542,2.3765,0.26544,0.07742,0.2765,2.016,0.588,2.1,1.7150400000000001,0.50022,1.7865000000000002,0.26544,0.07742,0.2765,1.4496,0.4228,1.51
2021-01-25 22:30:00,2.2464,0.6552,2.34,0.1632,0.0476,0.17,2.0832,0.6076,2.17,1.6992,0.49560000000000004,1.77,0.1632,0.0476,0.17,1.536,0.448,1.6
2021-01-25 23:00:00,2.0496,0.5978,2.135,0.14880000000000002,0.0434,0.155,1.9008,0.5544,1.98,1.5504,0.45220000000000005,1.615,0.14880000000000002,0.0434,0.155,1.4016,0.4088,1.46
2021-01-25 23:30:00,1.9233600000000002,0.56098,2.0035,0.13776000000000002,0.04018,0.14350000000000002,1.7856,0.5208,1.8599999999999999,1.4721600000000001,0.42938000000000004,1.5335,0.13776000000000002,0.04018,0.14350000000000002,1.3344,0.38920000000000005,1.3900000000000001
2021-01-26 00:00:00,1.8172800000000002,0.5300400000000001,1.893,0.23328000000000002,0.06804,0.243,1.584,0.462,1.65,1.46208,0.42644000000000004,1.5230000000000001,0.23328000000000002,0.06804,0.243,1.2288000000000001,0.3584,1.28
2021-01-26 00:30:00,1.8633600000000001,0.5434800000000001,1.941,0.18336000000000002,0.05348000000000001,0.191,1.6800000000000002,0.49,1.75,1.5561600000000002,0.45388000000000006,1.621,0.18336000000000002,0.05348000000000001,0.191,1.3728,0.40040000000000003,1.43
2021-01-26 01:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.22272000000000003,0.06496,0.232,1.6224,0.4732,1.69,1.43232,0.41776,1.492,0.22272000000000003,0.06496,0.232,1.2096,0.3528,1.26
2021-01-26 01:30:00,1.8878400000000002,0.55062,1.9665,0.20784000000000002,0.06062000000000001,0.2165,1.6800000000000002,0.49,1.75,1.42704,0.41622000000000003,1.4865,0.20784000000000002,0.06062000000000001,0.2165,1.2192,0.3556,1.27
2021-01-26 02:00:00,1.89792,0.55356,1.9769999999999999,0.17952,0.052360000000000004,0.187,1.7184,0.5012,1.79,1.41792,0.41356000000000004,1.477,0.17952,0.052360000000000004,0.187,1.2384,0.3612,1.29
2021-01-26 02:30:00,1.8883200000000002,0.55076,1.967,0.06432,0.018760000000000002,0.067,1.824,0.532,1.9,1.36992,0.39956,1.427,0.06432,0.018760000000000002,0.067,1.3056,0.3808,1.3599999999999999
2021-01-26 03:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.06336,0.01848,0.066,1.7856,0.5208,1.8599999999999999,1.3593600000000001,0.39648000000000005,1.416,0.06336,0.01848,0.066,1.296,0.378,1.35
2021-01-26 03:30:00,1.83792,0.5360600000000001,1.9145,0.08112000000000001,0.02366,0.0845,1.7568000000000001,0.5124000000000001,1.83,1.36752,0.39886000000000005,1.4245,0.08112000000000001,0.02366,0.0845,1.2864,0.37520000000000003,1.34
2021-01-26 04:00:00,1.8408,0.5369,1.9175,0.0936,0.0273,0.0975,1.7472,0.5096,1.82,1.3704,0.3997,1.4275,0.0936,0.0273,0.0975,1.2768,0.3724,1.33
2021-01-26 04:30:00,1.8192,0.5306000000000001,1.895,0.0912,0.026600000000000002,0.095,1.728,0.504,1.8,1.3392,0.3906,1.395,0.0912,0.026600000000000002,0.095,1.248,0.364,1.3
2021-01-26 05:00:00,1.82592,0.53256,1.9020000000000001,0.07872000000000001,0.02296,0.082,1.7472,0.5096,1.82,1.32672,0.38696,1.3820000000000001,0.07872000000000001,0.02296,0.082,1.248,0.364,1.3
2021-01-26 05:30:00,1.8364800000000001,0.53564,1.913,0.10848000000000001,0.03164,0.113,1.728,0.504,1.8,1.35648,0.39564000000000005,1.413,0.10848000000000001,0.03164,0.113,1.248,0.364,1.3
2021-01-26 06:00:00,1.8984,0.5537000000000001,1.9775,0.1032,0.030100000000000002,0.1075,1.7952,0.5236000000000001,1.87,1.4088,0.41090000000000004,1.4675,0.1032,0.030100000000000002,0.1075,1.3056,0.3808,1.3599999999999999
2021-01-26 06:30:00,2.15712,0.62916,2.247,0.054720000000000005,0.015960000000000002,0.057,2.1024,0.6132000000000001,2.19,1.41792,0.41356000000000004,1.477,0.054720000000000005,0.015960000000000002,0.057,1.3632,0.3976,1.42
2021-01-26 07:00:00,2.36112,0.68866,2.4595000000000002,0.07632000000000001,0.022260000000000002,0.0795,2.2848,0.6664,2.38,1.58352,0.46186000000000005,1.6495000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.5072,0.43960000000000005,1.57
2021-01-26 07:30:00,2.53248,0.7386400000000001,2.638,0.08448000000000001,0.024640000000000002,0.088,2.448,0.714,2.55,1.71648,0.5006400000000001,1.788,0.08448000000000001,0.024640000000000002,0.088,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-26 08:00:00,2.79216,0.8143800000000001,2.9085,0.10416,0.03038,0.1085,2.688,0.784,2.8,1.8993600000000002,0.55398,1.9785,0.10416,0.03038,0.1085,1.7952,0.5236000000000001,1.87
2021-01-26 08:30:00,3.0,0.875,3.125,0.168,0.049,0.17500000000000002,2.832,0.8260000000000001,2.95,2.0592,0.6006,2.145,0.168,0.049,0.17500000000000002,1.8912,0.5516,1.97
2021-01-26 09:00:00,3.07152,0.8958600000000001,3.1995,0.14352,0.04186,0.1495,2.928,0.854,3.05,2.12112,0.6186600000000001,2.2095000000000002,0.14352,0.04186,0.1495,1.9776,0.5768,2.06
2021-01-26 09:30:00,2.88432,0.8412600000000001,3.0045,0.10992,0.032060000000000005,0.1145,2.7744,0.8092,2.89,2.13552,0.6228600000000001,2.2245,0.10992,0.032060000000000005,0.1145,2.0256,0.5908,2.11
2021-01-26 10:00:00,2.82432,0.82376,2.942,0.06912,0.02016,0.07200000000000001,2.7552,0.8036000000000001,2.87,2.11392,0.61656,2.202,0.06912,0.02016,0.07200000000000001,2.0448,0.5964,2.13
2021-01-26 10:30:00,2.85168,0.83174,2.9705,0.08688000000000001,0.02534,0.09050000000000001,2.7648,0.8064,2.88,2.12208,0.61894,2.2105,0.08688000000000001,0.02534,0.09050000000000001,2.0352,0.5936,2.12
2021-01-26 11:00:00,2.78592,0.8125600000000001,2.902,0.15552000000000002,0.045360000000000004,0.162,2.6304,0.7672,2.74,2.09472,0.6109600000000001,2.182,0.15552000000000002,0.045360000000000004,0.162,1.9392,0.5656,2.02
2021-01-26 11:30:00,2.84976,0.83118,2.9685,0.12336000000000001,0.035980000000000005,0.1285,2.7264,0.7952,2.84,2.12976,0.6211800000000001,2.2185,0.12336000000000001,0.035980000000000005,0.1285,2.0064,0.5852,2.09
2021-01-26 12:00:00,2.86608,0.83594,2.9855,0.09168000000000001,0.026740000000000003,0.0955,2.7744,0.8092,2.89,2.15568,0.6287400000000001,2.2455,0.09168000000000001,0.026740000000000003,0.0955,2.064,0.602,2.15
2021-01-26 12:30:00,3.03264,0.8845200000000001,3.159,0.11424000000000001,0.03332,0.11900000000000001,2.9184,0.8512000000000001,3.04,2.31264,0.67452,2.409,0.11424000000000001,0.03332,0.11900000000000001,2.1984,0.6412,2.29
2021-01-26 13:00:00,2.95632,0.86226,3.0795,0.14352,0.04186,0.1495,2.8128,0.8204,2.93,2.24592,0.6550600000000001,2.3395,0.14352,0.04186,0.1495,2.1024,0.6132000000000001,2.19
2021-01-26 13:30:00,3.01248,0.8786400000000001,3.138,0.12288000000000002,0.035840000000000004,0.128,2.8896,0.8428,3.01,2.29248,0.66864,2.388,0.12288000000000002,0.035840000000000004,0.128,2.1696,0.6328,2.26
2021-01-26 14:00:00,3.01728,0.88004,3.143,0.16608,0.048440000000000004,0.17300000000000001,2.8512,0.8316,2.9699999999999998,2.28768,0.66724,2.383,0.16608,0.048440000000000004,0.17300000000000001,2.1216,0.6188,2.21
2021-01-26 14:30:00,3.0096,0.8778,3.135,0.1008,0.029400000000000003,0.105,2.9088000000000003,0.8484,3.03,2.2128,0.6454000000000001,2.305,0.1008,0.029400000000000003,0.105,2.112,0.616,2.2
2021-01-26 15:00:00,2.99376,0.8731800000000001,3.1185,0.13296000000000002,0.03878,0.1385,2.8608000000000002,0.8344,2.98,2.21616,0.6463800000000001,2.3085,0.13296000000000002,0.03878,0.1385,2.0832,0.6076,2.17
2021-01-26 15:30:00,2.8848000000000003,0.8414,3.005,0.168,0.049,0.17500000000000002,2.7168,0.7924,2.83,2.136,0.623,2.225,0.168,0.049,0.17500000000000002,1.968,0.5740000000000001,2.05
2021-01-26 16:00:00,2.89872,0.8454600000000001,3.0195,0.27792,0.08106000000000001,0.28950000000000004,2.6208,0.7644000000000001,2.73,2.18832,0.63826,2.2795,0.27792,0.08106000000000001,0.28950000000000004,1.9104,0.5572,1.99
2021-01-26 16:30:00,3.03216,0.88438,3.1585,0.35376,0.10318000000000001,0.3685,2.6784,0.7812,2.79,2.19696,0.64078,2.2885,0.35376,0.10318000000000001,0.3685,1.8432,0.5376000000000001,1.92
2021-01-26 17:00:00,3.25392,0.9490600000000001,3.3895,0.26832,0.07826000000000001,0.2795,2.9856,0.8708,3.11,2.37072,0.6914600000000001,2.4695,0.26832,0.07826000000000001,0.2795,2.1024,0.6132000000000001,2.19
2021-01-26 17:30:00,3.4152,0.9961000000000001,3.5575,0.2856,0.0833,0.2975,3.1296,0.9128000000000001,3.26,2.5224,0.7357,2.6275,0.2856,0.0833,0.2975,2.2368,0.6524,2.33
2021-01-26 18:00:00,3.46752,1.01136,3.612,0.32832,0.09576000000000001,0.342,3.1392,0.9156000000000001,3.27,2.65152,0.77336,2.762,0.32832,0.09576000000000001,0.342,2.3232,0.6776,2.42
2021-01-26 18:30:00,3.34464,0.97552,3.484,0.38784,0.11312000000000001,0.404,2.9568000000000003,0.8624,3.08,2.55744,0.74592,2.664,0.38784,0.11312000000000001,0.404,2.1696,0.6328,2.26
2021-01-26 19:00:00,3.22176,0.9396800000000001,3.356,0.35136,0.10248,0.366,2.8704,0.8372,2.99,2.42496,0.70728,2.526,0.35136,0.10248,0.366,2.0736,0.6048,2.16
2021-01-26 19:30:00,3.00048,0.87514,3.1255,0.31248000000000004,0.09114000000000001,0.3255,2.688,0.784,2.8,2.36688,0.6903400000000001,2.4655,0.31248000000000004,0.09114000000000001,0.3255,2.0544000000000002,0.5992000000000001,2.14
2021-01-26 20:00:00,2.7768,0.8099000000000001,2.8925,0.252,0.07350000000000001,0.2625,2.5248,0.7364,2.63,2.172,0.6335000000000001,2.2625,0.252,0.07350000000000001,0.2625,1.92,0.56,2.0
2021-01-26 20:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.19824000000000003,0.05782,0.20650000000000002,2.5152,0.7336,2.62,2.06064,0.60102,2.1465,0.19824000000000003,0.05782,0.20650000000000002,1.8624,0.5432,1.94
2021-01-26 21:00:00,2.6136,0.7623000000000001,2.7225,0.2136,0.0623,0.2225,2.4,0.7000000000000001,2.5,1.9128,0.5579000000000001,1.9925000000000002,0.2136,0.0623,0.2225,1.6992,0.49560000000000004,1.77
2021-01-26 21:30:00,2.5056000000000003,0.7308,2.61,0.1728,0.0504,0.18,2.3328,0.6804,2.43,1.8048000000000002,0.5264,1.88,0.1728,0.0504,0.18,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-26 22:00:00,2.31888,0.67634,2.4155,0.14928000000000002,0.04354,0.1555,2.1696,0.6328,2.26,1.69488,0.49434000000000006,1.7655,0.14928000000000002,0.04354,0.1555,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-26 22:30:00,2.1504,0.6272,2.24,0.1728,0.0504,0.18,1.9776,0.5768,2.06,1.5936,0.46480000000000005,1.6600000000000001,0.1728,0.0504,0.18,1.4208,0.41440000000000005,1.48
2021-01-26 23:00:00,1.96032,0.57176,2.042,0.28032,0.08176000000000001,0.292,1.6800000000000002,0.49,1.75,1.44192,0.42056000000000004,1.502,0.28032,0.08176000000000001,0.292,1.1616,0.3388,1.21
2021-01-26 23:30:00,1.7711999999999999,0.5166000000000001,1.845,0.2544,0.0742,0.265,1.5168,0.4424,1.58,1.2624,0.3682,1.315,0.2544,0.0742,0.265,1.008,0.294,1.05
2021-01-27 00:00:00,1.67184,0.48762000000000005,1.7415,0.30864,0.09002,0.3215,1.3632,0.3976,1.42,1.27824,0.37282000000000004,1.3315000000000001,0.30864,0.09002,0.3215,0.9696,0.2828,1.01
2021-01-27 00:30:00,1.64304,0.47922000000000003,1.7115,0.24144000000000002,0.07042000000000001,0.2515,1.4016,0.4088,1.46,1.31664,0.38402000000000003,1.3715,0.24144000000000002,0.07042000000000001,0.2515,1.0752,0.3136,1.12
2021-01-27 01:00:00,1.6728,0.4879,1.7425000000000002,0.108,0.0315,0.1125,1.5648,0.45640000000000003,1.63,1.308,0.3815,1.3625,0.108,0.0315,0.1125,1.2,0.35000000000000003,1.25
2021-01-27 01:30:00,1.6776,0.4893,1.7475,0.1032,0.030100000000000002,0.1075,1.5744,0.4592,1.6400000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.1032,0.030100000000000002,0.1075,1.1712,0.3416,1.22
2021-01-27 02:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.08112000000000001,0.02366,0.0845,1.5936,0.46480000000000005,1.6600000000000001,1.23312,0.35966000000000004,1.2845,0.08112000000000001,0.02366,0.0845,1.152,0.336,1.2
2021-01-27 02:30:00,1.6675200000000001,0.48636,1.737,0.054720000000000005,0.015960000000000002,0.057,1.6128,0.47040000000000004,1.6800000000000002,1.21632,0.35476,1.267,0.054720000000000005,0.015960000000000002,0.057,1.1616,0.3388,1.21
2021-01-27 03:00:00,1.68144,0.49042,1.7515,0.030240000000000003,0.008820000000000001,0.0315,1.6512,0.48160000000000003,1.72,1.23984,0.36162000000000005,1.2915,0.030240000000000003,0.008820000000000001,0.0315,1.2096,0.3528,1.26
2021-01-27 03:30:00,1.72272,0.50246,1.7945,0.052320000000000005,0.015260000000000001,0.0545,1.6703999999999999,0.4872,1.74,1.29072,0.37646,1.3445,0.052320000000000005,0.015260000000000001,0.0545,1.2384,0.3612,1.29
2021-01-27 04:00:00,1.71408,0.49994000000000005,1.7855,0.06288,0.018340000000000002,0.0655,1.6512,0.48160000000000003,1.72,1.29168,0.37674,1.3455,0.06288,0.018340000000000002,0.0655,1.2288000000000001,0.3584,1.28
2021-01-27 04:30:00,1.7232,0.5026,1.795,0.0528,0.0154,0.055,1.6703999999999999,0.4872,1.74,1.2912,0.3766,1.345,0.0528,0.0154,0.055,1.2384,0.3612,1.29
2021-01-27 05:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.08016000000000001,0.02338,0.0835,1.6416,0.4788,1.71,1.28976,0.37618,1.3435000000000001,0.08016000000000001,0.02338,0.0835,1.2096,0.3528,1.26
2021-01-27 05:30:00,1.7342400000000002,0.50582,1.8065,0.07344,0.02142,0.0765,1.6608,0.4844,1.73,1.28304,0.37422000000000005,1.3365,0.07344,0.02142,0.0765,1.2096,0.3528,1.26
2021-01-27 06:00:00,1.83312,0.53466,1.9095,0.14352,0.04186,0.1495,1.6896,0.4928,1.76,1.37232,0.40026000000000006,1.4295,0.14352,0.04186,0.1495,1.2288000000000001,0.3584,1.28
2021-01-27 06:30:00,1.94352,0.56686,2.0245,0.15792,0.046060000000000004,0.1645,1.7856,0.5208,1.8599999999999999,1.43472,0.41846000000000005,1.4945,0.15792,0.046060000000000004,0.1645,1.2768,0.3724,1.33
2021-01-27 07:00:00,2.13264,0.62202,2.2215,0.11664000000000001,0.03402,0.12150000000000001,2.016,0.588,2.1,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.11664000000000001,0.03402,0.12150000000000001,1.4208,0.41440000000000005,1.48
2021-01-27 07:30:00,2.376,0.6930000000000001,2.475,0.1008,0.029400000000000003,0.105,2.2752,0.6636000000000001,2.37,1.6848,0.4914,1.755,0.1008,0.029400000000000003,0.105,1.584,0.462,1.65
2021-01-27 08:00:00,2.544,0.742,2.65,0.1056,0.0308,0.11,2.4384,0.7112,2.54,1.7568000000000001,0.5124000000000001,1.83,0.1056,0.0308,0.11,1.6512,0.48160000000000003,1.72
2021-01-27 08:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.09264000000000001,0.027020000000000002,0.0965,2.6976,0.7868,2.81,1.90704,0.55622,1.9865,0.09264000000000001,0.027020000000000002,0.0965,1.8144,0.5292,1.8900000000000001
2021-01-27 09:00:00,2.82864,0.8250200000000001,2.9465,0.07344,0.02142,0.0765,2.7552,0.8036000000000001,2.87,1.97424,0.57582,2.0565,0.07344,0.02142,0.0765,1.9008,0.5544,1.98
2021-01-27 09:30:00,2.80272,0.8174600000000001,2.9195,0.06672,0.01946,0.0695,2.7359999999999998,0.798,2.85,1.99632,0.58226,2.0795,0.06672,0.01946,0.0695,1.9296000000000002,0.5628000000000001,2.01
2021-01-27 10:00:00,2.8296,0.8253,2.9475,0.0456,0.013300000000000001,0.0475,2.784,0.812,2.9,2.004,0.5845,2.0875,0.0456,0.013300000000000001,0.0475,1.9584000000000001,0.5712,2.04
2021-01-27 10:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.04848,0.014140000000000002,0.0505,2.7359999999999998,0.798,2.85,1.99728,0.5825400000000001,2.0805,0.04848,0.014140000000000002,0.0505,1.9488,0.5684,2.03
2021-01-27 11:00:00,2.82432,0.82376,2.942,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7744,0.8092,2.89,2.06592,0.6025600000000001,2.152,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.016,0.588,2.1
2021-01-27 11:30:00,2.79408,0.8149400000000001,2.9105,0.12528,0.03654,0.1305,2.6688,0.7784000000000001,2.7800000000000002,2.09328,0.6105400000000001,2.1805,0.12528,0.03654,0.1305,1.968,0.5740000000000001,2.05
2021-01-27 12:00:00,2.75232,0.80276,2.867,0.10272,0.029960000000000004,0.107,2.6496,0.7728,2.76,2.08992,0.6095600000000001,2.177,0.10272,0.029960000000000004,0.107,1.9872,0.5796,2.07
2021-01-27 12:30:00,2.71104,0.7907200000000001,2.824,0.07104,0.020720000000000002,0.074,2.64,0.77,2.75,2.12544,0.61992,2.214,0.07104,0.020720000000000002,0.074,2.0544000000000002,0.5992000000000001,2.14
2021-01-27 13:00:00,2.70768,0.7897400000000001,2.8205,0.05808000000000001,0.01694,0.060500000000000005,2.6496,0.7728,2.76,2.08368,0.6077400000000001,2.1705,0.05808000000000001,0.01694,0.060500000000000005,2.0256,0.5908,2.11
2021-01-27 13:30:00,2.72064,0.7935200000000001,2.834,0.09024,0.026320000000000003,0.094,2.6304,0.7672,2.74,2.05824,0.6003200000000001,2.144,0.09024,0.026320000000000003,0.094,1.968,0.5740000000000001,2.05
2021-01-27 14:00:00,2.65728,0.7750400000000001,2.768,0.05568000000000001,0.01624,0.058,2.6016,0.7588,2.71,2.03328,0.59304,2.118,0.05568000000000001,0.01624,0.058,1.9776,0.5768,2.06
2021-01-27 14:30:00,2.6616,0.7763,2.7725,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.592,0.756,2.7,1.9896,0.5803,2.0725,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.92,0.56,2.0
2021-01-27 15:00:00,2.73504,0.7977200000000001,2.849,0.018240000000000003,0.00532,0.019,2.7168,0.7924,2.83,1.99584,0.5821200000000001,2.079,0.018240000000000003,0.00532,0.019,1.9776,0.5768,2.06
2021-01-27 15:30:00,2.69328,0.78554,2.8055,0.01488,0.00434,0.0155,2.6784,0.7812,2.79,1.9348800000000002,0.5643400000000001,2.0155,0.01488,0.00434,0.0155,1.92,0.56,2.0
2021-01-27 16:00:00,2.75856,0.8045800000000001,2.8735,0.012960000000000001,0.0037800000000000004,0.0135,2.7456,0.8008000000000001,2.86,1.9137600000000001,0.55818,1.9935,0.012960000000000001,0.0037800000000000004,0.0135,1.9008,0.5544,1.98
2021-01-27 16:30:00,2.8492800000000003,0.8310400000000001,2.968,0.02688,0.007840000000000001,0.028,2.8224,0.8232,2.94,1.9180800000000002,0.55944,1.998,0.02688,0.007840000000000001,0.028,1.8912,0.5516,1.97
2021-01-27 17:00:00,3.07824,0.8978200000000001,3.2065,0.054240000000000003,0.01582,0.0565,3.024,0.882,3.15,2.11824,0.61782,2.2065,0.054240000000000003,0.01582,0.0565,2.064,0.602,2.15
2021-01-27 17:30:00,3.3624,0.9807,3.5025,0.0504,0.014700000000000001,0.052500000000000005,3.312,0.966,3.45,2.316,0.6755,2.4125,0.0504,0.014700000000000001,0.052500000000000005,2.2656,0.6608,2.36
2021-01-27 18:00:00,3.45552,1.00786,3.5995,0.02832,0.00826,0.029500000000000002,3.4272,0.9996,3.5700000000000003,2.38032,0.6942600000000001,2.4795,0.02832,0.00826,0.029500000000000002,2.352,0.686,2.45
2021-01-27 18:30:00,3.27408,0.9549400000000001,3.4105,0.019680000000000003,0.00574,0.0205,3.2544,0.9492,3.39,2.25648,0.6581400000000001,2.3505000000000003,0.019680000000000003,0.00574,0.0205,2.2368,0.6524,2.33
2021-01-27 19:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-01-27 19:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2021-01-27 20:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2021-01-27 20:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2021-01-27 21:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2021-01-27 21:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2021-01-27 22:00:00,2.26704,0.66122,2.3615,0.00144,0.00042,0.0015,2.2656,0.6608,2.36,1.59504,0.46522,1.6615,0.00144,0.00042,0.0015,1.5936,0.46480000000000005,1.6600000000000001
2021-01-27 22:30:00,2.07072,0.60396,2.157,0.025920000000000002,0.007560000000000001,0.027,2.0448,0.5964,2.13,1.5139200000000002,0.44156000000000006,1.577,0.025920000000000002,0.007560000000000001,0.027,1.488,0.434,1.55
2021-01-27 23:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.033120000000000004,0.00966,0.0345,1.8719999999999999,0.546,1.9500000000000002,1.38672,0.40446000000000004,1.4445000000000001,0.033120000000000004,0.00966,0.0345,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-27 23:30:00,1.77024,0.51632,1.8439999999999999,0.06144000000000001,0.017920000000000002,0.064,1.7088,0.4984,1.78,1.27104,0.37072000000000005,1.324,0.06144000000000001,0.017920000000000002,0.064,1.2096,0.3528,1.26
2021-01-28 00:00:00,1.66704,0.48622000000000004,1.7365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5648,0.45640000000000003,1.63,1.20624,0.35182,1.2565,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.104,0.322,1.15
2021-01-28 00:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.09312000000000001,0.027160000000000004,0.097,1.5936,0.46480000000000005,1.6600000000000001,1.22592,0.35756000000000004,1.2770000000000001,0.09312000000000001,0.027160000000000004,0.097,1.1328,0.3304,1.18
2021-01-28 01:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.1008,0.029400000000000003,0.105,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2528000000000001,0.3654,1.305,0.1008,0.029400000000000003,0.105,1.152,0.336,1.2
2021-01-28 01:30:00,1.72272,0.50246,1.7945,0.08112000000000001,0.02366,0.0845,1.6416,0.4788,1.71,1.25232,0.36526000000000003,1.3045,0.08112000000000001,0.02366,0.0845,1.1712,0.3416,1.22
2021-01-28 02:00:00,1.70832,0.49826000000000004,1.7795,0.14352,0.04186,0.1495,1.5648,0.45640000000000003,1.63,1.2763200000000001,0.37226000000000004,1.3295,0.14352,0.04186,0.1495,1.1328,0.3304,1.18
2021-01-28 02:30:00,1.7136,0.4998,1.7850000000000001,0.1296,0.0378,0.135,1.584,0.462,1.65,1.2528000000000001,0.3654,1.305,0.1296,0.0378,0.135,1.1232,0.3276,1.17
2021-01-28 03:00:00,1.6752,0.48860000000000003,1.745,0.12,0.035,0.125,1.5552000000000001,0.4536,1.62,1.2144,0.3542,1.2650000000000001,0.12,0.035,0.125,1.0944,0.31920000000000004,1.1400000000000001
2021-01-28 03:30:00,1.71696,0.50078,1.7885,0.20976000000000003,0.061180000000000005,0.2185,1.5072,0.43960000000000005,1.57,1.26576,0.36918,1.3185,0.20976000000000003,0.061180000000000005,0.2185,1.056,0.308,1.1
2021-01-28 04:00:00,1.7395200000000002,0.50736,1.812,0.21312,0.06216000000000001,0.222,1.5264,0.44520000000000004,1.5899999999999999,1.35552,0.39536000000000004,1.412,0.21312,0.06216000000000001,0.222,1.1424,0.3332,1.19
2021-01-28 04:30:00,1.7448000000000001,0.5089,1.8175,0.18,0.052500000000000005,0.1875,1.5648,0.45640000000000003,1.63,1.3608,0.39690000000000003,1.4175,0.18,0.052500000000000005,0.1875,1.1808,0.34440000000000004,1.23
2021-01-28 05:00:00,1.72464,0.50302,1.7965,0.11184000000000001,0.03262,0.1165,1.6128,0.47040000000000004,1.6800000000000002,1.29264,0.37702,1.3465,0.11184000000000001,0.03262,0.1165,1.1808,0.34440000000000004,1.23
2021-01-28 05:30:00,1.80576,0.52668,1.881,0.13536,0.03948,0.14100000000000001,1.6703999999999999,0.4872,1.74,1.32576,0.38668,1.381,0.13536,0.03948,0.14100000000000001,1.1904,0.3472,1.24
2021-01-28 06:00:00,1.85952,0.5423600000000001,1.937,0.09312000000000001,0.027160000000000004,0.097,1.7664,0.5152,1.8399999999999999,1.34112,0.39116,1.397,0.09312000000000001,0.027160000000000004,0.097,1.248,0.364,1.3
2021-01-28 06:30:00,1.98528,0.57904,2.068,0.06528,0.01904,0.068,1.92,0.56,2.0,1.4188800000000001,0.41384000000000004,1.478,0.06528,0.01904,0.068,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-01-28 07:00:00,2.12208,0.61894,2.2105,0.019680000000000003,0.00574,0.0205,2.1024,0.6132000000000001,2.19,1.48848,0.43414,1.5505,0.019680000000000003,0.00574,0.0205,1.4688,0.4284,1.53
2021-01-28 07:30:00,2.43024,0.70882,2.5315,0.03984,0.01162,0.0415,2.3904,0.6972,2.49,1.69104,0.49322000000000005,1.7615,0.03984,0.01162,0.0415,1.6512,0.48160000000000003,1.72
2021-01-28 08:00:00,2.58,0.7525000000000001,2.6875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.5728,0.7504000000000001,2.68,1.812,0.5285000000000001,1.8875000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8048000000000002,0.5264,1.88
2021-01-28 08:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-01-28 09:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2021-01-28 09:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2021-01-28 10:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-01-28 10:30:00,2.7374400000000003,0.79842,2.8515,0.00144,0.00042,0.0015,2.7359999999999998,0.798,2.85,1.99824,0.58282,2.0815,0.00144,0.00042,0.0015,1.9968,0.5824,2.08
2021-01-28 11:00:00,2.66736,0.7779800000000001,2.7785,0.01776,0.005180000000000001,0.018500000000000003,2.6496,0.7728,2.76,2.03376,0.59318,2.1185,0.01776,0.005180000000000001,0.018500000000000003,2.016,0.588,2.1
2021-01-28 11:30:00,2.67408,0.7799400000000001,2.7855,0.01488,0.00434,0.0155,2.6592000000000002,0.7756000000000001,2.77,2.04048,0.59514,2.1255,0.01488,0.00434,0.0155,2.0256,0.5908,2.11
2021-01-28 12:00:00,2.74608,0.8009400000000001,2.8605,0.00048000000000000007,0.00014000000000000001,0.0005,2.7456,0.8008000000000001,2.86,2.12208,0.61894,2.2105,0.00048000000000000007,0.00014000000000000001,0.0005,2.1216,0.6188,2.21
2021-01-28 12:30:00,2.89008,0.84294,3.0105,0.00048000000000000007,0.00014000000000000001,0.0005,2.8896,0.8428,3.01,2.22768,0.6497400000000001,2.3205,0.00048000000000000007,0.00014000000000000001,0.0005,2.2272,0.6496000000000001,2.32
2021-01-28 13:00:00,2.82384,0.82362,2.9415,0.00144,0.00042,0.0015,2.8224,0.8232,2.94,2.17104,0.63322,2.2615,0.00144,0.00042,0.0015,2.1696,0.6328,2.26
2021-01-28 13:30:00,2.77536,0.8094800000000001,2.891,0.0009600000000000001,0.00028000000000000003,0.001,2.7744,0.8092,2.89,2.15136,0.62748,2.241,0.0009600000000000001,0.00028000000000000003,0.001,2.1504,0.6272,2.24
2021-01-28 14:00:00,2.77584,0.8096200000000001,2.8915,0.00144,0.00042,0.0015,2.7744,0.8092,2.89,2.07504,0.6052200000000001,2.1615,0.00144,0.00042,0.0015,2.0736,0.6048,2.16
2021-01-28 14:30:00,2.80368,0.81774,2.9205,0.00048000000000000007,0.00014000000000000001,0.0005,2.8032,0.8176,2.92,2.11248,0.61614,2.2005,0.00048000000000000007,0.00014000000000000001,0.0005,2.112,0.616,2.2
2021-01-28 15:00:00,2.7912,0.8141,2.9075,0.016800000000000002,0.0049,0.0175,2.7744,0.8092,2.89,2.0712,0.6041000000000001,2.1575,0.016800000000000002,0.0049,0.0175,2.0544000000000002,0.5992000000000001,2.14
2021-01-28 15:30:00,2.73312,0.7971600000000001,2.847,0.04512,0.013160000000000002,0.047,2.688,0.784,2.8,2.07072,0.60396,2.157,0.04512,0.013160000000000002,0.047,2.0256,0.5908,2.11
2021-01-28 16:00:00,2.66688,0.7778400000000001,2.778,0.036480000000000005,0.01064,0.038,2.6304,0.7672,2.74,2.00448,0.58464,2.088,0.036480000000000005,0.01064,0.038,1.968,0.5740000000000001,2.05
2021-01-28 16:30:00,2.72832,0.79576,2.842,0.07872000000000001,0.02296,0.082,2.6496,0.7728,2.76,2.06592,0.6025600000000001,2.152,0.07872000000000001,0.02296,0.082,1.9872,0.5796,2.07
2021-01-28 17:00:00,2.9832,0.8701000000000001,3.1075,0.0648,0.0189,0.0675,2.9184,0.8512000000000001,3.04,2.196,0.6405000000000001,2.2875,0.0648,0.0189,0.0675,2.1312,0.6216,2.22
2021-01-28 17:30:00,3.25392,0.9490600000000001,3.3895,0.10512,0.030660000000000003,0.1095,3.1488,0.9184,3.2800000000000002,2.40912,0.7026600000000001,2.5095,0.10512,0.030660000000000003,0.1095,2.304,0.672,2.4
2021-01-28 18:00:00,3.2616,0.9513,3.3975,0.084,0.0245,0.08750000000000001,3.1776,0.9268000000000001,3.31,2.4455999999999998,0.7133,2.5475,0.084,0.0245,0.08750000000000001,2.3616,0.6888000000000001,2.46
2021-01-28 18:30:00,3.1776,0.9268000000000001,3.31,0.048,0.014,0.05,3.1296,0.9128000000000001,3.26,2.3424,0.6832,2.44,0.048,0.014,0.05,2.2944,0.6692,2.39
2021-01-28 19:00:00,3.03552,0.88536,3.162,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.9376,0.8568,3.06,2.24832,0.65576,2.342,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.1504,0.6272,2.24
2021-01-28 19:30:00,2.9083200000000002,0.84826,3.0295,0.057120000000000004,0.01666,0.059500000000000004,2.8512,0.8316,2.9699999999999998,2.14032,0.62426,2.2295,0.057120000000000004,0.01666,0.059500000000000004,2.0832,0.6076,2.17
2021-01-28 20:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.09648000000000001,0.028140000000000002,0.1005,2.64,0.77,2.75,2.00688,0.5853400000000001,2.0905,0.09648000000000001,0.028140000000000002,0.1005,1.9104,0.5572,1.99
2021-01-28 20:30:00,2.50752,0.73136,2.612,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.3712,0.6916,2.47,1.97952,0.5773600000000001,2.062,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.8432,0.5376000000000001,1.92
2021-01-28 21:00:00,2.35392,0.6865600000000001,2.452,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.2176,0.6468,2.31,1.85472,0.54096,1.932,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.7184,0.5012,1.79
2021-01-28 21:30:00,2.21328,0.64554,2.3055,0.14928000000000002,0.04354,0.1555,2.064,0.602,2.15,1.76208,0.5139400000000001,1.8355000000000001,0.14928000000000002,0.04354,0.1555,1.6128,0.47040000000000004,1.6800000000000002
2021-01-28 22:00:00,2.11728,0.6175400000000001,2.2055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8816000000000002,0.5488000000000001,1.96,1.69488,0.49434000000000006,1.7655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.4592,0.42560000000000003,1.52
2021-01-28 22:30:00,2.02176,0.5896800000000001,2.106,0.22656,0.06608,0.23600000000000002,1.7952,0.5236000000000001,1.87,1.61856,0.47208000000000006,1.686,0.22656,0.06608,0.23600000000000002,1.392,0.406,1.45
2021-01-28 23:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.22704000000000002,0.06622,0.23650000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.22704000000000002,0.06622,0.23650000000000002,1.2288000000000001,0.3584,1.28
2021-01-28 23:30:00,1.704,0.497,1.775,0.216,0.063,0.225,1.488,0.434,1.55,1.3776,0.40180000000000005,1.435,0.216,0.063,0.225,1.1616,0.3388,1.21
2021-01-29 00:00:00,1.5768,0.45990000000000003,1.6425,0.19440000000000002,0.0567,0.2025,1.3824,0.4032,1.44,1.2888,0.3759,1.3425,0.19440000000000002,0.0567,0.2025,1.0944,0.31920000000000004,1.1400000000000001
2021-01-29 00:30:00,1.572,0.4585,1.6375000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3728,0.40040000000000003,1.43,1.2936,0.3773,1.3475000000000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0944,0.31920000000000004,1.1400000000000001
2021-01-29 01:00:00,1.5729600000000001,0.45878,1.6385,0.22896000000000002,0.06678,0.23850000000000002,1.344,0.392,1.4,1.32336,0.38598000000000005,1.3785,0.22896000000000002,0.06678,0.23850000000000002,1.0944,0.31920000000000004,1.1400000000000001
2021-01-29 01:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.21696000000000001,0.06328,0.226,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.31136,0.38248000000000004,1.366,0.21696000000000001,0.06328,0.226,1.0944,0.31920000000000004,1.1400000000000001
2021-01-29 02:00:00,1.57488,0.45934,1.6405,0.24048000000000003,0.07014000000000001,0.2505,1.3344,0.38920000000000005,1.3900000000000001,1.29648,0.37814000000000003,1.3505,0.24048000000000003,0.07014000000000001,0.2505,1.056,0.308,1.1
2021-01-29 02:30:00,1.58688,0.46284000000000003,1.653,0.17568,0.05124,0.183,1.4112,0.4116,1.47,1.27968,0.37324,1.333,0.17568,0.05124,0.183,1.104,0.322,1.15
2021-01-29 03:00:00,1.5672000000000001,0.4571,1.6325,0.156,0.0455,0.1625,1.4112,0.4116,1.47,1.2312,0.35910000000000003,1.2825,0.156,0.0455,0.1625,1.0752,0.3136,1.12
2021-01-29 03:30:00,1.55808,0.45444,1.623,0.15648,0.04564000000000001,0.163,1.4016,0.4088,1.46,1.23168,0.35924,1.283,0.15648,0.04564000000000001,0.163,1.0752,0.3136,1.12
2021-01-29 04:00:00,1.55376,0.45318,1.6185,0.20016,0.05838,0.20850000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.2465600000000001,0.36358,1.2985,0.20016,0.05838,0.20850000000000002,1.0464,0.3052,1.09
2021-01-29 04:30:00,1.524,0.4445,1.5875,0.132,0.0385,0.1375,1.392,0.406,1.45,1.2072,0.3521,1.2575,0.132,0.0385,0.1375,1.0752,0.3136,1.12
2021-01-29 05:00:00,1.47024,0.42882000000000003,1.5314999999999999,0.11664000000000001,0.03402,0.12150000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.17264,0.34202000000000005,1.2215,0.11664000000000001,0.03402,0.12150000000000001,1.056,0.308,1.1
2021-01-29 05:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.14112000000000002,0.04116,0.147,1.344,0.392,1.4,1.1875200000000001,0.34636,1.237,0.14112000000000002,0.04116,0.147,1.0464,0.3052,1.09
2021-01-29 06:00:00,1.60512,0.46816,1.6720000000000002,0.17472000000000001,0.050960000000000005,0.182,1.4304000000000001,0.4172,1.49,1.27872,0.37296,1.332,0.17472000000000001,0.050960000000000005,0.182,1.104,0.322,1.15
2021-01-29 06:30:00,1.81968,0.53074,1.8955000000000002,0.16848000000000002,0.04914,0.17550000000000002,1.6512,0.48160000000000003,1.72,1.50288,0.43834000000000006,1.5655000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.3344,0.38920000000000005,1.3900000000000001
2021-01-29 07:00:00,2.0112,0.5866,2.095,0.2064,0.060200000000000004,0.215,1.8048000000000002,0.5264,1.88,1.6368,0.47740000000000005,1.705,0.2064,0.060200000000000004,0.215,1.4304000000000001,0.4172,1.49
2021-01-29 07:30:00,2.16816,0.63238,2.2585,0.20016,0.05838,0.20850000000000002,1.968,0.5740000000000001,2.05,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.20016,0.05838,0.20850000000000002,1.4688,0.4284,1.53
2021-01-29 08:00:00,2.49744,0.7284200000000001,2.6015,0.11664000000000001,0.03402,0.12150000000000001,2.3808,0.6944,2.48,1.7870400000000002,0.52122,1.8615,0.11664000000000001,0.03402,0.12150000000000001,1.6703999999999999,0.4872,1.74
2021-01-29 08:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.0816,0.0238,0.085,2.6496,0.7728,2.76,1.9536,0.5698,2.035,0.0816,0.0238,0.085,1.8719999999999999,0.546,1.9500000000000002
2021-01-29 09:00:00,2.78496,0.8122800000000001,2.901,0.10656,0.031080000000000003,0.111,2.6784,0.7812,2.79,1.99776,0.5826800000000001,2.081,0.10656,0.031080000000000003,0.111,1.8912,0.5516,1.97
2021-01-29 09:30:00,2.83824,0.8278200000000001,2.9565,0.16944,0.049420000000000006,0.17650000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.05104,0.5982200000000001,2.1365,0.16944,0.049420000000000006,0.17650000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-01-29 10:00:00,2.65056,0.7730800000000001,2.761,0.16416,0.047880000000000006,0.171,2.4864,0.7252000000000001,2.59,2.09376,0.61068,2.181,0.16416,0.047880000000000006,0.171,1.9296000000000002,0.5628000000000001,2.01
2021-01-29 10:30:00,2.64048,0.77014,2.7505,0.15408000000000002,0.04494,0.1605,2.4864,0.7252000000000001,2.59,2.12208,0.61894,2.2105,0.15408000000000002,0.04494,0.1605,1.968,0.5740000000000001,2.05
2021-01-29 11:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.19008000000000003,0.05544,0.198,2.5248,0.7364,2.63,2.15808,0.62944,2.248,0.19008000000000003,0.05544,0.198,1.968,0.5740000000000001,2.05
2021-01-29 11:30:00,2.61072,0.76146,2.7195,0.31632000000000005,0.09226000000000001,0.3295,2.2944,0.6692,2.39,2.18832,0.63826,2.2795,0.31632000000000005,0.09226000000000001,0.3295,1.8719999999999999,0.546,1.9500000000000002
2021-01-29 12:00:00,2.70384,0.7886200000000001,2.8165,0.30384,0.08862,0.3165,2.4,0.7000000000000001,2.5,2.13744,0.6234200000000001,2.2265,0.30384,0.08862,0.3165,1.8336000000000001,0.5348,1.9100000000000001
2021-01-29 12:30:00,2.8176,0.8218000000000001,2.935,0.1776,0.051800000000000006,0.185,2.64,0.77,2.75,2.1744,0.6342,2.265,0.1776,0.051800000000000006,0.185,1.9968,0.5824,2.08
2021-01-29 13:00:00,2.79312,0.81466,2.9095,0.19152000000000002,0.05586000000000001,0.1995,2.6016,0.7588,2.71,2.16912,0.63266,2.2595,0.19152000000000002,0.05586000000000001,0.1995,1.9776,0.5768,2.06
2021-01-29 13:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.448,0.714,2.55,2.0136,0.5873,2.0975,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8144,0.5292,1.8900000000000001
2021-01-29 14:00:00,2.48832,0.7257600000000001,2.592,0.27072,0.07896,0.28200000000000003,2.2176,0.6468,2.31,2.04672,0.59696,2.132,0.27072,0.07896,0.28200000000000003,1.776,0.518,1.85
2021-01-29 14:30:00,2.41296,0.7037800000000001,2.5135,0.34896000000000005,0.10178000000000001,0.3635,2.064,0.602,2.15,2.02896,0.5917800000000001,2.1135,0.34896000000000005,0.10178000000000001,0.3635,1.6800000000000002,0.49,1.75
2021-01-29 15:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.25584,0.07462,0.2665,2.2560000000000002,0.658,2.35,1.94544,0.56742,2.0265,0.25584,0.07462,0.2665,1.6896,0.4928,1.76
2021-01-29 15:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.24336000000000002,0.07098,0.2535,2.2560000000000002,0.658,2.35,1.90416,0.5553800000000001,1.9835,0.24336000000000002,0.07098,0.2535,1.6608,0.4844,1.73
2021-01-29 16:00:00,2.6294399999999998,0.76692,2.739,0.11424000000000001,0.03332,0.11900000000000001,2.5152,0.7336,2.62,1.78464,0.5205200000000001,1.859,0.11424000000000001,0.03332,0.11900000000000001,1.6703999999999999,0.4872,1.74
2021-01-29 16:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.06768,0.01974,0.07050000000000001,2.7168,0.7924,2.83,1.84368,0.53774,1.9205,0.06768,0.01974,0.07050000000000001,1.776,0.518,1.85
2021-01-29 17:00:00,3.00864,0.8775200000000001,3.134,0.08064,0.023520000000000003,0.084,2.928,0.854,3.05,2.01024,0.5863200000000001,2.094,0.08064,0.023520000000000003,0.084,1.9296000000000002,0.5628000000000001,2.01
2021-01-29 17:30:00,3.21696,0.9382800000000001,3.351,0.09696,0.028280000000000003,0.101,3.12,0.91,3.25,2.18016,0.63588,2.271,0.09696,0.028280000000000003,0.101,2.0832,0.6076,2.17
2021-01-29 18:00:00,3.3072,0.9646,3.445,0.0816,0.0238,0.085,3.2256,0.9408000000000001,3.36,2.2512,0.6566000000000001,2.345,0.0816,0.0238,0.085,2.1696,0.6328,2.26
2021-01-29 18:30:00,3.2342400000000002,0.94332,3.3689999999999998,0.05664,0.01652,0.059000000000000004,3.1776,0.9268000000000001,3.31,2.19744,0.64092,2.289,0.05664,0.01652,0.059000000000000004,2.1408,0.6244000000000001,2.23
2021-01-29 19:00:00,3.11088,0.90734,3.2405,0.029280000000000004,0.00854,0.030500000000000003,3.0816,0.8988,3.21,2.09328,0.6105400000000001,2.1805,0.029280000000000004,0.00854,0.030500000000000003,2.064,0.602,2.15
2021-01-29 19:30:00,2.98128,0.8695400000000001,3.1055,0.06288,0.018340000000000002,0.0655,2.9184,0.8512000000000001,3.04,1.97328,0.57554,2.0555,0.06288,0.018340000000000002,0.0655,1.9104,0.5572,1.99
2021-01-29 20:00:00,2.75568,0.8037400000000001,2.8705,0.09648000000000001,0.028140000000000002,0.1005,2.6592000000000002,0.7756000000000001,2.77,1.79568,0.5237400000000001,1.8705,0.09648000000000001,0.028140000000000002,0.1005,1.6992,0.49560000000000004,1.77
2021-01-29 20:30:00,2.54688,0.7428400000000001,2.653,0.060480000000000006,0.017640000000000003,0.063,2.4864,0.7252000000000001,2.59,1.8364800000000001,0.53564,1.913,0.060480000000000006,0.017640000000000003,0.063,1.776,0.518,1.85
2021-01-29 21:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.1272,0.0371,0.1325,2.304,0.672,2.4,1.788,0.5215000000000001,1.8625,0.1272,0.0371,0.1325,1.6608,0.4844,1.73
2021-01-29 21:30:00,2.41392,0.70406,2.5145,0.04272,0.01246,0.044500000000000005,2.3712,0.6916,2.47,1.7995200000000002,0.52486,1.8745,0.04272,0.01246,0.044500000000000005,1.7568000000000001,0.5124000000000001,1.83
2021-01-29 22:00:00,2.27328,0.6630400000000001,2.368,0.09408000000000001,0.027440000000000003,0.098,2.1792,0.6356,2.27,1.76448,0.5146400000000001,1.838,0.09408000000000001,0.027440000000000003,0.098,1.6703999999999999,0.4872,1.74
2021-01-29 22:30:00,2.0496,0.5978,2.135,0.11040000000000001,0.0322,0.115,1.9392,0.5656,2.02,1.5408,0.4494,1.605,0.11040000000000001,0.0322,0.115,1.4304000000000001,0.4172,1.49
2021-01-29 23:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.26016,0.07588,0.271,1.6416,0.4788,1.71,1.52736,0.44548000000000004,1.591,0.26016,0.07588,0.271,1.2671999999999999,0.36960000000000004,1.32
2021-01-29 23:30:00,1.76592,0.5150600000000001,1.8395000000000001,0.19152000000000002,0.05586000000000001,0.1995,1.5744,0.4592,1.6400000000000001,1.38192,0.40306000000000003,1.4395,0.19152000000000002,0.05586000000000001,0.1995,1.1904,0.3472,1.24
2021-01-30 00:00:00,1.64928,0.48104,1.718,0.13248000000000001,0.03864,0.138,1.5168,0.4424,1.58,1.25568,0.36624,1.308,0.13248000000000001,0.03864,0.138,1.1232,0.3276,1.17
2021-01-30 00:30:00,1.6795200000000001,0.48986,1.7495,0.12432000000000001,0.03626,0.1295,1.5552000000000001,0.4536,1.62,1.26672,0.36946,1.3195000000000001,0.12432000000000001,0.03626,0.1295,1.1424,0.3332,1.19
2021-01-30 01:00:00,1.6972800000000001,0.49504000000000004,1.768,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4976,0.4368,1.56,1.28448,0.37464000000000003,1.338,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0848,0.3164,1.13
2021-01-30 01:30:00,1.69104,0.49322000000000005,1.7615,0.20304000000000003,0.05922,0.21150000000000002,1.488,0.434,1.55,1.28784,0.37562,1.3415,0.20304000000000003,0.05922,0.21150000000000002,1.0848,0.3164,1.13
2021-01-30 02:00:00,1.6992,0.49560000000000004,1.77,0.2592,0.0756,0.27,1.44,0.42,1.5,1.3152,0.3836,1.37,0.2592,0.0756,0.27,1.056,0.308,1.1
2021-01-30 02:30:00,1.6752,0.48860000000000003,1.745,0.2832,0.0826,0.295,1.392,0.406,1.45,1.3008,0.3794,1.355,0.2832,0.0826,0.295,1.0176,0.2968,1.06
2021-01-30 03:00:00,1.65552,0.48286000000000007,1.7245,0.29232,0.08526,0.3045,1.3632,0.3976,1.42,1.30992,0.38206,1.3645,0.29232,0.08526,0.3045,1.0176,0.2968,1.06
2021-01-30 03:30:00,1.61856,0.47208000000000006,1.686,0.31296,0.09128000000000001,0.326,1.3056,0.3808,1.3599999999999999,1.27296,0.37128000000000005,1.326,0.31296,0.09128000000000001,0.326,0.96,0.28,1.0
2021-01-30 04:00:00,1.6329600000000002,0.47628000000000004,1.701,0.29856000000000005,0.08708,0.311,1.3344,0.38920000000000005,1.3900000000000001,1.34496,0.39228,1.401,0.29856000000000005,0.08708,0.311,1.0464,0.3052,1.09
2021-01-30 04:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.30768,0.08974000000000001,0.3205,1.3728,0.40040000000000003,1.43,1.5076800000000001,0.43974,1.5705,0.30768,0.08974000000000001,0.3205,1.2,0.35000000000000003,1.25
2021-01-30 05:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.28896000000000005,0.08428000000000001,0.301,1.3728,0.40040000000000003,1.43,1.4985600000000001,0.43708,1.561,0.28896000000000005,0.08428000000000001,0.301,1.2096,0.3528,1.26
2021-01-30 05:30:00,1.69392,0.49406000000000005,1.7645,0.36912,0.10766,0.3845,1.3248,0.3864,1.38,1.55952,0.45486000000000004,1.6245,0.36912,0.10766,0.3845,1.1904,0.3472,1.24
2021-01-30 06:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.37104000000000004,0.10822000000000001,0.3865,1.344,0.392,1.4,1.5614400000000002,0.45542000000000005,1.6265,0.37104000000000004,0.10822000000000001,0.3865,1.1904,0.3472,1.24
2021-01-30 06:30:00,1.84944,0.53942,1.9264999999999999,0.38064000000000003,0.11102000000000001,0.3965,1.4688,0.4284,1.53,1.65744,0.48342,1.7265000000000001,0.38064000000000003,0.11102000000000001,0.3965,1.2768,0.3724,1.33
2021-01-30 07:00:00,1.87392,0.54656,1.952,0.37632000000000004,0.10976000000000001,0.392,1.4976,0.4368,1.56,1.6147200000000002,0.47096000000000005,1.682,0.37632000000000004,0.10976000000000001,0.392,1.2384,0.3612,1.29
2021-01-30 07:30:00,1.8811200000000001,0.54866,1.9595,0.38352,0.11186000000000001,0.3995,1.4976,0.4368,1.56,1.54512,0.45066000000000006,1.6095000000000002,0.38352,0.11186000000000001,0.3995,1.1616,0.3388,1.21
2021-01-30 08:00:00,2.01936,0.5889800000000001,2.1035,0.40656000000000003,0.11858,0.42350000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.66416,0.48538000000000003,1.7335,0.40656000000000003,0.11858,0.42350000000000004,1.2576,0.3668,1.31
2021-01-30 08:30:00,2.22192,0.6480600000000001,2.3145,0.41712000000000005,0.12166,0.4345,1.8048000000000002,0.5264,1.88,1.8283200000000002,0.5332600000000001,1.9045,0.41712000000000005,0.12166,0.4345,1.4112,0.4116,1.47
2021-01-30 09:00:00,2.43552,0.7103600000000001,2.537,0.42912000000000006,0.12516000000000002,0.447,2.0064,0.5852,2.09,2.00352,0.5843600000000001,2.087,0.42912000000000006,0.12516000000000002,0.447,1.5744,0.4592,1.6400000000000001
2021-01-30 09:30:00,2.55408,0.74494,2.6605,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.1504,0.6272,2.24,2.11248,0.61614,2.2005,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.7088,0.4984,1.78
2021-01-30 10:00:00,2.66064,0.77602,2.7715,0.38544,0.11242,0.4015,2.2752,0.6636000000000001,2.37,2.17104,0.63322,2.2615,0.38544,0.11242,0.4015,1.7856,0.5208,1.8599999999999999
2021-01-30 10:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.34752000000000005,0.10136,0.362,2.3136,0.6748000000000001,2.41,2.11392,0.61656,2.202,0.34752000000000005,0.10136,0.362,1.7664,0.5152,1.8399999999999999
2021-01-30 11:00:00,2.70768,0.7897400000000001,2.8205,0.37488000000000005,0.10934,0.3905,2.3328,0.6804,2.43,2.16048,0.63014,2.2505,0.37488000000000005,0.10934,0.3905,1.7856,0.5208,1.8599999999999999
2021-01-30 11:30:00,2.67456,0.7800800000000001,2.786,0.45696000000000003,0.13328,0.47600000000000003,2.2176,0.6468,2.31,2.20416,0.64288,2.296,0.45696000000000003,0.13328,0.47600000000000003,1.7472,0.5096,1.82
2021-01-30 12:00:00,2.71296,0.7912800000000001,2.826,0.38976000000000005,0.11368,0.406,2.3232,0.6776,2.42,2.20416,0.64288,2.296,0.38976000000000005,0.11368,0.406,1.8144,0.5292,1.8900000000000001
2021-01-30 12:30:00,2.68896,0.7842800000000001,2.801,0.33696000000000004,0.09828,0.35100000000000003,2.352,0.686,2.45,2.18976,0.63868,2.281,0.33696000000000004,0.09828,0.35100000000000003,1.8528,0.5404,1.9300000000000002
2021-01-30 13:00:00,2.6808,0.7819,2.7925,0.4344,0.1267,0.4525,2.2464,0.6552,2.34,2.172,0.6335000000000001,2.2625,0.4344,0.1267,0.4525,1.7376,0.5068,1.81
2021-01-30 13:30:00,2.68512,0.7831600000000001,2.797,0.40032,0.11676,0.417,2.2848,0.6664,2.38,2.14752,0.62636,2.237,0.40032,0.11676,0.417,1.7472,0.5096,1.82
2021-01-30 14:00:00,2.59152,0.7558600000000001,2.6995,0.39312,0.11466000000000001,0.40950000000000003,2.1984,0.6412,2.29,2.07312,0.6046600000000001,2.1595,0.39312,0.11466000000000001,0.40950000000000003,1.6800000000000002,0.49,1.75
2021-01-30 14:30:00,2.48352,0.72436,2.5869999999999997,0.38112,0.11116000000000001,0.397,2.1024,0.6132000000000001,2.19,2.03232,0.5927600000000001,2.117,0.38112,0.11116000000000001,0.397,1.6512,0.48160000000000003,1.72
2021-01-30 15:00:00,2.46432,0.7187600000000001,2.567,0.37152,0.10836000000000001,0.387,2.0928,0.6104,2.18,2.06112,0.60116,2.147,0.37152,0.10836000000000001,0.387,1.6896,0.4928,1.76
2021-01-30 15:30:00,2.448,0.714,2.55,0.3936,0.1148,0.41000000000000003,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.3936,0.1148,0.41000000000000003,1.6512,0.48160000000000003,1.72
