Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-30 16:00:00,2.50704,0.7312200000000001,2.6115,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.1024,0.6132000000000001,2.19,2.07504,0.6052200000000001,2.1615,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.6703999999999999,0.4872,1.74
2021-01-30 16:30:00,2.65056,0.7730800000000001,2.761,0.39456,0.11508000000000002,0.41100000000000003,2.2560000000000002,0.658,2.35,2.18976,0.63868,2.281,0.39456,0.11508000000000002,0.41100000000000003,1.7952,0.5236000000000001,1.87
2021-01-30 17:00:00,2.8022400000000003,0.81732,2.919,0.41184000000000004,0.12012,0.429,2.3904,0.6972,2.49,2.33184,0.6801200000000001,2.429,0.41184000000000004,0.12012,0.429,1.92,0.56,2.0
2021-01-30 17:30:00,3.05904,0.8922200000000001,3.1865,0.37104000000000004,0.10822000000000001,0.3865,2.688,0.784,2.8,2.52144,0.7354200000000001,2.6265,0.37104000000000004,0.10822000000000001,0.3865,2.1504,0.6272,2.24
2021-01-30 18:00:00,3.20304,0.93422,3.3365,0.38064000000000003,0.11102000000000001,0.3965,2.8224,0.8232,2.94,2.60784,0.7606200000000001,2.7165,0.38064000000000003,0.11102000000000001,0.3965,2.2272,0.6496000000000001,2.32
2021-01-30 18:30:00,3.156,0.9205000000000001,3.2875,0.2856,0.0833,0.2975,2.8704,0.8372,2.99,2.5512,0.7441,2.6575,0.2856,0.0833,0.2975,2.2656,0.6608,2.36
2021-01-30 19:00:00,2.9952,0.8736,3.12,0.24,0.07,0.25,2.7552,0.8036000000000001,2.87,2.4192,0.7056,2.52,0.24,0.07,0.25,2.1792,0.6356,2.27
2021-01-30 19:30:00,2.87184,0.83762,2.9915000000000003,0.17424,0.050820000000000004,0.18150000000000002,2.6976,0.7868,2.81,2.27664,0.66402,2.3715,0.17424,0.050820000000000004,0.18150000000000002,2.1024,0.6132000000000001,2.19
2021-01-30 20:00:00,2.72976,0.7961800000000001,2.8435,0.20496,0.05978000000000001,0.21350000000000002,2.5248,0.7364,2.63,2.14416,0.62538,2.2335,0.20496,0.05978000000000001,0.21350000000000002,1.9392,0.5656,2.02
2021-01-30 20:30:00,2.65056,0.7730800000000001,2.761,0.22176,0.06468,0.231,2.4288,0.7084,2.5300000000000002,2.05536,0.59948,2.141,0.22176,0.06468,0.231,1.8336000000000001,0.5348,1.9100000000000001
2021-01-30 21:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.20736000000000002,0.060480000000000006,0.216,2.4192,0.7056,2.52,1.9833600000000002,0.57848,2.066,0.20736000000000002,0.060480000000000006,0.216,1.776,0.518,1.85
2021-01-30 21:30:00,2.50128,0.7295400000000001,2.6055,0.18768,0.054740000000000004,0.1955,2.3136,0.6748000000000001,2.41,1.82928,0.53354,1.9055,0.18768,0.054740000000000004,0.1955,1.6416,0.4788,1.71
2021-01-30 22:00:00,2.37456,0.6925800000000001,2.4735,0.15696000000000002,0.04578,0.1635,2.2176,0.6468,2.31,1.7505600000000001,0.51058,1.8235000000000001,0.15696000000000002,0.04578,0.1635,1.5936,0.46480000000000005,1.6600000000000001
2021-01-30 22:30:00,2.2272,0.6496000000000001,2.32,0.1824,0.053200000000000004,0.19,2.0448,0.5964,2.13,1.6224,0.4732,1.69,0.1824,0.053200000000000004,0.19,1.44,0.42,1.5
2021-01-30 23:00:00,2.06496,0.60228,2.151,0.21216000000000002,0.061880000000000004,0.221,1.8528,0.5404,1.9300000000000002,1.51776,0.44268,1.581,0.21216000000000002,0.061880000000000004,0.221,1.3056,0.3808,1.3599999999999999
2021-01-30 23:30:00,1.99296,0.58128,2.076,0.21696000000000001,0.06328,0.226,1.776,0.518,1.85,1.42656,0.41608000000000006,1.486,0.21696000000000001,0.06328,0.226,1.2096,0.3528,1.26
2021-01-31 00:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.17808000000000002,0.05194000000000001,0.1855,1.7568000000000001,0.5124000000000001,1.83,1.47408,0.42994000000000004,1.5354999999999999,0.17808000000000002,0.05194000000000001,0.1855,1.296,0.378,1.35
2021-01-31 00:30:00,1.97232,0.57526,2.0545,0.10032,0.02926,0.10450000000000001,1.8719999999999999,0.546,1.9500000000000002,1.47312,0.42966000000000004,1.5345,0.10032,0.02926,0.10450000000000001,1.3728,0.40040000000000003,1.43
2021-01-31 01:00:00,2.0568,0.5999,2.1425,0.0984,0.0287,0.10250000000000001,1.9584000000000001,0.5712,2.04,1.5,0.4375,1.5625,0.0984,0.0287,0.10250000000000001,1.4016,0.4088,1.46
2021-01-31 01:30:00,2.00592,0.58506,2.0895,0.10512,0.030660000000000003,0.1095,1.9008,0.5544,1.98,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.10512,0.030660000000000003,0.1095,1.3728,0.40040000000000003,1.43
2021-01-31 02:00:00,2.00592,0.58506,2.0895,0.07632000000000001,0.022260000000000002,0.0795,1.9296000000000002,0.5628000000000001,2.01,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.07632000000000001,0.022260000000000002,0.0795,1.4016,0.4088,1.46
2021-01-31 02:30:00,1.97376,0.5756800000000001,2.056,0.06336,0.01848,0.066,1.9104,0.5572,1.99,1.44576,0.42168000000000005,1.506,0.06336,0.01848,0.066,1.3824,0.4032,1.44
2021-01-31 03:00:00,1.9488,0.5684,2.03,0.057600000000000005,0.016800000000000002,0.06,1.8912,0.5516,1.97,1.4496,0.4228,1.51,0.057600000000000005,0.016800000000000002,0.06,1.392,0.406,1.45
2021-01-31 03:30:00,1.90992,0.55706,1.9895,0.06672,0.01946,0.0695,1.8432,0.5376000000000001,1.92,1.41072,0.41146000000000005,1.4695,0.06672,0.01946,0.0695,1.344,0.392,1.4
2021-01-31 04:00:00,1.896,0.553,1.975,0.07200000000000001,0.021,0.075,1.824,0.532,1.9,1.4064,0.4102,1.465,0.07200000000000001,0.021,0.075,1.3344,0.38920000000000005,1.3900000000000001
2021-01-31 04:30:00,1.85088,0.5398400000000001,1.928,0.09408000000000001,0.027440000000000003,0.098,1.7568000000000001,0.5124000000000001,1.83,1.35168,0.39424000000000003,1.408,0.09408000000000001,0.027440000000000003,0.098,1.2576,0.3668,1.31
2021-01-31 05:00:00,1.82112,0.5311600000000001,1.897,0.14112000000000002,0.04116,0.147,1.6800000000000002,0.49,1.75,1.34112,0.39116,1.397,0.14112000000000002,0.04116,0.147,1.2,0.35000000000000003,1.25
2021-01-31 05:30:00,1.76784,0.5156200000000001,1.8415,0.049440000000000005,0.01442,0.051500000000000004,1.7184,0.5012,1.79,1.23024,0.35882000000000003,1.2815,0.049440000000000005,0.01442,0.051500000000000004,1.1808,0.34440000000000004,1.23
2021-01-31 06:00:00,1.82352,0.53186,1.8995000000000002,0.01872,0.0054600000000000004,0.0195,1.8048000000000002,0.5264,1.88,1.24752,0.36386,1.2995,0.01872,0.0054600000000000004,0.0195,1.2288000000000001,0.3584,1.28
2021-01-31 06:30:00,1.8648,0.5439,1.9425,0.0408,0.0119,0.0425,1.824,0.532,1.9,1.2888,0.3759,1.3425,0.0408,0.0119,0.0425,1.248,0.364,1.3
2021-01-31 07:00:00,1.8768,0.5474,1.955,0.0528,0.0154,0.055,1.824,0.532,1.9,1.3008,0.3794,1.355,0.0528,0.0154,0.055,1.248,0.364,1.3
2021-01-31 07:30:00,1.9819200000000001,0.57806,2.0645,0.023520000000000003,0.006860000000000001,0.0245,1.9584000000000001,0.5712,2.04,1.4155200000000001,0.41286000000000006,1.4745,0.023520000000000003,0.006860000000000001,0.0245,1.392,0.406,1.45
2021-01-31 08:00:00,2.06064,0.60102,2.1465,0.02544,0.00742,0.026500000000000003,2.0352,0.5936,2.12,1.49424,0.43582000000000004,1.5565,0.02544,0.00742,0.026500000000000003,1.4688,0.4284,1.53
2021-01-31 08:30:00,2.22384,0.6486200000000001,2.3165,0.02544,0.00742,0.026500000000000003,2.1984,0.6412,2.29,1.6382400000000001,0.47782,1.7065000000000001,0.02544,0.00742,0.026500000000000003,1.6128,0.47040000000000004,1.6800000000000002
2021-01-31 09:00:00,2.34192,0.68306,2.4395,0.057120000000000004,0.01666,0.059500000000000004,2.2848,0.6664,2.38,1.74672,0.50946,1.8195000000000001,0.057120000000000004,0.01666,0.059500000000000004,1.6896,0.4928,1.76
2021-01-31 09:30:00,2.42736,0.70798,2.5285,0.03696,0.010780000000000001,0.0385,2.3904,0.6972,2.49,1.81296,0.52878,1.8885,0.03696,0.010780000000000001,0.0385,1.776,0.518,1.85
2021-01-31 10:00:00,2.57376,0.75068,2.681,0.039360000000000006,0.01148,0.041,2.5343999999999998,0.7392000000000001,2.64,2.01696,0.58828,2.101,0.039360000000000006,0.01148,0.041,1.9776,0.5768,2.06
2021-01-31 10:30:00,2.65536,0.7744800000000001,2.766,0.06336,0.01848,0.066,2.592,0.756,2.7,2.04096,0.59528,2.126,0.06336,0.01848,0.066,1.9776,0.5768,2.06
2021-01-31 11:00:00,2.7408,0.7994,2.855,0.07200000000000001,0.021,0.075,2.6688,0.7784000000000001,2.7800000000000002,2.1168,0.6174000000000001,2.205,0.07200000000000001,0.021,0.075,2.0448,0.5964,2.13
2021-01-31 11:30:00,2.74032,0.7992600000000001,2.8545,0.06192,0.018060000000000003,0.0645,2.6784,0.7812,2.79,2.14512,0.6256600000000001,2.2345,0.06192,0.018060000000000003,0.0645,2.0832,0.6076,2.17
2021-01-31 12:00:00,2.76288,0.8058400000000001,2.878,0.06528,0.01904,0.068,2.6976,0.7868,2.81,2.17728,0.63504,2.268,0.06528,0.01904,0.068,2.112,0.616,2.2
2021-01-31 12:30:00,2.7648,0.8064,2.88,0.0864,0.0252,0.09,2.6784,0.7812,2.79,2.2464,0.6552,2.34,0.0864,0.0252,0.09,2.16,0.63,2.25
2021-01-31 13:00:00,2.73984,0.79912,2.854,0.10944000000000001,0.031920000000000004,0.114,2.6304,0.7672,2.74,2.25024,0.65632,2.344,0.10944000000000001,0.031920000000000004,0.114,2.1408,0.6244000000000001,2.23
2021-01-31 13:30:00,2.75088,0.80234,2.8655,0.16848000000000002,0.04914,0.17550000000000002,2.5824,0.7532,2.69,2.23248,0.65114,2.3255,0.16848000000000002,0.04914,0.17550000000000002,2.064,0.602,2.15
2021-01-31 14:00:00,2.72208,0.7939400000000001,2.8355,0.16848000000000002,0.04914,0.17550000000000002,2.5536,0.7448,2.66,2.15568,0.6287400000000001,2.2455,0.16848000000000002,0.04914,0.17550000000000002,1.9872,0.5796,2.07
2021-01-31 14:30:00,2.69376,0.78568,2.806,0.11136000000000001,0.03248,0.116,2.5824,0.7532,2.69,2.11776,0.61768,2.206,0.11136000000000001,0.03248,0.116,2.0064,0.5852,2.09
2021-01-31 15:00:00,2.7384,0.7987000000000001,2.8525,0.108,0.0315,0.1125,2.6304,0.7672,2.74,2.1048,0.6139,2.1925,0.108,0.0315,0.1125,1.9968,0.5824,2.08
2021-01-31 15:30:00,2.8200000000000003,0.8225,2.9375,0.1512,0.0441,0.1575,2.6688,0.7784000000000001,2.7800000000000002,2.148,0.6265000000000001,2.2375,0.1512,0.0441,0.1575,1.9968,0.5824,2.08
2021-01-31 16:00:00,2.88912,0.8426600000000001,3.0095,0.15312,0.044660000000000005,0.1595,2.7359999999999998,0.798,2.85,2.17872,0.63546,2.2695,0.15312,0.044660000000000005,0.1595,2.0256,0.5908,2.11
2021-01-31 16:30:00,3.0336,0.8848,3.16,0.12480000000000001,0.0364,0.13,2.9088000000000003,0.8484,3.03,2.304,0.672,2.4,0.12480000000000001,0.0364,0.13,2.1792,0.6356,2.27
2021-01-31 17:00:00,3.2808,0.9569000000000001,3.4175,0.12240000000000001,0.0357,0.1275,3.1584,0.9212,3.29,2.4552,0.7161000000000001,2.5575,0.12240000000000001,0.0357,0.1275,2.3328,0.6804,2.43
2021-01-31 17:30:00,3.56544,1.03992,3.714,0.15744000000000002,0.04592,0.164,3.408,0.994,3.55,2.55744,0.74592,2.664,0.15744000000000002,0.04592,0.164,2.4,0.7000000000000001,2.5
2021-01-31 18:00:00,3.50064,1.02102,3.6465,0.15984,0.04662,0.1665,3.3407999999999998,0.9744,3.48,2.64624,0.7718200000000001,2.7565,0.15984,0.04662,0.1665,2.4864,0.7252000000000001,2.59
2021-01-31 18:30:00,3.2808,0.9569000000000001,3.4175,0.1416,0.0413,0.14750000000000002,3.1392,0.9156000000000001,3.27,2.5224,0.7357,2.6275,0.1416,0.0413,0.14750000000000002,2.3808,0.6944,2.48
2021-01-31 19:00:00,3.0288,0.8834000000000001,3.155,0.13920000000000002,0.040600000000000004,0.145,2.8896,0.8428,3.01,2.3376,0.6818000000000001,2.435,0.13920000000000002,0.040600000000000004,0.145,2.1984,0.6412,2.29
2021-01-31 19:30:00,2.93088,0.85484,3.053,0.13728,0.040040000000000006,0.14300000000000002,2.7936,0.8148000000000001,2.91,2.20128,0.64204,2.293,0.13728,0.040040000000000006,0.14300000000000002,2.064,0.602,2.15
2021-01-31 20:00:00,2.8296,0.8253,2.9475,0.1032,0.030100000000000002,0.1075,2.7264,0.7952,2.84,2.052,0.5985,2.1375,0.1032,0.030100000000000002,0.1075,1.9488,0.5684,2.03
2021-01-31 20:30:00,2.75808,0.80444,2.873,0.07968,0.02324,0.083,2.6784,0.7812,2.79,1.98048,0.57764,2.063,0.07968,0.02324,0.083,1.9008,0.5544,1.98
2021-01-31 21:00:00,2.61696,0.7632800000000001,2.726,0.05376,0.015680000000000003,0.056,2.5632,0.7476,2.67,1.83936,0.5364800000000001,1.916,0.05376,0.015680000000000003,0.056,1.7856,0.5208,1.8599999999999999
2021-01-31 21:30:00,2.53008,0.73794,2.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.496,0.728,2.6,1.74288,0.50834,1.8155000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7088,0.4984,1.78
2021-01-31 22:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.044160000000000005,0.01288,0.046,2.3616,0.6888000000000001,2.46,1.67616,0.48888000000000004,1.746,0.044160000000000005,0.01288,0.046,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-31 22:30:00,2.2512,0.6566000000000001,2.345,0.0528,0.0154,0.055,2.1984,0.6412,2.29,1.6176,0.4718,1.685,0.0528,0.0154,0.055,1.5648,0.45640000000000003,1.63
2021-01-31 23:00:00,2.08656,0.60858,2.1735,0.03216,0.009380000000000001,0.0335,2.0544000000000002,0.5992000000000001,2.14,1.5201600000000002,0.44338000000000005,1.5835,0.03216,0.009380000000000001,0.0335,1.488,0.434,1.55
2021-01-31 23:30:00,1.87152,0.54586,1.9495,0.02832,0.00826,0.029500000000000002,1.8432,0.5376000000000001,1.92,1.2763200000000001,0.37226000000000004,1.3295,0.02832,0.00826,0.029500000000000002,1.248,0.364,1.3
2021-02-01 00:00:00,1.75968,0.51324,1.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7472,0.5096,1.82,1.18368,0.34524000000000005,1.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1712,0.3416,1.22
2021-02-01 00:30:00,1.824,0.532,1.9,0.009600000000000001,0.0028,0.01,1.8144,0.5292,1.8900000000000001,1.2288000000000001,0.3584,1.28,0.009600000000000001,0.0028,0.01,1.2192,0.3556,1.27
2021-02-01 01:00:00,1.85088,0.5398400000000001,1.928,0.02688,0.007840000000000001,0.028,1.824,0.532,1.9,1.24608,0.36344000000000004,1.298,0.02688,0.007840000000000001,0.028,1.2192,0.3556,1.27
2021-02-01 01:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.04272,0.01246,0.044500000000000005,1.7856,0.5208,1.8599999999999999,1.25232,0.36526000000000003,1.3045,0.04272,0.01246,0.044500000000000005,1.2096,0.3528,1.26
2021-02-01 02:00:00,1.8230400000000002,0.5317200000000001,1.899,0.05664,0.01652,0.059000000000000004,1.7664,0.5152,1.8399999999999999,1.25664,0.36652,1.309,0.05664,0.01652,0.059000000000000004,1.2,0.35000000000000003,1.25
2021-02-01 02:30:00,1.8052800000000002,0.52654,1.8805,0.04848,0.014140000000000002,0.0505,1.7568000000000001,0.5124000000000001,1.83,1.24848,0.36414,1.3005,0.04848,0.014140000000000002,0.0505,1.2,0.35000000000000003,1.25
2021-02-01 03:00:00,1.7865600000000001,0.52108,1.861,0.02976,0.00868,0.031,1.7568000000000001,0.5124000000000001,1.83,1.22976,0.35868000000000005,1.2810000000000001,0.02976,0.00868,0.031,1.2,0.35000000000000003,1.25
2021-02-01 03:30:00,1.8,0.525,1.875,0.024,0.007,0.025,1.776,0.518,1.85,1.2528000000000001,0.3654,1.305,0.024,0.007,0.025,1.2288000000000001,0.3584,1.28
2021-02-01 04:00:00,1.77792,0.51856,1.8519999999999999,0.030720000000000004,0.008960000000000001,0.032,1.7472,0.5096,1.82,1.23072,0.35896000000000006,1.282,0.030720000000000004,0.008960000000000001,0.032,1.2,0.35000000000000003,1.25
2021-02-01 04:30:00,1.76496,0.51478,1.8385,0.03696,0.010780000000000001,0.0385,1.728,0.504,1.8,1.23696,0.36078000000000005,1.2885,0.03696,0.010780000000000001,0.0385,1.2,0.35000000000000003,1.25
2021-02-01 05:00:00,1.7275200000000002,0.5038600000000001,1.7995,0.03792,0.01106,0.0395,1.6896,0.4928,1.76,1.19952,0.34986,1.2495,0.03792,0.01106,0.0395,1.1616,0.3388,1.21
2021-02-01 05:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7472,0.5096,1.82,1.23072,0.35896000000000006,1.282,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1808,0.34440000000000004,1.23
2021-02-01 06:00:00,1.85328,0.54054,1.9304999999999999,0.05808000000000001,0.01694,0.060500000000000005,1.7952,0.5236000000000001,1.87,1.26768,0.36974,1.3205,0.05808000000000001,0.01694,0.060500000000000005,1.2096,0.3528,1.26
2021-02-01 06:30:00,2.03568,0.59374,2.1205,0.038880000000000005,0.011340000000000001,0.0405,1.9968,0.5824,2.08,1.40208,0.40894,1.4605000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.3632,0.3976,1.42
2021-02-01 07:00:00,2.2272,0.6496000000000001,2.32,0.038400000000000004,0.0112,0.04,2.1888,0.6384000000000001,2.2800000000000002,1.536,0.448,1.6,0.038400000000000004,0.0112,0.04,1.4976,0.4368,1.56
2021-02-01 07:30:00,2.37744,0.69342,2.4765,0.044640000000000006,0.01302,0.0465,2.3328,0.6804,2.43,1.66704,0.48622000000000004,1.7365,0.044640000000000006,0.01302,0.0465,1.6224,0.4732,1.69
2021-02-01 08:00:00,2.71776,0.79268,2.831,0.039360000000000006,0.01148,0.041,2.6784,0.7812,2.79,2.00736,0.58548,2.091,0.039360000000000006,0.01148,0.041,1.968,0.5740000000000001,2.05
2021-02-01 08:30:00,2.86224,0.8348200000000001,2.9815,0.03984,0.01162,0.0415,2.8224,0.8232,2.94,2.10384,0.61362,2.1915,0.03984,0.01162,0.0415,2.064,0.602,2.15
2021-02-01 09:00:00,2.73936,0.79898,2.8535,0.03216,0.009380000000000001,0.0335,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.06736,0.6029800000000001,2.1535,0.03216,0.009380000000000001,0.0335,2.0352,0.5936,2.12
2021-02-01 09:30:00,2.79216,0.8143800000000001,2.9085,0.06576,0.019180000000000003,0.0685,2.7264,0.7952,2.84,2.02416,0.59038,2.1085,0.06576,0.019180000000000003,0.0685,1.9584000000000001,0.5712,2.04
2021-02-01 10:00:00,2.71152,0.7908600000000001,2.8245,0.07152,0.02086,0.0745,2.64,0.77,2.75,1.97232,0.57526,2.0545,0.07152,0.02086,0.0745,1.9008,0.5544,1.98
2021-02-01 10:30:00,2.53776,0.7401800000000001,2.6435,0.03216,0.009380000000000001,0.0335,2.5056000000000003,0.7308,2.61,2.02896,0.5917800000000001,2.1135,0.03216,0.009380000000000001,0.0335,1.9968,0.5824,2.08
2021-02-01 11:00:00,2.46864,0.7200200000000001,2.5715,0.011040000000000001,0.00322,0.0115,2.4576000000000002,0.7168,2.56,2.00784,0.58562,2.0915,0.011040000000000001,0.00322,0.0115,1.9968,0.5824,2.08
2021-02-01 11:30:00,2.4576000000000002,0.7168,2.56,0.019200000000000002,0.0056,0.02,2.4384,0.7112,2.54,2.0352,0.5936,2.12,0.019200000000000002,0.0056,0.02,2.016,0.588,2.1
2021-02-01 12:00:00,2.50992,0.73206,2.6145,0.023520000000000003,0.006860000000000001,0.0245,2.4864,0.7252000000000001,2.59,2.08752,0.6088600000000001,2.1745,0.023520000000000003,0.006860000000000001,0.0245,2.064,0.602,2.15
2021-02-01 12:30:00,2.48016,0.72338,2.5835,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.4384,0.7112,2.54,2.13456,0.62258,2.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.0928,0.6104,2.18
2021-02-01 13:00:00,2.41968,0.70574,2.5205,0.038880000000000005,0.011340000000000001,0.0405,2.3808,0.6944,2.48,2.05488,0.5993400000000001,2.1405,0.038880000000000005,0.011340000000000001,0.0405,2.016,0.588,2.1
2021-02-01 13:30:00,2.28768,0.66724,2.383,0.041280000000000004,0.01204,0.043000000000000003,2.2464,0.6552,2.34,1.8940800000000002,0.55244,1.9729999999999999,0.041280000000000004,0.01204,0.043000000000000003,1.8528,0.5404,1.9300000000000002
2021-02-01 14:00:00,2.29104,0.66822,2.3865,0.044640000000000006,0.01302,0.0465,2.2464,0.6552,2.34,1.89744,0.55342,1.9765000000000001,0.044640000000000006,0.01302,0.0465,1.8528,0.5404,1.9300000000000002
2021-02-01 14:30:00,2.33184,0.6801200000000001,2.429,0.05664,0.01652,0.059000000000000004,2.2752,0.6636000000000001,2.37,1.8998400000000002,0.5541200000000001,1.979,0.05664,0.01652,0.059000000000000004,1.8432,0.5376000000000001,1.92
2021-02-01 15:00:00,2.38464,0.69552,2.484,0.06144000000000001,0.017920000000000002,0.064,2.3232,0.6776,2.42,1.89504,0.5527200000000001,1.974,0.06144000000000001,0.017920000000000002,0.064,1.8336000000000001,0.5348,1.9100000000000001
2021-02-01 15:30:00,2.5752,0.7511,2.6825,0.012,0.0035,0.0125,2.5632,0.7476,2.67,1.9128,0.5579000000000001,1.9925000000000002,0.012,0.0035,0.0125,1.9008,0.5544,1.98
2021-02-01 16:00:00,2.7729600000000003,0.80878,2.8885,0.00816,0.00238,0.0085,2.7648,0.8064,2.88,1.98576,0.57918,2.0685000000000002,0.00816,0.00238,0.0085,1.9776,0.5768,2.06
2021-02-01 16:30:00,2.87712,0.83916,2.997,0.00672,0.0019600000000000004,0.007,2.8704,0.8372,2.99,1.87872,0.54796,1.957,0.00672,0.0019600000000000004,0.007,1.8719999999999999,0.546,1.9500000000000002
2021-02-01 17:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2021-02-01 17:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-02-01 18:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-02-01 18:30:00,3.4344,1.0017,3.5775,0.016800000000000002,0.0049,0.0175,3.4176,0.9968,3.56,2.3016,0.6713,2.3975,0.016800000000000002,0.0049,0.0175,2.2848,0.6664,2.38
2021-02-01 19:00:00,3.2568,0.9499000000000001,3.3925,0.0792,0.023100000000000002,0.0825,3.1776,0.9268000000000001,3.31,2.2104,0.6447,2.3025,0.0792,0.023100000000000002,0.0825,2.1312,0.6216,2.22
2021-02-01 19:30:00,3.10896,0.90678,3.2385,0.10416,0.03038,0.1085,3.0048,0.8764000000000001,3.13,2.08176,0.60718,2.1685,0.10416,0.03038,0.1085,1.9776,0.5768,2.06
2021-02-01 20:00:00,2.9452800000000003,0.85904,3.068,0.08448000000000001,0.024640000000000002,0.088,2.8608000000000002,0.8344,2.98,1.9372800000000001,0.5650400000000001,2.018,0.08448000000000001,0.024640000000000002,0.088,1.8528,0.5404,1.9300000000000002
2021-02-01 20:30:00,2.7048,0.7889,2.8175,0.0936,0.0273,0.0975,2.6112,0.7616,2.7199999999999998,1.956,0.5705,2.0375,0.0936,0.0273,0.0975,1.8624,0.5432,1.94
2021-02-01 21:00:00,2.6112,0.7616,2.7199999999999998,0.0864,0.0252,0.09,2.5248,0.7364,2.63,1.8816000000000002,0.5488000000000001,1.96,0.0864,0.0252,0.09,1.7952,0.5236000000000001,1.87
2021-02-01 21:30:00,2.49264,0.7270200000000001,2.5965,0.06384000000000001,0.01862,0.0665,2.4288,0.7084,2.5300000000000002,1.78224,0.5198200000000001,1.8565,0.06384000000000001,0.01862,0.0665,1.7184,0.5012,1.79
2021-02-01 22:00:00,2.388,0.6965,2.4875,0.036000000000000004,0.0105,0.0375,2.352,0.686,2.45,1.716,0.5005000000000001,1.7875,0.036000000000000004,0.0105,0.0375,1.6800000000000002,0.49,1.75
2021-02-01 22:30:00,2.15184,0.6276200000000001,2.2415,0.020640000000000002,0.00602,0.021500000000000002,2.1312,0.6216,2.22,1.54704,0.45122,1.6115,0.020640000000000002,0.00602,0.021500000000000002,1.5264,0.44520000000000004,1.5899999999999999
2021-02-01 23:00:00,1.9478400000000002,0.5681200000000001,2.029,0.027840000000000004,0.00812,0.029,1.92,0.56,2.0,1.35264,0.39452000000000004,1.409,0.027840000000000004,0.00812,0.029,1.3248,0.3864,1.38
2021-02-01 23:30:00,1.8888,0.5509000000000001,1.9675,0.036000000000000004,0.0105,0.0375,1.8528,0.5404,1.9300000000000002,1.3512,0.3941,1.4075,0.036000000000000004,0.0105,0.0375,1.3152,0.3836,1.37
2021-02-02 00:00:00,1.80912,0.52766,1.8845,0.023520000000000003,0.006860000000000001,0.0245,1.7856,0.5208,1.8599999999999999,1.32912,0.38766,1.3845,0.023520000000000003,0.006860000000000001,0.0245,1.3056,0.3808,1.3599999999999999
2021-02-02 00:30:00,1.89744,0.55342,1.9765000000000001,0.02544,0.00742,0.026500000000000003,1.8719999999999999,0.546,1.9500000000000002,1.40784,0.41062000000000004,1.4665,0.02544,0.00742,0.026500000000000003,1.3824,0.4032,1.44
2021-02-02 01:00:00,1.84224,0.53732,1.919,0.05664,0.01652,0.059000000000000004,1.7856,0.5208,1.8599999999999999,1.24704,0.36372000000000004,1.299,0.05664,0.01652,0.059000000000000004,1.1904,0.3472,1.24
2021-02-02 01:30:00,1.8691200000000001,0.5451600000000001,1.947,0.07392,0.021560000000000003,0.077,1.7952,0.5236000000000001,1.87,1.25472,0.36596,1.307,0.07392,0.021560000000000003,0.077,1.1808,0.34440000000000004,1.23
2021-02-02 02:00:00,1.88976,0.55118,1.9685000000000001,0.10416,0.03038,0.1085,1.7856,0.5208,1.8599999999999999,1.26576,0.36918,1.3185,0.10416,0.03038,0.1085,1.1616,0.3388,1.21
2021-02-02 02:30:00,1.85952,0.5423600000000001,1.937,0.14112000000000002,0.04116,0.147,1.7184,0.5012,1.79,1.24512,0.36316000000000004,1.297,0.14112000000000002,0.04116,0.147,1.104,0.322,1.15
2021-02-02 03:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.19008000000000003,0.05544,0.198,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.23648,0.36064,1.288,0.19008000000000003,0.05544,0.198,1.0464,0.3052,1.09
2021-02-02 03:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.31488000000000005,0.09184,0.328,1.4784000000000002,0.4312,1.54,1.27488,0.37184,1.328,0.31488000000000005,0.09184,0.328,0.96,0.28,1.0
2021-02-02 04:00:00,1.74768,0.5097400000000001,1.8205,0.18288000000000001,0.053340000000000005,0.1905,1.5648,0.45640000000000003,1.63,1.25808,0.36694000000000004,1.3105,0.18288000000000001,0.053340000000000005,0.1905,1.0752,0.3136,1.12
2021-02-02 04:30:00,1.7496,0.5103,1.8225,0.1656,0.0483,0.17250000000000001,1.584,0.462,1.65,1.26,0.3675,1.3125,0.1656,0.0483,0.17250000000000001,1.0944,0.31920000000000004,1.1400000000000001
2021-02-02 05:00:00,1.7736,0.5173,1.8475000000000001,0.2376,0.0693,0.24750000000000003,1.536,0.448,1.6,1.2936,0.3773,1.3475000000000001,0.2376,0.0693,0.24750000000000003,1.056,0.308,1.1
2021-02-02 05:30:00,1.78176,0.51968,1.8559999999999999,0.23616,0.06888000000000001,0.246,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.33056,0.38808000000000004,1.3860000000000001,0.23616,0.06888000000000001,0.246,1.0944,0.31920000000000004,1.1400000000000001
2021-02-02 06:00:00,1.84704,0.5387200000000001,1.924,0.18624000000000002,0.05432000000000001,0.194,1.6608,0.4844,1.73,1.36704,0.39872,1.424,0.18624000000000002,0.05432000000000001,0.194,1.1808,0.34440000000000004,1.23
2021-02-02 06:30:00,1.98528,0.57904,2.068,0.13248000000000001,0.03864,0.138,1.8528,0.5404,1.9300000000000002,1.45728,0.42504000000000003,1.518,0.13248000000000001,0.03864,0.138,1.3248,0.3864,1.38
2021-02-02 07:00:00,2.25552,0.65786,2.3495,0.12432000000000001,0.03626,0.1295,2.1312,0.6216,2.22,1.6795200000000001,0.48986,1.7495,0.12432000000000001,0.03626,0.1295,1.5552000000000001,0.4536,1.62
2021-02-02 07:30:00,2.41776,0.70518,2.5185,0.12336000000000001,0.035980000000000005,0.1285,2.2944,0.6692,2.39,1.8225600000000002,0.53158,1.8985,0.12336000000000001,0.035980000000000005,0.1285,1.6992,0.49560000000000004,1.77
2021-02-02 08:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.11088,0.03234,0.1155,2.448,0.714,2.55,1.9348800000000002,0.5643400000000001,2.0155,0.11088,0.03234,0.1155,1.824,0.532,1.9
2021-02-02 08:30:00,2.8147200000000003,0.82096,2.932,0.07872000000000001,0.02296,0.082,2.7359999999999998,0.798,2.85,2.07552,0.60536,2.162,0.07872000000000001,0.02296,0.082,1.9968,0.5824,2.08
2021-02-02 09:00:00,2.81808,0.8219400000000001,2.9355,0.043680000000000004,0.012740000000000001,0.0455,2.7744,0.8092,2.89,2.06928,0.6035400000000001,2.1555,0.043680000000000004,0.012740000000000001,0.0455,2.0256,0.5908,2.11
2021-02-02 09:30:00,2.84688,0.8303400000000001,2.9655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.8416,0.8288000000000001,2.96,2.06928,0.6035400000000001,2.1555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.064,0.602,2.15
2021-02-02 10:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2021-02-02 10:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2021-02-02 11:00:00,2.8368,0.8274,2.955,0.0048000000000000004,0.0014,0.005,2.832,0.8260000000000001,2.95,2.0496,0.5978,2.135,0.0048000000000000004,0.0014,0.005,2.0448,0.5964,2.13
2021-02-02 11:30:00,2.87136,0.8374800000000001,2.991,0.0009600000000000001,0.00028000000000000003,0.001,2.8704,0.8372,2.99,2.06496,0.60228,2.151,0.0009600000000000001,0.00028000000000000003,0.001,2.064,0.602,2.15
2021-02-02 12:00:00,2.8392,0.8281000000000001,2.9575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.832,0.8260000000000001,2.95,2.0616,0.6013000000000001,2.1475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0544000000000002,0.5992000000000001,2.14
2021-02-02 12:30:00,2.8872,0.8421000000000001,3.0075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.88,0.84,3.0,2.1,0.6125,2.1875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0928,0.6104,2.18
2021-02-02 13:00:00,2.86848,0.83664,2.988,0.007680000000000001,0.0022400000000000002,0.008,2.8608000000000002,0.8344,2.98,2.09088,0.60984,2.178,0.007680000000000001,0.0022400000000000002,0.008,2.0832,0.6076,2.17
2021-02-02 13:30:00,2.75232,0.80276,2.867,0.00672,0.0019600000000000004,0.007,2.7456,0.8008000000000001,2.86,1.98432,0.57876,2.067,0.00672,0.0019600000000000004,0.007,1.9776,0.5768,2.06
2021-02-02 14:00:00,2.74224,0.7998200000000001,2.8565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.7359999999999998,0.798,2.85,1.9358400000000002,0.56462,2.0165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9296000000000002,0.5628000000000001,2.01
2021-02-02 14:30:00,2.6716800000000003,0.77924,2.783,0.00288,0.00084,0.003,2.6688,0.7784000000000001,2.7800000000000002,1.85568,0.54124,1.933,0.00288,0.00084,0.003,1.8528,0.5404,1.9300000000000002
2021-02-02 15:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.00144,0.00042,0.0015,2.6688,0.7784000000000001,2.7800000000000002,1.87344,0.54642,1.9515,0.00144,0.00042,0.0015,1.8719999999999999,0.546,1.9500000000000002
2021-02-02 15:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2021-02-02 16:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2021-02-02 16:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2021-02-02 17:00:00,3.16896,0.9242800000000001,3.301,0.0009600000000000001,0.00028000000000000003,0.001,3.168,0.924,3.3,2.04576,0.5966800000000001,2.1310000000000002,0.0009600000000000001,0.00028000000000000003,0.001,2.0448,0.5964,2.13
2021-02-02 17:30:00,3.39264,0.9895200000000001,3.534,0.02304,0.00672,0.024,3.3696,0.9828,3.51,2.25024,0.65632,2.344,0.02304,0.00672,0.024,2.2272,0.6496000000000001,2.32
2021-02-02 18:00:00,3.46608,1.01094,3.6105,0.019680000000000003,0.00574,0.0205,3.4464,1.0052,3.59,2.3332800000000002,0.68054,2.4305,0.019680000000000003,0.00574,0.0205,2.3136,0.6748000000000001,2.41
2021-02-02 18:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-02-02 19:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-02-02 19:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-02-02 20:00:00,2.76432,0.8062600000000001,2.8795,0.009120000000000001,0.00266,0.0095,2.7552,0.8036000000000001,2.87,2.02512,0.5906600000000001,2.1095,0.009120000000000001,0.00266,0.0095,2.016,0.588,2.1
2021-02-02 20:30:00,2.6121600000000003,0.7618800000000001,2.721,0.05856000000000001,0.01708,0.061,2.5536,0.7448,2.66,1.9113600000000002,0.5574800000000001,1.991,0.05856000000000001,0.01708,0.061,1.8528,0.5404,1.9300000000000002
2021-02-02 21:00:00,2.49072,0.7264600000000001,2.5945,0.11952000000000002,0.03486,0.1245,2.3712,0.6916,2.47,1.7995200000000002,0.52486,1.8745,0.11952000000000002,0.03486,0.1245,1.6800000000000002,0.49,1.75
2021-02-02 21:30:00,2.352,0.686,2.45,0.07680000000000001,0.0224,0.08,2.2752,0.6636000000000001,2.37,1.6992,0.49560000000000004,1.77,0.07680000000000001,0.0224,0.08,1.6224,0.4732,1.69
2021-02-02 22:00:00,2.29584,0.6696200000000001,2.3915,0.08784,0.02562,0.0915,2.208,0.644,2.3,1.70064,0.49602,1.7715,0.08784,0.02562,0.0915,1.6128,0.47040000000000004,1.6800000000000002
2021-02-02 22:30:00,2.11632,0.61726,2.2045,0.08112000000000001,0.02366,0.0845,2.0352,0.5936,2.12,1.5499200000000002,0.45206,1.6145,0.08112000000000001,0.02366,0.0845,1.4688,0.4284,1.53
2021-02-02 23:00:00,1.90272,0.55496,1.982,0.08832000000000001,0.02576,0.092,1.8144,0.5292,1.8900000000000001,1.35552,0.39536000000000004,1.412,0.08832000000000001,0.02576,0.092,1.2671999999999999,0.36960000000000004,1.32
2021-02-02 23:30:00,1.75584,0.51212,1.8290000000000002,0.10464000000000001,0.030520000000000002,0.109,1.6512,0.48160000000000003,1.72,1.23744,0.36092,1.289,0.10464000000000001,0.030520000000000002,0.109,1.1328,0.3304,1.18
2021-02-03 00:00:00,1.6027200000000001,0.46746000000000004,1.6695,0.12432000000000001,0.03626,0.1295,1.4784000000000002,0.4312,1.54,1.15152,0.33586000000000005,1.1995,0.12432000000000001,0.03626,0.1295,1.0272000000000001,0.29960000000000003,1.07
2021-02-03 00:30:00,1.6416,0.4788,1.71,0.11520000000000001,0.033600000000000005,0.12,1.5264,0.44520000000000004,1.5899999999999999,1.1808,0.34440000000000004,1.23,0.11520000000000001,0.033600000000000005,0.12,1.0656,0.3108,1.11
2021-02-03 01:00:00,1.67184,0.48762000000000005,1.7415,0.10704000000000001,0.03122,0.1115,1.5648,0.45640000000000003,1.63,1.17264,0.34202000000000005,1.2215,0.10704000000000001,0.03122,0.1115,1.0656,0.3108,1.11
2021-02-03 01:30:00,1.6742400000000002,0.48832000000000003,1.744,0.21504,0.06272000000000001,0.224,1.4592,0.42560000000000003,1.52,1.21344,0.35392,1.264,0.21504,0.06272000000000001,0.224,0.9984000000000001,0.2912,1.04
2021-02-03 02:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.29664,0.08652000000000001,0.309,1.4016,0.4088,1.46,1.22784,0.35812000000000005,1.279,0.29664,0.08652000000000001,0.309,0.9312,0.2716,0.97
2021-02-03 02:30:00,1.78944,0.52192,1.8639999999999999,0.22464,0.06552000000000001,0.234,1.5648,0.45640000000000003,1.63,1.19424,0.34832,1.244,0.22464,0.06552000000000001,0.234,0.9696,0.2828,1.01
2021-02-03 03:00:00,1.69104,0.49322000000000005,1.7615,0.26064000000000004,0.07602,0.2715,1.4304000000000001,0.4172,1.49,1.49904,0.43722000000000005,1.5615,0.26064000000000004,0.07602,0.2715,1.2384,0.3612,1.29
2021-02-03 03:30:00,1.61808,0.47194,1.6855,0.26448000000000005,0.07714,0.2755,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.33968,0.39074000000000003,1.3955,0.26448000000000005,0.07714,0.2755,1.0752,0.3136,1.12
2021-02-03 04:00:00,1.55904,0.45472,1.624,0.29184000000000004,0.08512,0.304,1.2671999999999999,0.36960000000000004,1.32,1.26144,0.36792,1.314,0.29184000000000004,0.08512,0.304,0.9696,0.2828,1.01
2021-02-03 04:30:00,1.56288,0.45584,1.6280000000000001,0.29568,0.08624000000000001,0.308,1.2671999999999999,0.36960000000000004,1.32,1.26528,0.36904000000000003,1.318,0.29568,0.08624000000000001,0.308,0.9696,0.2828,1.01
2021-02-03 05:00:00,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4,1.20576,0.35168000000000005,1.256,0.29376,0.08568,0.306,0.912,0.266,0.9500000000000001
2021-02-03 05:30:00,1.7870400000000002,0.52122,1.8615,0.22224000000000002,0.06482,0.2315,1.5648,0.45640000000000003,1.63,1.09584,0.31962,1.1415,0.22224000000000002,0.06482,0.2315,0.8736,0.2548,0.91
2021-02-03 06:00:00,1.8278400000000001,0.53312,1.904,0.13824,0.04032,0.14400000000000002,1.6896,0.4928,1.76,1.08864,0.31752,1.134,0.13824,0.04032,0.14400000000000002,0.9504,0.2772,0.99
2021-02-03 06:30:00,2.08224,0.6073200000000001,2.169,0.16224000000000002,0.04732,0.169,1.92,0.56,2.0,1.40064,0.40852000000000005,1.459,0.16224000000000002,0.04732,0.169,1.2384,0.3612,1.29
2021-02-03 07:00:00,2.08272,0.60746,2.1695,0.09552000000000001,0.027860000000000003,0.0995,1.9872,0.5796,2.07,1.49712,0.43666000000000005,1.5594999999999999,0.09552000000000001,0.027860000000000003,0.0995,1.4016,0.4088,1.46
2021-02-03 07:30:00,2.19168,0.63924,2.283,0.08928000000000001,0.02604,0.093,2.1024,0.6132000000000001,2.19,1.52928,0.44604000000000005,1.593,0.08928000000000001,0.02604,0.093,1.44,0.42,1.5
2021-02-03 08:00:00,2.35776,0.6876800000000001,2.456,0.11136000000000001,0.03248,0.116,2.2464,0.6552,2.34,1.6569600000000002,0.48328000000000004,1.726,0.11136000000000001,0.03248,0.116,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-03 08:30:00,2.4648,0.7189,2.5675,0.0456,0.013300000000000001,0.0475,2.4192,0.7056,2.52,1.764,0.5145000000000001,1.8375,0.0456,0.013300000000000001,0.0475,1.7184,0.5012,1.79
2021-02-03 09:00:00,2.48928,0.72604,2.593,0.041280000000000004,0.01204,0.043000000000000003,2.448,0.714,2.55,1.82688,0.5328400000000001,1.903,0.041280000000000004,0.01204,0.043000000000000003,1.7856,0.5208,1.8599999999999999
2021-02-03 09:30:00,2.53056,0.7380800000000001,2.636,0.03456,0.01008,0.036000000000000004,2.496,0.728,2.6,1.8585600000000002,0.54208,1.936,0.03456,0.01008,0.036000000000000004,1.824,0.532,1.9
2021-02-03 10:00:00,2.5008,0.7294,2.605,0.07200000000000001,0.021,0.075,2.4288,0.7084,2.5300000000000002,1.8288000000000002,0.5334,1.905,0.07200000000000001,0.021,0.075,1.7568000000000001,0.5124000000000001,1.83
2021-02-03 10:30:00,2.5343999999999998,0.7392000000000001,2.64,0.096,0.028,0.1,2.4384,0.7112,2.54,1.8624,0.5432,1.94,0.096,0.028,0.1,1.7664,0.5152,1.8399999999999999
2021-02-03 11:00:00,2.44176,0.71218,2.5435,0.11856000000000001,0.03458,0.12350000000000001,2.3232,0.6776,2.42,1.78896,0.52178,1.8635000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.6703999999999999,0.4872,1.74
2021-02-03 11:30:00,2.3904,0.6972,2.49,0.1824,0.053200000000000004,0.19,2.208,0.644,2.3,1.7664,0.5152,1.8399999999999999,0.1824,0.053200000000000004,0.19,1.584,0.462,1.65
2021-02-03 12:00:00,2.39856,0.6995800000000001,2.4985,0.13296000000000002,0.03878,0.1385,2.2656,0.6608,2.36,1.80336,0.52598,1.8785,0.13296000000000002,0.03878,0.1385,1.6703999999999999,0.4872,1.74
2021-02-03 12:30:00,2.4455999999999998,0.7133,2.5475,0.1032,0.030100000000000002,0.1075,2.3424,0.6832,2.44,1.8696000000000002,0.5453,1.9475,0.1032,0.030100000000000002,0.1075,1.7664,0.5152,1.8399999999999999
2021-02-03 13:00:00,2.4,0.7000000000000001,2.5,0.06720000000000001,0.0196,0.07,2.3328,0.6804,2.43,1.8719999999999999,0.546,1.9500000000000002,0.06720000000000001,0.0196,0.07,1.8048000000000002,0.5264,1.88
2021-02-03 13:30:00,2.43696,0.7107800000000001,2.5385,0.027360000000000002,0.007980000000000001,0.0285,2.4096,0.7028,2.51,1.80336,0.52598,1.8785,0.027360000000000002,0.007980000000000001,0.0285,1.776,0.518,1.85
2021-02-03 14:00:00,2.4460800000000003,0.7134400000000001,2.548,0.02688,0.007840000000000001,0.028,2.4192,0.7056,2.52,1.78368,0.52024,1.858,0.02688,0.007840000000000001,0.028,1.7568000000000001,0.5124000000000001,1.83
2021-02-03 14:30:00,2.37072,0.6914600000000001,2.4695,0.02832,0.00826,0.029500000000000002,2.3424,0.6832,2.44,1.70832,0.49826000000000004,1.7795,0.02832,0.00826,0.029500000000000002,1.6800000000000002,0.49,1.75
2021-02-03 15:00:00,2.53056,0.7380800000000001,2.636,0.015360000000000002,0.0044800000000000005,0.016,2.5152,0.7336,2.62,1.8009600000000001,0.5252800000000001,1.876,0.015360000000000002,0.0044800000000000005,0.016,1.7856,0.5208,1.8599999999999999
2021-02-03 15:30:00,2.6414400000000002,0.7704200000000001,2.7515,0.00144,0.00042,0.0015,2.64,0.77,2.75,1.87344,0.54642,1.9515,0.00144,0.00042,0.0015,1.8719999999999999,0.546,1.9500000000000002
2021-02-03 16:00:00,2.71824,0.7928200000000001,2.8315,0.00144,0.00042,0.0015,2.7168,0.7924,2.83,1.87344,0.54642,1.9515,0.00144,0.00042,0.0015,1.8719999999999999,0.546,1.9500000000000002
2021-02-03 16:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2021-02-03 17:00:00,3.03648,0.8856400000000001,3.163,0.00288,0.00084,0.003,3.0336,0.8848,3.16,1.9708800000000002,0.57484,2.053,0.00288,0.00084,0.003,1.968,0.5740000000000001,2.05
2021-02-03 17:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2021-02-03 18:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-02-03 18:30:00,3.2496,0.9478000000000001,3.385,0.0048000000000000004,0.0014,0.005,3.2448,0.9464,3.38,2.1552,0.6286,2.245,0.0048000000000000004,0.0014,0.005,2.1504,0.6272,2.24
2021-02-03 19:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-02-03 19:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-02-03 20:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2021-02-03 20:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2021-02-03 21:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2021-02-03 21:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2021-02-03 22:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-03 22:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2021-02-03 23:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2021-02-03 23:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2021-02-04 00:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2021-02-04 00:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2021-02-04 01:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2021-02-04 01:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2021-02-04 02:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.01632,0.00476,0.017,1.6416,0.4788,1.71,1.09152,0.31836000000000003,1.137,0.01632,0.00476,0.017,1.0752,0.3136,1.12
2021-02-04 02:30:00,1.64064,0.47852000000000006,1.709,0.018240000000000003,0.00532,0.019,1.6224,0.4732,1.69,1.09344,0.31892000000000004,1.139,0.018240000000000003,0.00532,0.019,1.0752,0.3136,1.12
2021-02-04 03:00:00,1.61184,0.47012000000000004,1.679,0.03744,0.010920000000000001,0.039,1.5744,0.4592,1.6400000000000001,1.08384,0.31612,1.129,0.03744,0.010920000000000001,0.039,1.0464,0.3052,1.09
2021-02-04 03:30:00,1.6152000000000002,0.4711,1.6825,0.0216,0.0063,0.022500000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.1256,0.32830000000000004,1.1725,0.0216,0.0063,0.022500000000000003,1.104,0.322,1.15
2021-02-04 04:00:00,1.63584,0.47712000000000004,1.704,0.0038400000000000005,0.0011200000000000001,0.004,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.19424,0.34832,1.244,0.0038400000000000005,0.0011200000000000001,0.004,1.1904,0.3472,1.24
2021-02-04 04:30:00,1.67136,0.48748,1.741,0.0009600000000000001,0.00028000000000000003,0.001,1.6703999999999999,0.4872,1.74,1.23936,0.36148,1.291,0.0009600000000000001,0.00028000000000000003,0.001,1.2384,0.3612,1.29
2021-02-04 05:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.01632,0.00476,0.017,1.6703999999999999,0.4872,1.74,1.24512,0.36316000000000004,1.297,0.01632,0.00476,0.017,1.2288000000000001,0.3584,1.28
2021-02-04 05:30:00,1.7270400000000001,0.5037200000000001,1.799,0.03744,0.010920000000000001,0.039,1.6896,0.4928,1.76,1.35264,0.39452000000000004,1.409,0.03744,0.010920000000000001,0.039,1.3152,0.3836,1.37
2021-02-04 06:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.03504,0.010220000000000002,0.036500000000000005,1.8048000000000002,0.5264,1.88,1.42704,0.41622000000000003,1.4865,0.03504,0.010220000000000002,0.036500000000000005,1.392,0.406,1.45
2021-02-04 06:30:00,1.94016,0.56588,2.021,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8719999999999999,0.546,1.9500000000000002,1.3833600000000001,0.40348,1.441,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3152,0.3836,1.37
2021-02-04 07:00:00,2.10288,0.61334,2.1905,0.06768,0.01974,0.07050000000000001,2.0352,0.5936,2.12,1.46928,0.42854000000000003,1.5305,0.06768,0.01974,0.07050000000000001,1.4016,0.4088,1.46
2021-02-04 07:30:00,2.3592,0.6881,2.4575,0.07440000000000001,0.0217,0.0775,2.2848,0.6664,2.38,1.6583999999999999,0.4837,1.7275,0.07440000000000001,0.0217,0.0775,1.584,0.462,1.65
2021-02-04 08:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.07344,0.02142,0.0765,2.4384,0.7112,2.54,1.84944,0.53942,1.9264999999999999,0.07344,0.02142,0.0765,1.776,0.518,1.85
2021-02-04 08:30:00,2.62512,0.76566,2.7345,0.052320000000000005,0.015260000000000001,0.0545,2.5728,0.7504000000000001,2.68,1.88592,0.55006,1.9645000000000001,0.052320000000000005,0.015260000000000001,0.0545,1.8336000000000001,0.5348,1.9100000000000001
2021-02-04 09:00:00,2.56704,0.74872,2.674,0.051840000000000004,0.015120000000000001,0.054,2.5152,0.7336,2.62,1.89504,0.5527200000000001,1.974,0.051840000000000004,0.015120000000000001,0.054,1.8432,0.5376000000000001,1.92
2021-02-04 09:30:00,2.5032,0.7301000000000001,2.6075,0.055200000000000006,0.0161,0.0575,2.448,0.714,2.55,1.8792,0.5481,1.9575,0.055200000000000006,0.0161,0.0575,1.824,0.532,1.9
2021-02-04 10:00:00,2.46864,0.7200200000000001,2.5715,0.07824,0.022820000000000003,0.0815,2.3904,0.6972,2.49,1.8638400000000002,0.54362,1.9415,0.07824,0.022820000000000003,0.0815,1.7856,0.5208,1.8599999999999999
2021-02-04 10:30:00,2.41296,0.7037800000000001,2.5135,0.07056000000000001,0.02058,0.07350000000000001,2.3424,0.6832,2.44,1.85616,0.5413800000000001,1.9335,0.07056000000000001,0.02058,0.07350000000000001,1.7856,0.5208,1.8599999999999999
2021-02-04 11:00:00,2.4024,0.7007,2.5025,0.0888,0.025900000000000003,0.0925,2.3136,0.6748000000000001,2.41,1.9416,0.5663,2.0225,0.0888,0.025900000000000003,0.0925,1.8528,0.5404,1.9300000000000002
2021-02-04 11:30:00,2.3808,0.6944,2.48,0.11520000000000001,0.033600000000000005,0.12,2.2656,0.6608,2.36,1.9872,0.5796,2.07,0.11520000000000001,0.033600000000000005,0.12,1.8719999999999999,0.546,1.9500000000000002
2021-02-04 12:00:00,2.29536,0.6694800000000001,2.391,0.15456,0.04508,0.161,2.1408,0.6244000000000001,2.23,1.8825600000000002,0.54908,1.9609999999999999,0.15456,0.04508,0.161,1.728,0.504,1.8
2021-02-04 12:30:00,2.48064,0.72352,2.584,0.12864,0.037520000000000005,0.134,2.352,0.686,2.45,1.8278400000000001,0.53312,1.904,0.12864,0.037520000000000005,0.134,1.6992,0.49560000000000004,1.77
2021-02-04 13:00:00,2.28432,0.6662600000000001,2.3795,0.11472,0.033460000000000004,0.11950000000000001,2.1696,0.6328,2.26,1.94832,0.5682600000000001,2.0295,0.11472,0.033460000000000004,0.11950000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-02-04 13:30:00,2.36448,0.68964,2.463,0.08928000000000001,0.02604,0.093,2.2752,0.6636000000000001,2.37,1.88448,0.54964,1.963,0.08928000000000001,0.02604,0.093,1.7952,0.5236000000000001,1.87
2021-02-04 14:00:00,2.5128,0.7329,2.6175,0.036000000000000004,0.0105,0.0375,2.4768,0.7224,2.58,1.8888,0.5509000000000001,1.9675,0.036000000000000004,0.0105,0.0375,1.8528,0.5404,1.9300000000000002
2021-02-04 14:30:00,2.38128,0.69454,2.4805,0.038880000000000005,0.011340000000000001,0.0405,2.3424,0.6832,2.44,1.79568,0.5237400000000001,1.8705,0.038880000000000005,0.011340000000000001,0.0405,1.7568000000000001,0.5124000000000001,1.83
2021-02-04 15:00:00,2.3976,0.6993,2.4975,0.055200000000000006,0.0161,0.0575,2.3424,0.6832,2.44,1.7928000000000002,0.5229,1.8675000000000002,0.055200000000000006,0.0161,0.0575,1.7376,0.5068,1.81
2021-02-04 15:30:00,2.52,0.735,2.625,0.033600000000000005,0.0098,0.035,2.4864,0.7252000000000001,2.59,1.8479999999999999,0.539,1.925,0.033600000000000005,0.0098,0.035,1.8144,0.5292,1.8900000000000001
2021-02-04 16:00:00,2.65584,0.7746200000000001,2.7665,0.08304,0.024220000000000002,0.08650000000000001,2.5728,0.7504000000000001,2.68,1.90704,0.55622,1.9865,0.08304,0.024220000000000002,0.08650000000000001,1.824,0.532,1.9
