Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-04 16:30:00,2.81136,0.81998,2.9285,0.027360000000000002,0.007980000000000001,0.0285,2.784,0.812,2.9,1.95696,0.5707800000000001,2.0385,0.027360000000000002,0.007980000000000001,0.0285,1.9296000000000002,0.5628000000000001,2.01
2021-02-04 17:00:00,3.00336,0.8759800000000001,3.1285,0.03696,0.010780000000000001,0.0385,2.9664,0.8652000000000001,3.09,2.11056,0.61558,2.1985,0.03696,0.010780000000000001,0.0385,2.0736,0.6048,2.16
2021-02-04 17:30:00,3.19632,0.9322600000000001,3.3295,0.057120000000000004,0.01666,0.059500000000000004,3.1392,0.9156000000000001,3.27,2.25552,0.65786,2.3495,0.057120000000000004,0.01666,0.059500000000000004,2.1984,0.6412,2.29
2021-02-04 18:00:00,3.26256,0.9515800000000001,3.3985,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.1776,0.9268000000000001,3.31,2.34096,0.68278,2.4385,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.2560000000000002,0.658,2.35
2021-02-04 18:30:00,3.17472,0.9259600000000001,3.307,0.07392,0.021560000000000003,0.077,3.1008,0.9044000000000001,3.23,2.28192,0.66556,2.377,0.07392,0.021560000000000003,0.077,2.208,0.644,2.3
2021-02-04 19:00:00,3.05904,0.8922200000000001,3.1865,0.07344,0.02142,0.0765,2.9856,0.8708,3.11,2.20464,0.64302,2.2965,0.07344,0.02142,0.0765,2.1312,0.6216,2.22
2021-02-04 19:30:00,2.91792,0.85106,3.0395,0.09552000000000001,0.027860000000000003,0.0995,2.8224,0.8232,2.94,2.10192,0.61306,2.1895,0.09552000000000001,0.027860000000000003,0.0995,2.0064,0.5852,2.09
2021-02-04 20:00:00,2.70864,0.7900200000000001,2.8215,0.09744000000000001,0.02842,0.1015,2.6112,0.7616,2.7199999999999998,1.92144,0.56042,2.0015,0.09744000000000001,0.02842,0.1015,1.824,0.532,1.9
2021-02-04 20:30:00,2.4888,0.7259,2.5925000000000002,0.108,0.0315,0.1125,2.3808,0.6944,2.48,1.8168000000000002,0.5299,1.8925,0.108,0.0315,0.1125,1.7088,0.4984,1.78
2021-02-04 21:00:00,2.3472,0.6846,2.445,0.1008,0.029400000000000003,0.105,2.2464,0.6552,2.34,1.6944,0.49420000000000003,1.7650000000000001,0.1008,0.029400000000000003,0.105,1.5936,0.46480000000000005,1.6600000000000001
2021-02-04 21:30:00,2.25216,0.65688,2.346,0.06336,0.01848,0.066,2.1888,0.6384000000000001,2.2800000000000002,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.06336,0.01848,0.066,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-04 22:00:00,2.16384,0.63112,2.254,0.051840000000000004,0.015120000000000001,0.054,2.112,0.616,2.2,1.56864,0.45752000000000004,1.634,0.051840000000000004,0.015120000000000001,0.054,1.5168,0.4424,1.58
2021-02-04 22:30:00,2.05632,0.5997600000000001,2.142,0.04032,0.011760000000000001,0.042,2.016,0.588,2.1,1.50912,0.44016000000000005,1.572,0.04032,0.011760000000000001,0.042,1.4688,0.4284,1.53
2021-02-04 23:00:00,1.884,0.5495,1.9625,0.0408,0.0119,0.0425,1.8432,0.5376000000000001,1.92,1.3559999999999999,0.3955,1.4125,0.0408,0.0119,0.0425,1.3152,0.3836,1.37
2021-02-04 23:30:00,1.75872,0.5129600000000001,1.832,0.04032,0.011760000000000001,0.042,1.7184,0.5012,1.79,1.26912,0.37016000000000004,1.322,0.04032,0.011760000000000001,0.042,1.2288000000000001,0.3584,1.28
2021-02-05 00:00:00,1.6344,0.4767,1.7025000000000001,0.06,0.0175,0.0625,1.5744,0.4592,1.6400000000000001,1.2504,0.3647,1.3025,0.06,0.0175,0.0625,1.1904,0.3472,1.24
2021-02-05 00:30:00,1.704,0.497,1.775,0.0432,0.0126,0.045,1.6608,0.4844,1.73,1.3392,0.3906,1.395,0.0432,0.0126,0.045,1.296,0.378,1.35
2021-02-05 01:00:00,1.7102400000000002,0.49882000000000004,1.7815,0.06864,0.020020000000000003,0.07150000000000001,1.6416,0.4788,1.71,1.36464,0.39802000000000004,1.4215,0.06864,0.020020000000000003,0.07150000000000001,1.296,0.378,1.35
2021-02-05 01:30:00,1.74288,0.50834,1.8155000000000001,0.08208,0.023940000000000003,0.0855,1.6608,0.4844,1.73,1.37808,0.40194,1.4355,0.08208,0.023940000000000003,0.0855,1.296,0.378,1.35
2021-02-05 02:00:00,1.71936,0.50148,1.791,0.05856000000000001,0.01708,0.061,1.6608,0.4844,1.73,1.35456,0.39508000000000004,1.411,0.05856000000000001,0.01708,0.061,1.296,0.378,1.35
2021-02-05 02:30:00,1.72416,0.50288,1.796,0.03456,0.01008,0.036000000000000004,1.6896,0.4928,1.76,1.34976,0.39368000000000003,1.4060000000000001,0.03456,0.01008,0.036000000000000004,1.3152,0.3836,1.37
2021-02-05 03:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.00288,0.00084,0.003,1.6703999999999999,0.4872,1.74,1.30848,0.38164000000000003,1.363,0.00288,0.00084,0.003,1.3056,0.3808,1.3599999999999999
2021-02-05 03:30:00,1.67904,0.48972000000000004,1.749,0.027840000000000004,0.00812,0.029,1.6512,0.48160000000000003,1.72,1.33344,0.38892000000000004,1.389,0.027840000000000004,0.00812,0.029,1.3056,0.3808,1.3599999999999999
2021-02-05 04:00:00,1.6142400000000001,0.47082,1.6815,0.020640000000000002,0.00602,0.021500000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.020640000000000002,0.00602,0.021500000000000002,1.2576,0.3668,1.31
2021-02-05 04:30:00,1.62288,0.47334000000000004,1.6905000000000001,0.019680000000000003,0.00574,0.0205,1.6032000000000002,0.4676,1.67,1.27728,0.37254000000000004,1.3305,0.019680000000000003,0.00574,0.0205,1.2576,0.3668,1.31
2021-02-05 05:00:00,1.60656,0.46858000000000005,1.6735,0.03216,0.009380000000000001,0.0335,1.5744,0.4592,1.6400000000000001,1.26096,0.36778000000000005,1.3135,0.03216,0.009380000000000001,0.0335,1.2288000000000001,0.3584,1.28
2021-02-05 05:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.038400000000000004,0.0112,0.04,1.5936,0.46480000000000005,1.6600000000000001,1.2768,0.3724,1.33,0.038400000000000004,0.0112,0.04,1.2384,0.3612,1.29
2021-02-05 06:00:00,1.7390400000000001,0.50722,1.8115,0.020640000000000002,0.00602,0.021500000000000002,1.7184,0.5012,1.79,1.34544,0.39242000000000005,1.4015,0.020640000000000002,0.00602,0.021500000000000002,1.3248,0.3864,1.38
2021-02-05 06:30:00,1.85328,0.54054,1.9304999999999999,0.01008,0.0029400000000000003,0.0105,1.8432,0.5376000000000001,1.92,1.28688,0.37534,1.3405,0.01008,0.0029400000000000003,0.0105,1.2768,0.3724,1.33
2021-02-05 07:00:00,2.05632,0.5997600000000001,2.142,0.030720000000000004,0.008960000000000001,0.032,2.0256,0.5908,2.11,1.48032,0.43176000000000003,1.542,0.030720000000000004,0.008960000000000001,0.032,1.4496,0.4228,1.51
2021-02-05 07:30:00,2.29296,0.66878,2.3885,0.046560000000000004,0.013580000000000002,0.0485,2.2464,0.6552,2.34,1.68816,0.49238000000000004,1.7585000000000002,0.046560000000000004,0.013580000000000002,0.0485,1.6416,0.4788,1.71
2021-02-05 08:00:00,2.49072,0.7264600000000001,2.5945,0.06192,0.018060000000000003,0.0645,2.4288,0.7084,2.5300000000000002,1.78992,0.5220600000000001,1.8645,0.06192,0.018060000000000003,0.0645,1.728,0.504,1.8
2021-02-05 08:30:00,2.59056,0.75558,2.6985,0.05616,0.016380000000000002,0.0585,2.5343999999999998,0.7392000000000001,2.64,1.84176,0.53718,1.9185,0.05616,0.016380000000000002,0.0585,1.7856,0.5208,1.8599999999999999
2021-02-05 09:00:00,2.66688,0.7778400000000001,2.778,0.06528,0.01904,0.068,2.6016,0.7588,2.71,1.92768,0.5622400000000001,2.008,0.06528,0.01904,0.068,1.8624,0.5432,1.94
2021-02-05 09:30:00,2.556,0.7455,2.6625,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.4864,0.7252000000000001,2.59,1.9224,0.5607,2.0025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.8528,0.5404,1.9300000000000002
2021-02-05 10:00:00,2.568,0.749,2.675,0.0912,0.026600000000000002,0.095,2.4768,0.7224,2.58,1.944,0.5670000000000001,2.025,0.0912,0.026600000000000002,0.095,1.8528,0.5404,1.9300000000000002
2021-02-05 10:30:00,2.53248,0.7386400000000001,2.638,0.07488,0.021840000000000002,0.078,2.4576000000000002,0.7168,2.56,1.9468800000000002,0.56784,2.028,0.07488,0.021840000000000002,0.078,1.8719999999999999,0.546,1.9500000000000002
2021-02-05 11:00:00,2.48688,0.7253400000000001,2.5905,0.038880000000000005,0.011340000000000001,0.0405,2.448,0.714,2.55,1.96848,0.5741400000000001,2.0505,0.038880000000000005,0.011340000000000001,0.0405,1.9296000000000002,0.5628000000000001,2.01
2021-02-05 11:30:00,2.64288,0.7708400000000001,2.753,0.08928000000000001,0.02604,0.093,2.5536,0.7448,2.66,1.9996800000000001,0.5832400000000001,2.083,0.08928000000000001,0.02604,0.093,1.9104,0.5572,1.99
2021-02-05 12:00:00,2.6856,0.7833,2.7975,0.0648,0.0189,0.0675,2.6208,0.7644000000000001,2.73,1.9752,0.5761000000000001,2.0575,0.0648,0.0189,0.0675,1.9104,0.5572,1.99
2021-02-05 12:30:00,2.72304,0.79422,2.8365,0.044640000000000006,0.01302,0.0465,2.6784,0.7812,2.79,2.04144,0.5954200000000001,2.1265,0.044640000000000006,0.01302,0.0465,1.9968,0.5824,2.08
2021-02-05 13:00:00,2.55792,0.7460600000000001,2.6645,0.08112000000000001,0.02366,0.0845,2.4768,0.7224,2.58,1.93392,0.56406,2.0145,0.08112000000000001,0.02366,0.0845,1.8528,0.5404,1.9300000000000002
2021-02-05 13:30:00,2.4408,0.7119000000000001,2.5425,0.06,0.0175,0.0625,2.3808,0.6944,2.48,1.9128,0.5579000000000001,1.9925000000000002,0.06,0.0175,0.0625,1.8528,0.5404,1.9300000000000002
2021-02-05 14:00:00,2.48064,0.72352,2.584,0.051840000000000004,0.015120000000000001,0.054,2.4288,0.7084,2.5300000000000002,1.89504,0.5527200000000001,1.974,0.051840000000000004,0.015120000000000001,0.054,1.8432,0.5376000000000001,1.92
2021-02-05 14:30:00,2.50704,0.7312200000000001,2.6115,0.05904,0.017220000000000003,0.061500000000000006,2.448,0.714,2.55,1.92144,0.56042,2.0015,0.05904,0.017220000000000003,0.061500000000000006,1.8624,0.5432,1.94
2021-02-05 15:00:00,2.49072,0.7264600000000001,2.5945,0.10032,0.02926,0.10450000000000001,2.3904,0.6972,2.49,1.7803200000000001,0.51926,1.8545,0.10032,0.02926,0.10450000000000001,1.6800000000000002,0.49,1.75
2021-02-05 15:30:00,2.54592,0.7425600000000001,2.652,0.030720000000000004,0.008960000000000001,0.032,2.5152,0.7336,2.62,1.64352,0.47936000000000006,1.712,0.030720000000000004,0.008960000000000001,0.032,1.6128,0.47040000000000004,1.6800000000000002
2021-02-05 16:00:00,2.61312,0.7621600000000001,2.722,0.0019200000000000003,0.0005600000000000001,0.002,2.6112,0.7616,2.7199999999999998,1.63392,0.47656000000000004,1.702,0.0019200000000000003,0.0005600000000000001,0.002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-05 16:30:00,2.66064,0.77602,2.7715,0.00144,0.00042,0.0015,2.6592000000000002,0.7756000000000001,2.77,1.64304,0.47922000000000003,1.7115,0.00144,0.00042,0.0015,1.6416,0.4788,1.71
2021-02-05 17:00:00,2.8344,0.8267,2.9525,0.012,0.0035,0.0125,2.8224,0.8232,2.94,1.7976,0.5243,1.8725,0.012,0.0035,0.0125,1.7856,0.5208,1.8599999999999999
2021-02-05 17:30:00,3.04272,0.88746,3.1695,0.02832,0.00826,0.029500000000000002,3.0144,0.8792000000000001,3.14,1.9771200000000002,0.5766600000000001,2.0595,0.02832,0.00826,0.029500000000000002,1.9488,0.5684,2.03
2021-02-05 18:00:00,3.2016,0.9338000000000001,3.335,0.014400000000000001,0.004200000000000001,0.015,3.1872,0.9296000000000001,3.32,2.136,0.623,2.225,0.014400000000000001,0.004200000000000001,0.015,2.1216,0.6188,2.21
2021-02-05 18:30:00,3.18528,0.9290400000000001,3.318,0.04608,0.01344,0.048,3.1392,0.9156000000000001,3.27,2.14848,0.6266400000000001,2.238,0.04608,0.01344,0.048,2.1024,0.6132000000000001,2.19
2021-02-05 19:00:00,3.10512,0.90566,3.2345,0.06192,0.018060000000000003,0.0645,3.0432,0.8876000000000001,3.17,2.07792,0.60606,2.1645,0.06192,0.018060000000000003,0.0645,2.016,0.588,2.1
2021-02-05 19:30:00,2.7955200000000002,0.8153600000000001,2.912,0.07872000000000001,0.02296,0.082,2.7168,0.7924,2.83,2.08512,0.60816,2.172,0.07872000000000001,0.02296,0.082,2.0064,0.5852,2.09
2021-02-05 20:00:00,2.6376,0.7693,2.7475,0.084,0.0245,0.08750000000000001,2.5536,0.7448,2.66,1.9752,0.5761000000000001,2.0575,0.084,0.0245,0.08750000000000001,1.8912,0.5516,1.97
2021-02-05 20:30:00,2.47152,0.7208600000000001,2.5745,0.06192,0.018060000000000003,0.0645,2.4096,0.7028,2.51,1.8283200000000002,0.5332600000000001,1.9045,0.06192,0.018060000000000003,0.0645,1.7664,0.5152,1.8399999999999999
2021-02-05 21:00:00,2.39904,0.69972,2.499,0.047040000000000005,0.013720000000000001,0.049,2.352,0.686,2.45,1.76544,0.51492,1.839,0.047040000000000005,0.013720000000000001,0.049,1.7184,0.5012,1.79
2021-02-05 21:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.05904,0.017220000000000003,0.061500000000000006,2.1792,0.6356,2.27,1.62384,0.47362000000000004,1.6915,0.05904,0.017220000000000003,0.061500000000000006,1.5648,0.45640000000000003,1.63
2021-02-05 22:00:00,2.16096,0.6302800000000001,2.251,0.05856000000000001,0.01708,0.061,2.1024,0.6132000000000001,2.19,1.56576,0.45668000000000003,1.631,0.05856000000000001,0.01708,0.061,1.5072,0.43960000000000005,1.57
2021-02-05 22:30:00,2.02608,0.59094,2.1105,0.06768,0.01974,0.07050000000000001,1.9584000000000001,0.5712,2.04,1.45008,0.42294000000000004,1.5105,0.06768,0.01974,0.07050000000000001,1.3824,0.4032,1.44
2021-02-05 23:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.05808000000000001,0.01694,0.060500000000000005,1.776,0.518,1.85,1.34448,0.39214000000000004,1.4005,0.05808000000000001,0.01694,0.060500000000000005,1.2864,0.37520000000000003,1.34
2021-02-05 23:30:00,1.82544,0.53242,1.9015,0.06864,0.020020000000000003,0.07150000000000001,1.7568000000000001,0.5124000000000001,1.83,1.37424,0.40082,1.4315,0.06864,0.020020000000000003,0.07150000000000001,1.3056,0.3808,1.3599999999999999
2021-02-06 00:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.6800000000000002,0.49,1.75,1.32624,0.38682000000000005,1.3815,0.049440000000000005,0.01442,0.051500000000000004,1.2768,0.3724,1.33
2021-02-06 00:30:00,1.76496,0.51478,1.8385,0.046560000000000004,0.013580000000000002,0.0485,1.7184,0.5012,1.79,1.33296,0.38878,1.3885,0.046560000000000004,0.013580000000000002,0.0485,1.2864,0.37520000000000003,1.34
2021-02-06 01:00:00,1.73712,0.50666,1.8094999999999999,0.04752000000000001,0.01386,0.0495,1.6896,0.4928,1.76,1.22832,0.35826,1.2795,0.04752000000000001,0.01386,0.0495,1.1808,0.34440000000000004,1.23
2021-02-06 01:30:00,1.67088,0.48734000000000005,1.7405,0.029280000000000004,0.00854,0.030500000000000003,1.6416,0.4788,1.71,1.12368,0.32774000000000003,1.1705,0.029280000000000004,0.00854,0.030500000000000003,1.0944,0.31920000000000004,1.1400000000000001
2021-02-06 02:00:00,1.66992,0.48706000000000005,1.7395,0.01872,0.0054600000000000004,0.0195,1.6512,0.48160000000000003,1.72,1.08432,0.31626000000000004,1.1295,0.01872,0.0054600000000000004,0.0195,1.0656,0.3108,1.11
2021-02-06 02:30:00,1.68096,0.49028000000000005,1.751,0.039360000000000006,0.01148,0.041,1.6416,0.4788,1.71,1.0953600000000001,0.31948000000000004,1.141,0.039360000000000006,0.01148,0.041,1.056,0.308,1.1
2021-02-06 03:00:00,1.6684800000000002,0.48664,1.738,0.02688,0.007840000000000001,0.028,1.6416,0.4788,1.71,1.07328,0.31304000000000004,1.118,0.02688,0.007840000000000001,0.028,1.0464,0.3052,1.09
2021-02-06 03:30:00,1.63776,0.47768000000000005,1.706,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.05216,0.30688000000000004,1.096,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0272000000000001,0.29960000000000003,1.07
2021-02-06 04:00:00,1.5964800000000001,0.46564000000000005,1.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.584,0.462,1.65,1.09728,0.32004000000000005,1.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0848,0.3164,1.13
2021-02-06 04:30:00,1.56912,0.45766,1.6345,0.023520000000000003,0.006860000000000001,0.0245,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.08912,0.31766000000000005,1.1345,0.023520000000000003,0.006860000000000001,0.0245,1.0656,0.3108,1.11
2021-02-06 05:00:00,1.5734400000000002,0.45892000000000005,1.639,0.018240000000000003,0.00532,0.019,1.5552000000000001,0.4536,1.62,1.09344,0.31892000000000004,1.139,0.018240000000000003,0.00532,0.019,1.0752,0.3136,1.12
2021-02-06 05:30:00,1.5624,0.45570000000000005,1.6275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5552000000000001,0.4536,1.62,1.1016,0.32130000000000003,1.1475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.0944,0.31920000000000004,1.1400000000000001
2021-02-06 06:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.01344,0.003920000000000001,0.014,1.536,0.448,1.6,1.07904,0.31472,1.124,0.01344,0.003920000000000001,0.014,1.0656,0.3108,1.11
2021-02-06 06:30:00,1.6583999999999999,0.4837,1.7275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6512,0.48160000000000003,1.72,1.1496,0.33530000000000004,1.1975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1424,0.3332,1.19
2021-02-06 07:00:00,1.75536,0.51198,1.8285,0.00816,0.00238,0.0085,1.7472,0.5096,1.82,1.20816,0.35238,1.2585,0.00816,0.00238,0.0085,1.2,0.35000000000000003,1.25
2021-02-06 07:30:00,1.78944,0.52192,1.8639999999999999,0.0038400000000000005,0.0011200000000000001,0.004,1.7856,0.5208,1.8599999999999999,1.27104,0.37072000000000005,1.324,0.0038400000000000005,0.0011200000000000001,0.004,1.2671999999999999,0.36960000000000004,1.32
2021-02-06 08:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2021-02-06 08:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2021-02-06 09:00:00,2.24736,0.6554800000000001,2.341,0.0009600000000000001,0.00028000000000000003,0.001,2.2464,0.6552,2.34,1.62336,0.47348,1.691,0.0009600000000000001,0.00028000000000000003,0.001,1.6224,0.4732,1.69
2021-02-06 09:30:00,2.45712,0.7166600000000001,2.5595,0.02832,0.00826,0.029500000000000002,2.4288,0.7084,2.5300000000000002,1.49712,0.43666000000000005,1.5594999999999999,0.02832,0.00826,0.029500000000000002,1.4688,0.4284,1.53
2021-02-06 10:00:00,2.5512,0.7441,2.6575,0.016800000000000002,0.0049,0.0175,2.5343999999999998,0.7392000000000001,2.64,1.572,0.4585,1.6375000000000002,0.016800000000000002,0.0049,0.0175,1.5552000000000001,0.4536,1.62
2021-02-06 10:30:00,2.55168,0.74424,2.658,0.007680000000000001,0.0022400000000000002,0.008,2.544,0.742,2.65,1.58208,0.46144,1.6480000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.5744,0.4592,1.6400000000000001
2021-02-06 11:00:00,2.55408,0.74494,2.6605,0.019680000000000003,0.00574,0.0205,2.5343999999999998,0.7392000000000001,2.64,1.62288,0.47334000000000004,1.6905000000000001,0.019680000000000003,0.00574,0.0205,1.6032000000000002,0.4676,1.67
2021-02-06 11:30:00,2.54256,0.74158,2.6485000000000003,0.03696,0.010780000000000001,0.0385,2.5056000000000003,0.7308,2.61,1.68816,0.49238000000000004,1.7585000000000002,0.03696,0.010780000000000001,0.0385,1.6512,0.48160000000000003,1.72
2021-02-06 12:00:00,2.47632,0.72226,2.5795,0.07632000000000001,0.022260000000000002,0.0795,2.4,0.7000000000000001,2.5,1.9195200000000001,0.55986,1.9995,0.07632000000000001,0.022260000000000002,0.0795,1.8432,0.5376000000000001,1.92
2021-02-06 12:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.08112000000000001,0.02366,0.0845,2.4384,0.7112,2.54,1.99152,0.58086,2.0745,0.08112000000000001,0.02366,0.0845,1.9104,0.5572,1.99
2021-02-06 13:00:00,2.54688,0.7428400000000001,2.653,0.041280000000000004,0.01204,0.043000000000000003,2.5056000000000003,0.7308,2.61,1.99008,0.5804400000000001,2.073,0.041280000000000004,0.01204,0.043000000000000003,1.9488,0.5684,2.03
2021-02-06 13:30:00,2.59728,0.7575400000000001,2.7055,0.12048,0.035140000000000005,0.1255,2.4768,0.7224,2.58,1.96368,0.57274,2.0455,0.12048,0.035140000000000005,0.1255,1.8432,0.5376000000000001,1.92
2021-02-06 14:00:00,2.61552,0.7628600000000001,2.7245,0.12912,0.037660000000000006,0.1345,2.4864,0.7252000000000001,2.59,1.94352,0.56686,2.0245,0.12912,0.037660000000000006,0.1345,1.8144,0.5292,1.8900000000000001
2021-02-06 14:30:00,2.6294399999999998,0.76692,2.739,0.07584,0.02212,0.079,2.5536,0.7448,2.66,1.9670400000000001,0.57372,2.049,0.07584,0.02212,0.079,1.8912,0.5516,1.97
2021-02-06 15:00:00,2.58384,0.7536200000000001,2.6915,0.05904,0.017220000000000003,0.061500000000000006,2.5248,0.7364,2.63,1.9118400000000002,0.55762,1.9915,0.05904,0.017220000000000003,0.061500000000000006,1.8528,0.5404,1.9300000000000002
2021-02-06 15:30:00,2.50848,0.7316400000000001,2.613,0.060480000000000006,0.017640000000000003,0.063,2.448,0.714,2.55,1.86528,0.5440400000000001,1.943,0.060480000000000006,0.017640000000000003,0.063,1.8048000000000002,0.5264,1.88
2021-02-06 16:00:00,2.46432,0.7187600000000001,2.567,0.14112000000000002,0.04116,0.147,2.3232,0.6776,2.42,1.8403200000000002,0.53676,1.917,0.14112000000000002,0.04116,0.147,1.6992,0.49560000000000004,1.77
2021-02-06 16:30:00,2.60304,0.7592200000000001,2.7115,0.20304000000000003,0.05922,0.21150000000000002,2.4,0.7000000000000001,2.5,1.9406400000000001,0.5660200000000001,2.0215,0.20304000000000003,0.05922,0.21150000000000002,1.7376,0.5068,1.81
2021-02-06 17:00:00,2.8176,0.8218000000000001,2.935,0.1968,0.0574,0.20500000000000002,2.6208,0.7644000000000001,2.73,1.9152,0.5586,1.995,0.1968,0.0574,0.20500000000000002,1.7184,0.5012,1.79
2021-02-06 17:30:00,3.02688,0.8828400000000001,3.153,0.16608,0.048440000000000004,0.17300000000000001,2.8608000000000002,0.8344,2.98,2.10528,0.61404,2.193,0.16608,0.048440000000000004,0.17300000000000001,1.9392,0.5656,2.02
2021-02-06 18:00:00,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08,2.304,0.672,2.4,0.2592,0.0756,0.27,2.0448,0.5964,2.13
2021-02-06 18:30:00,3.1656,0.9233,3.2975,0.11280000000000001,0.0329,0.11750000000000001,3.0528,0.8904000000000001,3.18,2.2439999999999998,0.6545000000000001,2.3375,0.11280000000000001,0.0329,0.11750000000000001,2.1312,0.6216,2.22
2021-02-06 19:00:00,3.06672,0.89446,3.1945,0.11952000000000002,0.03486,0.1245,2.9472,0.8596,3.07,2.18352,0.6368600000000001,2.2745,0.11952000000000002,0.03486,0.1245,2.064,0.602,2.15
2021-02-06 19:30:00,2.81856,0.82208,2.936,0.07296000000000001,0.02128,0.076,2.7456,0.8008000000000001,2.86,2.17536,0.63448,2.266,0.07296000000000001,0.02128,0.076,2.1024,0.6132000000000001,2.19
2021-02-06 20:00:00,2.652,0.7735000000000001,2.7625,0.18480000000000002,0.0539,0.1925,2.4672,0.7196,2.5700000000000003,2.0952,0.6111,2.1825,0.18480000000000002,0.0539,0.1925,1.9104,0.5572,1.99
2021-02-06 20:30:00,2.5056000000000003,0.7308,2.61,0.336,0.098,0.35000000000000003,2.1696,0.6328,2.26,2.0064,0.5852,2.09,0.336,0.098,0.35000000000000003,1.6703999999999999,0.4872,1.74
2021-02-06 21:00:00,2.43648,0.71064,2.5380000000000003,0.31488000000000005,0.09184,0.328,2.1216,0.6188,2.21,1.92768,0.5622400000000001,2.008,0.31488000000000005,0.09184,0.328,1.6128,0.47040000000000004,1.6800000000000002
2021-02-06 21:30:00,2.39328,0.6980400000000001,2.493,0.35808,0.10444,0.373,2.0352,0.5936,2.12,1.91328,0.5580400000000001,1.9929999999999999,0.35808,0.10444,0.373,1.5552000000000001,0.4536,1.62
2021-02-06 22:00:00,2.34768,0.68474,2.4455,0.32208000000000003,0.09394000000000001,0.3355,2.0256,0.5908,2.11,1.92528,0.56154,2.0055,0.32208000000000003,0.09394000000000001,0.3355,1.6032000000000002,0.4676,1.67
2021-02-06 22:30:00,2.16192,0.63056,2.252,0.29952,0.08736000000000001,0.312,1.8624,0.5432,1.94,1.7875200000000002,0.52136,1.862,0.29952,0.08736000000000001,0.312,1.488,0.434,1.55
2021-02-06 23:00:00,1.9008,0.5544,1.98,0.2592,0.0756,0.27,1.6416,0.4788,1.71,1.4688,0.4284,1.53,0.2592,0.0756,0.27,1.2096,0.3528,1.26
2021-02-06 23:30:00,1.78896,0.52178,1.8635000000000002,0.25296,0.07378000000000001,0.2635,1.536,0.448,1.6,1.3473600000000001,0.39298000000000005,1.4035,0.25296,0.07378000000000001,0.2635,1.0944,0.31920000000000004,1.1400000000000001
2021-02-07 00:00:00,1.70496,0.49728000000000006,1.776,0.26496000000000003,0.07728,0.276,1.44,0.42,1.5,1.26336,0.36848000000000003,1.316,0.26496000000000003,0.07728,0.276,0.9984000000000001,0.2912,1.04
2021-02-07 00:30:00,1.7102400000000002,0.49882000000000004,1.7815,0.33744,0.09842000000000001,0.35150000000000003,1.3728,0.40040000000000003,1.43,1.35504,0.39522,1.4115,0.33744,0.09842000000000001,0.35150000000000003,1.0176,0.2968,1.06
2021-02-07 01:00:00,1.7064,0.49770000000000003,1.7775,0.3912,0.11410000000000001,0.40750000000000003,1.3152,0.3836,1.37,1.3512,0.3941,1.4075,0.3912,0.11410000000000001,0.40750000000000003,0.96,0.28,1.0
2021-02-07 01:30:00,1.6680000000000001,0.48650000000000004,1.7375,0.3624,0.1057,0.3775,1.3056,0.3808,1.3599999999999999,1.332,0.3885,1.3875,0.3624,0.1057,0.3775,0.9696,0.2828,1.01
2021-02-07 02:00:00,1.66656,0.48608,1.736,0.38976000000000005,0.11368,0.406,1.2768,0.3724,1.33,1.38816,0.40488,1.446,0.38976000000000005,0.11368,0.406,0.9984000000000001,0.2912,1.04
2021-02-07 02:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.32304000000000005,0.09422000000000001,0.3365,1.3728,0.40040000000000003,1.43,1.50384,0.43862,1.5665,0.32304000000000005,0.09422000000000001,0.3365,1.1808,0.34440000000000004,1.23
2021-02-07 03:00:00,1.70112,0.49616000000000005,1.772,0.34752000000000005,0.10136,0.362,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.55712,0.45416000000000006,1.6219999999999999,0.34752000000000005,0.10136,0.362,1.2096,0.3528,1.26
2021-02-07 03:30:00,1.71072,0.49896,1.782,0.40512000000000004,0.11816000000000002,0.422,1.3056,0.3808,1.3599999999999999,1.60512,0.46816,1.6720000000000002,0.40512000000000004,0.11816000000000002,0.422,1.2,0.35000000000000003,1.25
2021-02-07 04:00:00,1.64784,0.48062000000000005,1.7165,0.35184000000000004,0.10262,0.3665,1.296,0.378,1.35,1.49424,0.43582000000000004,1.5565,0.35184000000000004,0.10262,0.3665,1.1424,0.3332,1.19
2021-02-07 04:30:00,1.58208,0.46144,1.6480000000000001,0.32448000000000005,0.09464,0.338,1.2576,0.3668,1.31,1.35168,0.39424000000000003,1.408,0.32448000000000005,0.09464,0.338,1.0272000000000001,0.29960000000000003,1.07
2021-02-07 05:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.36144000000000004,0.10542000000000001,0.3765,1.2,0.35000000000000003,1.25,1.35024,0.39382000000000006,1.4065,0.36144000000000004,0.10542000000000001,0.3765,0.9888,0.2884,1.03
2021-02-07 05:30:00,1.5609600000000001,0.45528,1.626,0.33216,0.09688000000000001,0.34600000000000003,1.2288000000000001,0.3584,1.28,1.33056,0.38808000000000004,1.3860000000000001,0.33216,0.09688000000000001,0.34600000000000003,0.9984000000000001,0.2912,1.04
2021-02-07 06:00:00,1.60704,0.46872,1.674,0.33024000000000003,0.09632,0.34400000000000003,1.2768,0.3724,1.33,1.32864,0.38752000000000003,1.384,0.33024000000000003,0.09632,0.34400000000000003,0.9984000000000001,0.2912,1.04
2021-02-07 06:30:00,1.6824,0.4907,1.7525,0.4056,0.1183,0.42250000000000004,1.2768,0.3724,1.33,1.3944,0.4067,1.4525000000000001,0.4056,0.1183,0.42250000000000004,0.9888,0.2884,1.03
2021-02-07 07:00:00,1.7616,0.5138,1.835,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.3632,0.3976,1.42,1.416,0.41300000000000003,1.475,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.0176,0.2968,1.06
2021-02-07 07:30:00,1.84704,0.5387200000000001,1.924,0.35904,0.10472000000000001,0.374,1.488,0.434,1.55,1.52064,0.44352,1.584,0.35904,0.10472000000000001,0.374,1.1616,0.3388,1.21
2021-02-07 08:00:00,1.90464,0.55552,1.984,0.28224000000000005,0.08232,0.294,1.6224,0.4732,1.69,1.53024,0.44632000000000005,1.5939999999999999,0.28224000000000005,0.08232,0.294,1.248,0.364,1.3
2021-02-07 08:30:00,2.03952,0.59486,2.1245,0.34032,0.09926000000000001,0.35450000000000004,1.6992,0.49560000000000004,1.77,1.66512,0.48566000000000004,1.7345000000000002,0.34032,0.09926000000000001,0.35450000000000004,1.3248,0.3864,1.38
2021-02-07 09:00:00,2.19744,0.64092,2.289,0.36384000000000005,0.10612,0.379,1.8336000000000001,0.5348,1.9100000000000001,1.80384,0.52612,1.879,0.36384000000000005,0.10612,0.379,1.44,0.42,1.5
2021-02-07 09:30:00,2.3832,0.6951,2.4825,0.35760000000000003,0.1043,0.3725,2.0256,0.5908,2.11,1.9608,0.5719000000000001,2.0425,0.35760000000000003,0.1043,0.3725,1.6032000000000002,0.4676,1.67
2021-02-07 10:00:00,2.5392,0.7406,2.645,0.40800000000000003,0.11900000000000001,0.425,2.1312,0.6216,2.22,2.0784,0.6062000000000001,2.165,0.40800000000000003,0.11900000000000001,0.425,1.6703999999999999,0.4872,1.74
2021-02-07 10:30:00,2.50992,0.73206,2.6145,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.112,0.616,2.2,2.02992,0.59206,2.1145,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-07 11:00:00,2.51136,0.73248,2.616,0.43776000000000004,0.12768000000000002,0.456,2.0736,0.6048,2.16,2.10816,0.6148800000000001,2.196,0.43776000000000004,0.12768000000000002,0.456,1.6703999999999999,0.4872,1.74
2021-02-07 11:30:00,2.65536,0.7744800000000001,2.766,0.43776000000000004,0.12768000000000002,0.456,2.2176,0.6468,2.31,2.15616,0.6288800000000001,2.246,0.43776000000000004,0.12768000000000002,0.456,1.7184,0.5012,1.79
2021-02-07 12:00:00,2.73552,0.79786,2.8495,0.38352,0.11186000000000001,0.3995,2.352,0.686,2.45,2.18832,0.63826,2.2795,0.38352,0.11186000000000001,0.3995,1.8048000000000002,0.5264,1.88
2021-02-07 12:30:00,2.84496,0.8297800000000001,2.9635,0.41616000000000003,0.12138000000000002,0.4335,2.4288,0.7084,2.5300000000000002,2.31696,0.67578,2.4135,0.41616000000000003,0.12138000000000002,0.4335,1.9008,0.5544,1.98
2021-02-07 13:00:00,2.89296,0.8437800000000001,3.0135,0.36816000000000004,0.10738,0.3835,2.5248,0.7364,2.63,2.34576,0.68418,2.4435000000000002,0.36816000000000004,0.10738,0.3835,1.9776,0.5768,2.06
2021-02-07 13:30:00,2.93088,0.85484,3.053,0.39648000000000005,0.11564,0.41300000000000003,2.5343999999999998,0.7392000000000001,2.64,2.30688,0.6728400000000001,2.403,0.39648000000000005,0.11564,0.41300000000000003,1.9104,0.5572,1.99
2021-02-07 14:00:00,2.83872,0.82796,2.957,0.39072,0.11396,0.40700000000000003,2.448,0.714,2.55,2.32992,0.67956,2.427,0.39072,0.11396,0.40700000000000003,1.9392,0.5656,2.02
2021-02-07 14:30:00,2.78496,0.8122800000000001,2.901,0.39456,0.11508000000000002,0.41100000000000003,2.3904,0.6972,2.49,2.23776,0.65268,2.331,0.39456,0.11508000000000002,0.41100000000000003,1.8432,0.5376000000000001,1.92
2021-02-07 15:00:00,2.72736,0.7954800000000001,2.841,0.42336,0.12348,0.441,2.304,0.672,2.4,2.14176,0.62468,2.231,0.42336,0.12348,0.441,1.7184,0.5012,1.79
2021-02-07 15:30:00,2.7196800000000003,0.7932400000000001,2.833,0.39648000000000005,0.11564,0.41300000000000003,2.3232,0.6776,2.42,2.21088,0.6448400000000001,2.303,0.39648000000000005,0.11564,0.41300000000000003,1.8144,0.5292,1.8900000000000001
2021-02-07 16:00:00,2.78208,0.81144,2.898,0.38208000000000003,0.11144000000000001,0.398,2.4,0.7000000000000001,2.5,2.28288,0.6658400000000001,2.378,0.38208000000000003,0.11144000000000001,0.398,1.9008,0.5544,1.98
2021-02-07 16:30:00,3.03984,0.8866200000000001,3.1665,0.36144000000000004,0.10542000000000001,0.3765,2.6784,0.7812,2.79,2.44464,0.7130200000000001,2.5465,0.36144000000000004,0.10542000000000001,0.3765,2.0832,0.6076,2.17
2021-02-07 17:00:00,3.2376,0.9443,3.3725,0.35760000000000003,0.1043,0.3725,2.88,0.84,3.0,2.5176,0.7343000000000001,2.6225,0.35760000000000003,0.1043,0.3725,2.16,0.63,2.25
2021-02-07 17:30:00,3.46896,1.01178,3.6135,0.39696000000000004,0.11578000000000001,0.41350000000000003,3.072,0.896,3.2,2.69136,0.78498,2.8035,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.2944,0.6692,2.39
2021-02-07 18:00:00,3.54672,1.03446,3.6945,0.42672000000000004,0.12446000000000002,0.4445,3.12,0.91,3.25,2.76912,0.80766,2.8845,0.42672000000000004,0.12446000000000002,0.4445,2.3424,0.6832,2.44
2021-02-07 18:30:00,3.41328,0.9955400000000001,3.5555,0.40848,0.11914000000000001,0.42550000000000004,3.0048,0.8764000000000001,3.13,2.66448,0.77714,2.7755,0.40848,0.11914000000000001,0.42550000000000004,2.2560000000000002,0.658,2.35
2021-02-07 19:00:00,3.1848,0.9289000000000001,3.3175,0.42,0.12250000000000001,0.4375,2.7648,0.8064,2.88,2.5608,0.7469,2.6675,0.42,0.12250000000000001,0.4375,2.1408,0.6244000000000001,2.23
2021-02-07 19:30:00,2.90496,0.84728,3.026,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.5056000000000003,0.7308,2.61,2.36736,0.6904800000000001,2.466,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.968,0.5740000000000001,2.05
2021-02-07 20:00:00,2.7168,0.7924,2.83,0.432,0.126,0.45,2.2848,0.6664,2.38,2.208,0.644,2.3,0.432,0.126,0.45,1.776,0.518,1.85
2021-02-07 20:30:00,2.65056,0.7730800000000001,2.761,0.44256,0.12908,0.461,2.208,0.644,2.3,2.12256,0.6190800000000001,2.211,0.44256,0.12908,0.461,1.6800000000000002,0.49,1.75
2021-02-07 21:00:00,2.5128,0.7329,2.6175,0.42960000000000004,0.1253,0.4475,2.0832,0.6076,2.17,2.0136,0.5873,2.0975,0.42960000000000004,0.1253,0.4475,1.584,0.462,1.65
2021-02-07 21:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.45648000000000005,0.13314,0.47550000000000003,2.0544000000000002,0.5992000000000001,2.14,2.00208,0.58394,2.0855,0.45648000000000005,0.13314,0.47550000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-07 22:00:00,2.39664,0.6990200000000001,2.4965,0.43824,0.12782000000000002,0.4565,1.9584000000000001,0.5712,2.04,1.9358400000000002,0.56462,2.0165,0.43824,0.12782000000000002,0.4565,1.4976,0.4368,1.56
2021-02-07 22:30:00,2.23344,0.65142,2.3265000000000002,0.44784,0.13062,0.4665,1.7856,0.5208,1.8599999999999999,1.84944,0.53942,1.9264999999999999,0.44784,0.13062,0.4665,1.4016,0.4088,1.46
2021-02-07 23:00:00,2.10528,0.61404,2.193,0.43488000000000004,0.12684,0.453,1.6703999999999999,0.4872,1.74,1.78848,0.52164,1.863,0.43488000000000004,0.12684,0.453,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-07 23:30:00,1.9512,0.5691,2.0325,0.444,0.1295,0.4625,1.5072,0.43960000000000005,1.57,1.74,0.5075000000000001,1.8125,0.444,0.1295,0.4625,1.296,0.378,1.35
2021-02-08 00:00:00,1.82448,0.5321400000000001,1.9005,0.43248000000000003,0.12614,0.4505,1.392,0.406,1.45,1.69968,0.49574,1.7705000000000002,0.43248000000000003,0.12614,0.4505,1.2671999999999999,0.36960000000000004,1.32
2021-02-08 00:30:00,1.8696000000000002,0.5453,1.9475,0.372,0.1085,0.3875,1.4976,0.4368,1.56,1.6872,0.49210000000000004,1.7575,0.372,0.1085,0.3875,1.3152,0.3836,1.37
2021-02-08 01:00:00,1.8633600000000001,0.5434800000000001,1.941,0.43296,0.12628,0.451,1.4304000000000001,0.4172,1.49,1.70016,0.49588000000000004,1.771,0.43296,0.12628,0.451,1.2671999999999999,0.36960000000000004,1.32
2021-02-08 01:30:00,1.78464,0.5205200000000001,1.859,0.36384000000000005,0.10612,0.379,1.4208,0.41440000000000005,1.48,1.51584,0.44212,1.579,0.36384000000000005,0.10612,0.379,1.152,0.336,1.2
2021-02-08 02:00:00,1.74768,0.5097400000000001,1.8205,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.344,0.392,1.4,1.45008,0.42294000000000004,1.5105,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.0464,0.3052,1.09
2021-02-08 02:30:00,1.71264,0.49952,1.784,0.34944000000000003,0.10192000000000001,0.364,1.3632,0.3976,1.42,1.39584,0.40712000000000004,1.454,0.34944000000000003,0.10192000000000001,0.364,1.0464,0.3052,1.09
2021-02-08 03:00:00,1.70688,0.49784000000000006,1.778,0.36288000000000004,0.10584,0.378,1.344,0.392,1.4,1.38048,0.40264000000000005,1.438,0.36288000000000004,0.10584,0.378,1.0176,0.2968,1.06
2021-02-08 03:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.31008,0.09044,0.323,1.4112,0.4116,1.47,1.37568,0.40124000000000004,1.433,0.31008,0.09044,0.323,1.0656,0.3108,1.11
2021-02-08 04:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.33216,0.09688000000000001,0.34600000000000003,1.4304000000000001,0.4172,1.49,1.4841600000000001,0.43288000000000004,1.546,0.33216,0.09688000000000001,0.34600000000000003,1.152,0.336,1.2
2021-02-08 04:30:00,1.7784,0.5187,1.8525,0.35760000000000003,0.1043,0.3725,1.4208,0.41440000000000005,1.48,1.548,0.4515,1.6125,0.35760000000000003,0.1043,0.3725,1.1904,0.3472,1.24
2021-02-08 05:00:00,1.7664,0.5152,1.8399999999999999,0.3648,0.10640000000000001,0.38,1.4016,0.4088,1.46,1.5552000000000001,0.4536,1.62,0.3648,0.10640000000000001,0.38,1.1904,0.3472,1.24
2021-02-08 05:30:00,1.79136,0.52248,1.866,0.28416,0.08288000000000001,0.296,1.5072,0.43960000000000005,1.57,1.51296,0.44128000000000006,1.576,0.28416,0.08288000000000001,0.296,1.2288000000000001,0.3584,1.28
2021-02-08 06:00:00,1.88928,0.5510400000000001,1.968,0.25728,0.07504000000000001,0.268,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5436800000000002,0.45024000000000003,1.608,0.25728,0.07504000000000001,0.268,1.2864,0.37520000000000003,1.34
2021-02-08 06:30:00,2.02896,0.5917800000000001,2.1135,0.27216,0.07938,0.28350000000000003,1.7568000000000001,0.5124000000000001,1.83,1.53936,0.44898000000000005,1.6035,0.27216,0.07938,0.28350000000000003,1.2671999999999999,0.36960000000000004,1.32
2021-02-08 07:00:00,2.20032,0.64176,2.292,0.29952,0.08736000000000001,0.312,1.9008,0.5544,1.98,1.64352,0.47936000000000006,1.712,0.29952,0.08736000000000001,0.312,1.344,0.392,1.4
2021-02-08 07:30:00,2.4792,0.7231000000000001,2.5825,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.2752,0.6636000000000001,2.37,1.74,0.5075000000000001,1.8125,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.536,0.448,1.6
2021-02-08 08:00:00,2.7216,0.7938000000000001,2.835,0.3312,0.0966,0.34500000000000003,2.3904,0.6972,2.49,2.0208,0.5894,2.105,0.3312,0.0966,0.34500000000000003,1.6896,0.4928,1.76
2021-02-08 08:30:00,2.7667200000000003,0.80696,2.882,0.40512000000000004,0.11816000000000002,0.422,2.3616,0.6888000000000001,2.46,2.13312,0.62216,2.222,0.40512000000000004,0.11816000000000002,0.422,1.728,0.504,1.8
2021-02-08 09:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.42192,0.12306000000000002,0.4395,2.4576000000000002,0.7168,2.56,2.19792,0.6410600000000001,2.2895,0.42192,0.12306000000000002,0.4395,1.776,0.518,1.85
2021-02-08 09:30:00,2.96064,0.8635200000000001,3.084,0.37824,0.11032000000000002,0.394,2.5824,0.7532,2.69,2.25984,0.65912,2.354,0.37824,0.11032000000000002,0.394,1.8816000000000002,0.5488000000000001,1.96
2021-02-08 10:00:00,2.9904,0.8722000000000001,3.115,0.36960000000000004,0.1078,0.385,2.6208,0.7644000000000001,2.73,2.2992,0.6706000000000001,2.395,0.36960000000000004,0.1078,0.385,1.9296000000000002,0.5628000000000001,2.01
2021-02-08 10:30:00,3.01584,0.8796200000000001,3.1415,0.22224000000000002,0.06482,0.2315,2.7936,0.8148000000000001,2.91,2.24784,0.6556200000000001,2.3415,0.22224000000000002,0.06482,0.2315,2.0256,0.5908,2.11
2021-02-08 11:00:00,3.0384,0.8862,3.165,0.2064,0.060200000000000004,0.215,2.832,0.8260000000000001,2.95,2.1936,0.6398,2.285,0.2064,0.060200000000000004,0.215,1.9872,0.5796,2.07
2021-02-08 11:30:00,2.9712,0.8666,3.095,0.1872,0.0546,0.195,2.784,0.812,2.9,2.2800000000000002,0.665,2.375,0.1872,0.0546,0.195,2.0928,0.6104,2.18
2021-02-08 12:00:00,2.94816,0.8598800000000001,3.071,0.27936,0.08148000000000001,0.291,2.6688,0.7784000000000001,2.7800000000000002,2.33376,0.6806800000000001,2.431,0.27936,0.08148000000000001,0.291,2.0544000000000002,0.5992000000000001,2.14
2021-02-08 12:30:00,2.85648,0.8331400000000001,2.9755000000000003,0.29328000000000004,0.08554,0.3055,2.5632,0.7476,2.67,2.37648,0.6931400000000001,2.4755000000000003,0.29328000000000004,0.08554,0.3055,2.0832,0.6076,2.17
2021-02-08 13:00:00,2.88336,0.8409800000000001,3.0035,0.32016,0.09338,0.3335,2.5632,0.7476,2.67,2.40336,0.70098,2.5035,0.32016,0.09338,0.3335,2.0832,0.6076,2.17
2021-02-08 13:30:00,2.94672,0.8594600000000001,3.0695,0.26832,0.07826000000000001,0.2795,2.6784,0.7812,2.79,2.30352,0.67186,2.3995,0.26832,0.07826000000000001,0.2795,2.0352,0.5936,2.12
2021-02-08 14:00:00,2.8848000000000003,0.8414,3.005,0.3312,0.0966,0.34500000000000003,2.5536,0.7448,2.66,2.3376,0.6818000000000001,2.435,0.3312,0.0966,0.34500000000000003,2.0064,0.5852,2.09
2021-02-08 14:30:00,2.89584,0.84462,3.0165,0.31344000000000005,0.09142,0.3265,2.5824,0.7532,2.69,2.34864,0.6850200000000001,2.4465,0.31344000000000005,0.09142,0.3265,2.0352,0.5936,2.12
2021-02-08 15:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.30288000000000004,0.08834,0.3155,2.4096,0.7028,2.51,2.22288,0.64834,2.3155,0.30288000000000004,0.08834,0.3155,1.92,0.56,2.0
2021-02-08 15:30:00,2.74368,0.8002400000000001,2.858,0.26688,0.07784,0.278,2.4768,0.7224,2.58,2.23488,0.6518400000000001,2.328,0.26688,0.07784,0.278,1.968,0.5740000000000001,2.05
2021-02-08 16:00:00,2.79408,0.8149400000000001,2.9105,0.26928,0.07854000000000001,0.2805,2.5248,0.7364,2.63,2.23728,0.65254,2.3305,0.26928,0.07854000000000001,0.2805,1.968,0.5740000000000001,2.05
2021-02-08 16:30:00,2.88912,0.8426600000000001,3.0095,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.8032,0.8176,2.92,2.22672,0.64946,2.3195,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.1408,0.6244000000000001,2.23
2021-02-08 17:00:00,3.01632,0.8797600000000001,3.142,0.19392,0.056560000000000006,0.202,2.8224,0.8232,2.94,2.35392,0.6865600000000001,2.452,0.19392,0.056560000000000006,0.202,2.16,0.63,2.25
2021-02-08 17:30:00,3.168,0.924,3.3,0.3456,0.1008,0.36,2.8224,0.8232,2.94,2.5152,0.7336,2.62,0.3456,0.1008,0.36,2.1696,0.6328,2.26
2021-02-08 18:00:00,3.34848,0.9766400000000001,3.488,0.35328000000000004,0.10304,0.368,2.9952,0.8736,3.12,2.6956800000000003,0.78624,2.808,0.35328000000000004,0.10304,0.368,2.3424,0.6832,2.44
2021-02-08 18:30:00,3.32016,0.9683800000000001,3.4585,0.17136,0.049980000000000004,0.17850000000000002,3.1488,0.9184,3.2800000000000002,2.62896,0.76678,2.7385,0.17136,0.049980000000000004,0.17850000000000002,2.4576000000000002,0.7168,2.56
2021-02-08 19:00:00,3.25536,0.9494800000000001,3.391,0.09696,0.028280000000000003,0.101,3.1584,0.9212,3.29,2.50656,0.7310800000000001,2.6109999999999998,0.09696,0.028280000000000003,0.101,2.4096,0.7028,2.51
2021-02-08 19:30:00,3.09168,0.9017400000000001,3.2205,0.14448000000000003,0.042140000000000004,0.1505,2.9472,0.8596,3.07,2.36208,0.6889400000000001,2.4605,0.14448000000000003,0.042140000000000004,0.1505,2.2176,0.6468,2.31
2021-02-08 20:00:00,2.96784,0.8656200000000001,3.0915,0.11664000000000001,0.03402,0.12150000000000001,2.8512,0.8316,2.9699999999999998,2.21904,0.64722,2.3115,0.11664000000000001,0.03402,0.12150000000000001,2.1024,0.6132000000000001,2.19
2021-02-08 20:30:00,2.86752,0.8363600000000001,2.987,0.17952,0.052360000000000004,0.187,2.688,0.784,2.8,2.13792,0.62356,2.227,0.17952,0.052360000000000004,0.187,1.9584000000000001,0.5712,2.04
2021-02-08 21:00:00,2.6486400000000003,0.7725200000000001,2.759,0.13344,0.03892,0.139,2.5152,0.7336,2.62,1.9478400000000002,0.5681200000000001,2.029,0.13344,0.03892,0.139,1.8144,0.5292,1.8900000000000001
2021-02-08 21:30:00,2.55072,0.7439600000000001,2.657,0.11232,0.032760000000000004,0.117,2.4384,0.7112,2.54,1.84992,0.53956,1.927,0.11232,0.032760000000000004,0.117,1.7376,0.5068,1.81
2021-02-08 22:00:00,2.40336,0.70098,2.5035,0.10896000000000002,0.03178,0.1135,2.2944,0.6692,2.39,1.74096,0.50778,1.8135,0.10896000000000002,0.03178,0.1135,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-08 22:30:00,2.25024,0.65632,2.344,0.09024,0.026320000000000003,0.094,2.16,0.63,2.25,1.63584,0.47712000000000004,1.704,0.09024,0.026320000000000003,0.094,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-08 23:00:00,2.1907200000000002,0.6389600000000001,2.282,0.10752,0.031360000000000006,0.112,2.0832,0.6076,2.17,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.10752,0.031360000000000006,0.112,1.4592,0.42560000000000003,1.52
2021-02-08 23:30:00,1.9670400000000001,0.57372,2.049,0.06624000000000001,0.01932,0.069,1.9008,0.5544,1.98,1.40064,0.40852000000000005,1.459,0.06624000000000001,0.01932,0.069,1.3344,0.38920000000000005,1.3900000000000001
2021-02-09 00:00:00,1.8696000000000002,0.5453,1.9475,0.07440000000000001,0.0217,0.0775,1.7952,0.5236000000000001,1.87,1.3416000000000001,0.39130000000000004,1.3975,0.07440000000000001,0.0217,0.0775,1.2671999999999999,0.36960000000000004,1.32
2021-02-09 00:30:00,1.88448,0.54964,1.963,0.07008,0.020440000000000003,0.073,1.8144,0.5292,1.8900000000000001,1.35648,0.39564000000000005,1.413,0.07008,0.020440000000000003,0.073,1.2864,0.37520000000000003,1.34
2021-02-09 01:00:00,1.95984,0.57162,2.0415,0.08784,0.02562,0.0915,1.8719999999999999,0.546,1.9500000000000002,1.43184,0.41762000000000005,1.4915,0.08784,0.02562,0.0915,1.344,0.392,1.4
2021-02-09 01:30:00,1.96224,0.57232,2.044,0.06144000000000001,0.017920000000000002,0.064,1.9008,0.5544,1.98,1.4630400000000001,0.42672000000000004,1.524,0.06144000000000001,0.017920000000000002,0.064,1.4016,0.4088,1.46
2021-02-09 02:00:00,1.9315200000000001,0.5633600000000001,2.012,0.05952,0.01736,0.062,1.8719999999999999,0.546,1.9500000000000002,1.44192,0.42056000000000004,1.502,0.05952,0.01736,0.062,1.3824,0.4032,1.44
2021-02-09 02:30:00,1.93296,0.5637800000000001,2.0135,0.08976,0.026180000000000002,0.0935,1.8432,0.5376000000000001,1.92,1.46256,0.42658,1.5235,0.08976,0.026180000000000002,0.0935,1.3728,0.40040000000000003,1.43
2021-02-09 03:00:00,1.91568,0.55874,1.9955,0.06288,0.018340000000000002,0.0655,1.8528,0.5404,1.9300000000000002,1.43568,0.41874000000000006,1.4955,0.06288,0.018340000000000002,0.0655,1.3728,0.40040000000000003,1.43
2021-02-09 03:30:00,1.91424,0.55832,1.994,0.06144000000000001,0.017920000000000002,0.064,1.8528,0.5404,1.9300000000000002,1.40544,0.40992,1.464,0.06144000000000001,0.017920000000000002,0.064,1.344,0.392,1.4
2021-02-09 04:00:00,1.8864,0.5502,1.9649999999999999,0.0528,0.0154,0.055,1.8336000000000001,0.5348,1.9100000000000001,1.3968,0.40740000000000004,1.455,0.0528,0.0154,0.055,1.344,0.392,1.4
2021-02-09 04:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.051840000000000004,0.015120000000000001,0.054,1.824,0.532,1.9,1.38624,0.40432,1.444,0.051840000000000004,0.015120000000000001,0.054,1.3344,0.38920000000000005,1.3900000000000001
2021-02-09 05:00:00,1.8672,0.5446,1.945,0.0432,0.0126,0.045,1.824,0.532,1.9,1.3776,0.40180000000000005,1.435,0.0432,0.0126,0.045,1.3344,0.38920000000000005,1.3900000000000001
2021-02-09 05:30:00,1.90128,0.55454,1.9805000000000001,0.04848,0.014140000000000002,0.0505,1.8528,0.5404,1.9300000000000002,1.4308800000000002,0.41734000000000004,1.4905,0.04848,0.014140000000000002,0.0505,1.3824,0.4032,1.44
2021-02-09 06:00:00,2.01744,0.58842,2.1015,0.049440000000000005,0.01442,0.051500000000000004,1.968,0.5740000000000001,2.05,1.49904,0.43722000000000005,1.5615,0.049440000000000005,0.01442,0.051500000000000004,1.4496,0.4228,1.51
2021-02-09 06:30:00,2.1408,0.6244000000000001,2.23,0.06720000000000001,0.0196,0.07,2.0736,0.6048,2.16,1.5072,0.43960000000000005,1.57,0.06720000000000001,0.0196,0.07,1.44,0.42,1.5
2021-02-09 07:00:00,2.30256,0.6715800000000001,2.3985,0.06576,0.019180000000000003,0.0685,2.2368,0.6524,2.33,1.59216,0.46438,1.6585,0.06576,0.019180000000000003,0.0685,1.5264,0.44520000000000004,1.5899999999999999
2021-02-09 07:30:00,2.43696,0.7107800000000001,2.5385,0.05616,0.016380000000000002,0.0585,2.3808,0.6944,2.48,1.75536,0.51198,1.8285,0.05616,0.016380000000000002,0.0585,1.6992,0.49560000000000004,1.77
2021-02-09 08:00:00,2.63136,0.76748,2.741,0.05856000000000001,0.01708,0.061,2.5728,0.7504000000000001,2.68,1.93056,0.56308,2.011,0.05856000000000001,0.01708,0.061,1.8719999999999999,0.546,1.9500000000000002
2021-02-09 08:30:00,2.8670400000000003,0.8362200000000001,2.9865,0.09264000000000001,0.027020000000000002,0.0965,2.7744,0.8092,2.89,2.09904,0.6122200000000001,2.1865,0.09264000000000001,0.027020000000000002,0.0965,2.0064,0.5852,2.09
2021-02-09 09:00:00,2.88288,0.84084,3.003,0.10848000000000001,0.03164,0.113,2.7744,0.8092,2.89,2.15328,0.62804,2.243,0.10848000000000001,0.03164,0.113,2.0448,0.5964,2.13
2021-02-09 09:30:00,2.85168,0.83174,2.9705,0.06768,0.01974,0.07050000000000001,2.784,0.812,2.9,2.05488,0.5993400000000001,2.1405,0.06768,0.01974,0.07050000000000001,1.9872,0.5796,2.07
2021-02-09 10:00:00,2.8104,0.8197,2.9275,0.0456,0.013300000000000001,0.0475,2.7648,0.8064,2.88,2.0424,0.5957,2.1275,0.0456,0.013300000000000001,0.0475,1.9968,0.5824,2.08
