Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-09 10:30:00,2.55072,0.7439600000000001,2.657,0.09312000000000001,0.027160000000000004,0.097,2.4576000000000002,0.7168,2.56,2.02272,0.58996,2.107,0.09312000000000001,0.027160000000000004,0.097,1.9296000000000002,0.5628000000000001,2.01
2021-02-09 11:00:00,2.4336,0.7098,2.535,0.1008,0.029400000000000003,0.105,2.3328,0.6804,2.43,2.0112,0.5866,2.095,0.1008,0.029400000000000003,0.105,1.9104,0.5572,1.99
2021-02-09 11:30:00,2.35968,0.6882400000000001,2.458,0.10368000000000001,0.030240000000000003,0.108,2.2560000000000002,0.658,2.35,2.10048,0.6126400000000001,2.188,0.10368000000000001,0.030240000000000003,0.108,1.9968,0.5824,2.08
2021-02-09 12:00:00,2.50224,0.72982,2.6065,0.07344,0.02142,0.0765,2.4288,0.7084,2.5300000000000002,2.12784,0.6206200000000001,2.2165,0.07344,0.02142,0.0765,2.0544000000000002,0.5992000000000001,2.14
2021-02-09 12:30:00,2.89296,0.8437800000000001,3.0135,0.05136,0.014980000000000002,0.053500000000000006,2.8416,0.8288000000000001,2.96,2.21136,0.64498,2.3035,0.05136,0.014980000000000002,0.053500000000000006,2.16,0.63,2.25
2021-02-09 13:00:00,2.78352,0.81186,2.8995,0.04752000000000001,0.01386,0.0495,2.7359999999999998,0.798,2.85,2.23632,0.6522600000000001,2.3295,0.04752000000000001,0.01386,0.0495,2.1888,0.6384000000000001,2.2800000000000002
2021-02-09 13:30:00,2.5752,0.7511,2.6825,0.031200000000000002,0.0091,0.0325,2.544,0.742,2.65,2.172,0.6335000000000001,2.2625,0.031200000000000002,0.0091,0.0325,2.1408,0.6244000000000001,2.23
2021-02-09 14:00:00,2.6664,0.7777000000000001,2.7775,0.055200000000000006,0.0161,0.0575,2.6112,0.7616,2.7199999999999998,2.1,0.6125,2.1875,0.055200000000000006,0.0161,0.0575,2.0448,0.5964,2.13
2021-02-09 14:30:00,2.7969600000000003,0.8157800000000001,2.9135,0.08976,0.026180000000000002,0.0935,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.09616,0.61138,2.1835,0.08976,0.026180000000000002,0.0935,2.0064,0.5852,2.09
2021-02-09 15:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.057120000000000004,0.01666,0.059500000000000004,2.8224,0.8232,2.94,2.11152,0.6158600000000001,2.1995,0.057120000000000004,0.01666,0.059500000000000004,2.0544000000000002,0.5992000000000001,2.14
2021-02-09 15:30:00,2.87568,0.83874,2.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.8512,0.8316,2.9699999999999998,2.07888,0.6063400000000001,2.1655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-02-09 16:00:00,2.952,0.861,3.075,0.0048000000000000004,0.0014,0.005,2.9472,0.8596,3.07,2.1264,0.6202000000000001,2.215,0.0048000000000000004,0.0014,0.005,2.1216,0.6188,2.21
2021-02-09 16:30:00,3.04176,0.8871800000000001,3.1685,0.00816,0.00238,0.0085,3.0336,0.8848,3.16,2.10096,0.6127800000000001,2.1885,0.00816,0.00238,0.0085,2.0928,0.6104,2.18
2021-02-09 17:00:00,3.2232,0.9401,3.3575,0.0264,0.0077,0.0275,3.1968,0.9324,3.33,2.0808,0.6069,2.1675,0.0264,0.0077,0.0275,2.0544000000000002,0.5992000000000001,2.14
2021-02-09 17:30:00,3.38976,0.9886800000000001,3.531,0.05856000000000001,0.01708,0.061,3.3312,0.9716,3.47,2.21856,0.6470800000000001,2.311,0.05856000000000001,0.01708,0.061,2.16,0.63,2.25
2021-02-09 18:00:00,3.564,1.0395,3.7125,0.0984,0.0287,0.10250000000000001,3.4656000000000002,1.0108,3.61,2.412,0.7035,2.5125,0.0984,0.0287,0.10250000000000001,2.3136,0.6748000000000001,2.41
2021-02-09 18:30:00,3.54384,1.03362,3.6915,0.12624000000000002,0.036820000000000006,0.1315,3.4176,0.9968,3.56,2.42064,0.7060200000000001,2.5215,0.12624000000000002,0.036820000000000006,0.1315,2.2944,0.6692,2.39
2021-02-09 19:00:00,3.43824,1.00282,3.5815,0.11664000000000001,0.03402,0.12150000000000001,3.3216,0.9688,3.46,2.33424,0.6808200000000001,2.4314999999999998,0.11664000000000001,0.03402,0.12150000000000001,2.2176,0.6468,2.31
2021-02-09 19:30:00,3.23232,0.94276,3.367,0.10272,0.029960000000000004,0.107,3.1296,0.9128000000000001,3.26,2.42592,0.7075600000000001,2.527,0.10272,0.029960000000000004,0.107,2.3232,0.6776,2.42
2021-02-09 20:00:00,3.03936,0.88648,3.166,0.12096000000000001,0.035280000000000006,0.126,2.9184,0.8512000000000001,3.04,2.20416,0.64288,2.296,0.12096000000000001,0.035280000000000006,0.126,2.0832,0.6076,2.17
2021-02-09 20:30:00,2.9212800000000003,0.85204,3.043,0.10848000000000001,0.03164,0.113,2.8128,0.8204,2.93,2.07648,0.6056400000000001,2.163,0.10848000000000001,0.03164,0.113,1.968,0.5740000000000001,2.05
2021-02-09 21:00:00,2.71536,0.79198,2.8285,0.09456,0.027580000000000004,0.0985,2.6208,0.7644000000000001,2.73,1.95696,0.5707800000000001,2.0385,0.09456,0.027580000000000004,0.0985,1.8624,0.5432,1.94
2021-02-09 21:30:00,2.59824,0.75782,2.7065,0.07344,0.02142,0.0765,2.5248,0.7364,2.63,1.84944,0.53942,1.9264999999999999,0.07344,0.02142,0.0765,1.776,0.518,1.85
2021-02-09 22:00:00,2.42928,0.7085400000000001,2.5305,0.05808000000000001,0.01694,0.060500000000000005,2.3712,0.6916,2.47,1.73808,0.5069400000000001,1.8105,0.05808000000000001,0.01694,0.060500000000000005,1.6800000000000002,0.49,1.75
2021-02-09 22:30:00,2.34288,0.6833400000000001,2.4405,0.07728,0.02254,0.0805,2.2656,0.6608,2.36,1.66128,0.48454,1.7305000000000001,0.07728,0.02254,0.0805,1.584,0.462,1.65
2021-02-09 23:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0864,0.0252,0.09,2.1024,0.6132000000000001,2.19,1.5648,0.45640000000000003,1.63,0.0864,0.0252,0.09,1.4784000000000002,0.4312,1.54
2021-02-09 23:30:00,2.028,0.5915,2.1125,0.108,0.0315,0.1125,1.92,0.56,2.0,1.4904,0.43470000000000003,1.5525,0.108,0.0315,0.1125,1.3824,0.4032,1.44
2021-02-10 00:00:00,1.91328,0.5580400000000001,1.9929999999999999,0.09888000000000001,0.02884,0.10300000000000001,1.8144,0.5292,1.8900000000000001,1.43328,0.41804,1.4929999999999999,0.09888000000000001,0.02884,0.10300000000000001,1.3344,0.38920000000000005,1.3900000000000001
2021-02-10 00:30:00,1.9488,0.5684,2.03,0.11520000000000001,0.033600000000000005,0.12,1.8336000000000001,0.5348,1.9100000000000001,1.4592,0.42560000000000003,1.52,0.11520000000000001,0.033600000000000005,0.12,1.344,0.392,1.4
2021-02-10 01:00:00,2.01168,0.58674,2.0955,0.13008,0.03794,0.1355,1.8816000000000002,0.5488000000000001,1.96,1.49328,0.43554000000000004,1.5554999999999999,0.13008,0.03794,0.1355,1.3632,0.3976,1.42
2021-02-10 01:30:00,1.89024,0.55132,1.9689999999999999,0.14304,0.04172,0.149,1.7472,0.5096,1.82,1.37184,0.40012000000000003,1.429,0.14304,0.04172,0.149,1.2288000000000001,0.3584,1.28
2021-02-10 02:00:00,1.87296,0.5462800000000001,1.951,0.08736000000000001,0.025480000000000003,0.091,1.7856,0.5208,1.8599999999999999,1.35456,0.39508000000000004,1.411,0.08736000000000001,0.025480000000000003,0.091,1.2671999999999999,0.36960000000000004,1.32
2021-02-10 02:30:00,1.8528,0.5404,1.9300000000000002,0.11520000000000001,0.033600000000000005,0.12,1.7376,0.5068,1.81,1.344,0.392,1.4,0.11520000000000001,0.033600000000000005,0.12,1.2288000000000001,0.3584,1.28
2021-02-10 03:00:00,1.83888,0.53634,1.9155000000000002,0.11088,0.03234,0.1155,1.728,0.504,1.8,1.34928,0.39354000000000006,1.4055,0.11088,0.03234,0.1155,1.2384,0.3612,1.29
2021-02-10 03:30:00,1.8192,0.5306000000000001,1.895,0.0912,0.026600000000000002,0.095,1.728,0.504,1.8,1.3296000000000001,0.38780000000000003,1.385,0.0912,0.026600000000000002,0.095,1.2384,0.3612,1.29
2021-02-10 04:00:00,1.81296,0.52878,1.8885,0.06576,0.019180000000000003,0.0685,1.7472,0.5096,1.82,1.30416,0.38038000000000005,1.3585,0.06576,0.019180000000000003,0.0685,1.2384,0.3612,1.29
2021-02-10 04:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.08448000000000001,0.024640000000000002,0.088,1.7376,0.5068,1.81,1.32288,0.38584,1.3780000000000001,0.08448000000000001,0.024640000000000002,0.088,1.2384,0.3612,1.29
2021-02-10 05:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.12288000000000002,0.035840000000000004,0.128,1.6992,0.49560000000000004,1.77,1.30368,0.38024,1.358,0.12288000000000002,0.035840000000000004,0.128,1.1808,0.34440000000000004,1.23
2021-02-10 05:30:00,1.82928,0.53354,1.9055,0.12048,0.035140000000000005,0.1255,1.7088,0.4984,1.78,1.33968,0.39074000000000003,1.3955,0.12048,0.035140000000000005,0.1255,1.2192,0.3556,1.27
2021-02-10 06:00:00,1.89024,0.55132,1.9689999999999999,0.09504000000000001,0.02772,0.099,1.7952,0.5236000000000001,1.87,1.35264,0.39452000000000004,1.409,0.09504000000000001,0.02772,0.099,1.2576,0.3668,1.31
2021-02-10 06:30:00,2.16864,0.6325200000000001,2.259,0.09504000000000001,0.02772,0.099,2.0736,0.6048,2.16,1.55424,0.45332000000000006,1.619,0.09504000000000001,0.02772,0.099,1.4592,0.42560000000000003,1.52
2021-02-10 07:00:00,2.3256,0.6783,2.4225,0.0984,0.0287,0.10250000000000001,2.2272,0.6496000000000001,2.32,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.0984,0.0287,0.10250000000000001,1.5936,0.46480000000000005,1.6600000000000001
2021-02-10 07:30:00,2.47824,0.72282,2.5815,0.10704000000000001,0.03122,0.1115,2.3712,0.6916,2.47,1.76784,0.5156200000000001,1.8415,0.10704000000000001,0.03122,0.1115,1.6608,0.4844,1.73
2021-02-10 08:00:00,2.73264,0.7970200000000001,2.8465,0.09264000000000001,0.027020000000000002,0.0965,2.64,0.77,2.75,1.89744,0.55342,1.9765000000000001,0.09264000000000001,0.027020000000000002,0.0965,1.8048000000000002,0.5264,1.88
2021-02-10 08:30:00,2.89248,0.8436400000000001,3.013,0.09888000000000001,0.02884,0.10300000000000001,2.7936,0.8148000000000001,2.91,2.13408,0.6224400000000001,2.223,0.09888000000000001,0.02884,0.10300000000000001,2.0352,0.5936,2.12
2021-02-10 09:00:00,2.92896,0.85428,3.051,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.88,0.84,3.0,2.18976,0.63868,2.281,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.1408,0.6244000000000001,2.23
2021-02-10 09:30:00,2.88336,0.8409800000000001,3.0035,0.05136,0.014980000000000002,0.053500000000000006,2.832,0.8260000000000001,2.95,2.17296,0.63378,2.2635,0.05136,0.014980000000000002,0.053500000000000006,2.1216,0.6188,2.21
2021-02-10 10:00:00,2.8732800000000003,0.8380400000000001,2.993,0.10848000000000001,0.03164,0.113,2.7648,0.8064,2.88,2.23008,0.65044,2.323,0.10848000000000001,0.03164,0.113,2.1216,0.6188,2.21
2021-02-10 10:30:00,2.74176,0.7996800000000001,2.856,0.11136000000000001,0.03248,0.116,2.6304,0.7672,2.74,2.23296,0.6512800000000001,2.326,0.11136000000000001,0.03248,0.116,2.1216,0.6188,2.21
2021-02-10 11:00:00,2.59392,0.75656,2.702,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.496,0.728,2.6,2.25792,0.65856,2.352,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.16,0.63,2.25
2021-02-10 11:30:00,2.59776,0.75768,2.706,0.10176,0.02968,0.106,2.496,0.728,2.6,2.29056,0.66808,2.386,0.10176,0.02968,0.106,2.1888,0.6384000000000001,2.2800000000000002
2021-02-10 12:00:00,2.45856,0.71708,2.561,0.18336000000000002,0.05348000000000001,0.191,2.2752,0.6636000000000001,2.37,2.16096,0.6302800000000001,2.251,0.18336000000000002,0.05348000000000001,0.191,1.9776,0.5768,2.06
2021-02-10 12:30:00,2.44944,0.71442,2.5515,0.13584000000000002,0.03962,0.14150000000000001,2.3136,0.6748000000000001,2.41,2.17104,0.63322,2.2615,0.13584000000000002,0.03962,0.14150000000000001,2.0352,0.5936,2.12
2021-02-10 13:00:00,2.4864,0.7252000000000001,2.59,0.13440000000000002,0.0392,0.14,2.352,0.686,2.45,2.1888,0.6384000000000001,2.2800000000000002,0.13440000000000002,0.0392,0.14,2.0544000000000002,0.5992000000000001,2.14
2021-02-10 13:30:00,2.59248,0.75614,2.7005,0.13488,0.03934,0.1405,2.4576000000000002,0.7168,2.56,2.1316800000000002,0.6217400000000001,2.2205,0.13488,0.03934,0.1405,1.9968,0.5824,2.08
2021-02-10 14:00:00,2.4816000000000003,0.7238,2.585,0.1008,0.029400000000000003,0.105,2.3808,0.6944,2.48,2.1168,0.6174000000000001,2.205,0.1008,0.029400000000000003,0.105,2.016,0.588,2.1
2021-02-10 14:30:00,2.63904,0.7697200000000001,2.749,0.13344,0.03892,0.139,2.5056000000000003,0.7308,2.61,2.16864,0.6325200000000001,2.259,0.13344,0.03892,0.139,2.0352,0.5936,2.12
2021-02-10 15:00:00,2.71824,0.7928200000000001,2.8315,0.09744000000000001,0.02842,0.1015,2.6208,0.7644000000000001,2.73,2.24784,0.6556200000000001,2.3415,0.09744000000000001,0.02842,0.1015,2.1504,0.6272,2.24
2021-02-10 15:30:00,2.70816,0.78988,2.821,0.10656,0.031080000000000003,0.111,2.6016,0.7588,2.71,2.18976,0.63868,2.281,0.10656,0.031080000000000003,0.111,2.0832,0.6076,2.17
2021-02-10 16:00:00,2.784,0.812,2.9,0.12480000000000001,0.0364,0.13,2.6592000000000002,0.7756000000000001,2.77,2.1408,0.6244000000000001,2.23,0.12480000000000001,0.0364,0.13,2.016,0.588,2.1
2021-02-10 16:30:00,3.04704,0.8887200000000001,3.174,0.14784,0.043120000000000006,0.154,2.8992,0.8456,3.02,2.19264,0.6395200000000001,2.284,0.14784,0.043120000000000006,0.154,2.0448,0.5964,2.13
2021-02-10 17:00:00,3.24288,0.9458400000000001,3.378,0.09408000000000001,0.027440000000000003,0.098,3.1488,0.9184,3.2800000000000002,2.31168,0.6742400000000001,2.408,0.09408000000000001,0.027440000000000003,0.098,2.2176,0.6468,2.31
2021-02-10 17:30:00,3.4776,1.0143,3.6225,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.408,0.994,3.55,2.4888,0.7259,2.5925000000000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.4192,0.7056,2.52
2021-02-10 18:00:00,3.66864,1.07002,3.8215,0.05904,0.017220000000000003,0.061500000000000006,3.6096,1.0528,3.76,2.66064,0.77602,2.7715,0.05904,0.017220000000000003,0.061500000000000006,2.6016,0.7588,2.71
2021-02-10 18:30:00,3.4833600000000002,1.01598,3.6285,0.046560000000000004,0.013580000000000002,0.0485,3.4368,1.0024,3.58,2.50416,0.73038,2.6085000000000003,0.046560000000000004,0.013580000000000002,0.0485,2.4576000000000002,0.7168,2.56
2021-02-10 19:00:00,3.28032,0.95676,3.417,0.04512,0.013160000000000002,0.047,3.2352,0.9436,3.37,2.36832,0.69076,2.467,0.04512,0.013160000000000002,0.047,2.3232,0.6776,2.42
2021-02-10 19:30:00,3.15312,0.91966,3.2845,0.023520000000000003,0.006860000000000001,0.0245,3.1296,0.9128000000000001,3.26,2.29872,0.6704600000000001,2.3945,0.023520000000000003,0.006860000000000001,0.0245,2.2752,0.6636000000000001,2.37
2021-02-10 20:00:00,3.02112,0.88116,3.147,0.025920000000000002,0.007560000000000001,0.027,2.9952,0.8736,3.12,2.20512,0.6431600000000001,2.297,0.025920000000000002,0.007560000000000001,0.027,2.1792,0.6356,2.27
2021-02-10 20:30:00,2.9952,0.8736,3.12,0.038400000000000004,0.0112,0.04,2.9568000000000003,0.8624,3.08,2.1792,0.6356,2.27,0.038400000000000004,0.0112,0.04,2.1408,0.6244000000000001,2.23
2021-02-10 21:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.0456,0.013300000000000001,0.0475,2.8032,0.8176,2.92,2.1,0.6125,2.1875,0.0456,0.013300000000000001,0.0475,2.0544000000000002,0.5992000000000001,2.14
2021-02-10 21:30:00,2.65728,0.7750400000000001,2.768,0.04608,0.01344,0.048,2.6112,0.7616,2.7199999999999998,1.8988800000000001,0.55384,1.978,0.04608,0.01344,0.048,1.8528,0.5404,1.9300000000000002
2021-02-10 22:00:00,2.47152,0.7208600000000001,2.5745,0.013920000000000002,0.00406,0.0145,2.4576000000000002,0.7168,2.56,1.7515200000000002,0.5108600000000001,1.8245,0.013920000000000002,0.00406,0.0145,1.7376,0.5068,1.81
2021-02-10 22:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.02304,0.00672,0.024,2.3904,0.6972,2.49,1.71264,0.49952,1.784,0.02304,0.00672,0.024,1.6896,0.4928,1.76
2021-02-10 23:00:00,2.12304,0.6192200000000001,2.2115,0.020640000000000002,0.00602,0.021500000000000002,2.1024,0.6132000000000001,2.19,1.49904,0.43722000000000005,1.5615,0.020640000000000002,0.00602,0.021500000000000002,1.4784000000000002,0.4312,1.54
2021-02-10 23:30:00,1.968,0.5740000000000001,2.05,0.019200000000000002,0.0056,0.02,1.9488,0.5684,2.03,1.392,0.406,1.45,0.019200000000000002,0.0056,0.02,1.3728,0.40040000000000003,1.43
2021-02-11 00:00:00,1.84272,0.53746,1.9195000000000002,0.01872,0.0054600000000000004,0.0195,1.824,0.532,1.9,1.28592,0.37506,1.3395000000000001,0.01872,0.0054600000000000004,0.0195,1.2671999999999999,0.36960000000000004,1.32
2021-02-11 00:30:00,1.9195200000000001,0.55986,1.9995,0.02832,0.00826,0.029500000000000002,1.8912,0.5516,1.97,1.4011200000000001,0.40866,1.4595,0.02832,0.00826,0.029500000000000002,1.3728,0.40040000000000003,1.43
2021-02-11 01:00:00,1.93344,0.5639200000000001,2.014,0.02304,0.00672,0.024,1.9104,0.5572,1.99,1.3478400000000001,0.39312,1.404,0.02304,0.00672,0.024,1.3248,0.3864,1.38
2021-02-11 01:30:00,1.8873600000000001,0.5504800000000001,1.966,0.03456,0.01008,0.036000000000000004,1.8528,0.5404,1.9300000000000002,1.32096,0.38528,1.376,0.03456,0.01008,0.036000000000000004,1.2864,0.37520000000000003,1.34
2021-02-11 02:00:00,1.89264,0.5520200000000001,1.9715,0.049440000000000005,0.01442,0.051500000000000004,1.8432,0.5376000000000001,1.92,1.31664,0.38402000000000003,1.3715,0.049440000000000005,0.01442,0.051500000000000004,1.2671999999999999,0.36960000000000004,1.32
2021-02-11 02:30:00,1.896,0.553,1.975,0.0528,0.0154,0.055,1.8432,0.5376000000000001,1.92,1.3008,0.3794,1.355,0.0528,0.0154,0.055,1.248,0.364,1.3
2021-02-11 03:00:00,1.86528,0.5440400000000001,1.943,0.060480000000000006,0.017640000000000003,0.063,1.8048000000000002,0.5264,1.88,1.28928,0.37604000000000004,1.343,0.060480000000000006,0.017640000000000003,0.063,1.2288000000000001,0.3584,1.28
2021-02-11 03:30:00,1.87488,0.54684,1.953,0.07008,0.020440000000000003,0.073,1.8048000000000002,0.5264,1.88,1.29888,0.37884,1.353,0.07008,0.020440000000000003,0.073,1.2288000000000001,0.3584,1.28
2021-02-11 04:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.07248,0.021140000000000003,0.0755,1.776,0.518,1.85,1.28208,0.37394000000000005,1.3355000000000001,0.07248,0.021140000000000003,0.0755,1.2096,0.3528,1.26
2021-02-11 04:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.07632000000000001,0.022260000000000002,0.0795,1.776,0.518,1.85,1.30512,0.38066000000000005,1.3595000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.2288000000000001,0.3584,1.28
2021-02-11 05:00:00,1.82976,0.53368,1.9060000000000001,0.08256000000000001,0.02408,0.08600000000000001,1.7472,0.5096,1.82,1.29216,0.37688000000000005,1.346,0.08256000000000001,0.02408,0.08600000000000001,1.2096,0.3528,1.26
2021-02-11 05:30:00,1.86288,0.54334,1.9405000000000001,0.10608000000000001,0.030940000000000002,0.1105,1.7568000000000001,0.5124000000000001,1.83,1.3060800000000001,0.38094000000000006,1.3605,0.10608000000000001,0.030940000000000002,0.1105,1.2,0.35000000000000003,1.25
2021-02-11 06:00:00,1.97184,0.5751200000000001,2.054,0.10944000000000001,0.031920000000000004,0.114,1.8624,0.5432,1.94,1.40544,0.40992,1.464,0.10944000000000001,0.031920000000000004,0.114,1.296,0.378,1.35
2021-02-11 06:30:00,2.1624,0.6307,2.2525,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.0448,0.5964,2.13,1.5288,0.4459,1.5925,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4112,0.4116,1.47
2021-02-11 07:00:00,2.41872,0.7054600000000001,2.5195,0.11472,0.033460000000000004,0.11950000000000001,2.304,0.672,2.4,1.74672,0.50946,1.8195000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-11 07:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.07152,0.02086,0.0745,2.5343999999999998,0.7392000000000001,2.64,1.85712,0.54166,1.9344999999999999,0.07152,0.02086,0.0745,1.7856,0.5208,1.8599999999999999
2021-02-11 08:00:00,2.84016,0.8283800000000001,2.9585,0.09456,0.027580000000000004,0.0985,2.7456,0.8008000000000001,2.86,1.9761600000000001,0.57638,2.0585,0.09456,0.027580000000000004,0.0985,1.8816000000000002,0.5488000000000001,1.96
2021-02-11 08:30:00,2.99472,0.8734600000000001,3.1195,0.13392,0.039060000000000004,0.1395,2.8608000000000002,0.8344,2.98,2.09232,0.61026,2.1795,0.13392,0.039060000000000004,0.1395,1.9584000000000001,0.5712,2.04
2021-02-11 09:00:00,2.9390400000000003,0.8572200000000001,3.0615,0.15504,0.04522,0.1615,2.784,0.812,2.9,2.19984,0.6416200000000001,2.2915,0.15504,0.04522,0.1615,2.0448,0.5964,2.13
2021-02-11 09:30:00,2.844,0.8295,2.9625,0.1464,0.0427,0.1525,2.6976,0.7868,2.81,2.2488,0.6559,2.3425000000000002,0.1464,0.0427,0.1525,2.1024,0.6132000000000001,2.19
2021-02-11 10:00:00,2.71296,0.7912800000000001,2.826,0.14976,0.043680000000000004,0.156,2.5632,0.7476,2.67,2.26176,0.65968,2.356,0.14976,0.043680000000000004,0.156,2.112,0.616,2.2
2021-02-11 10:30:00,2.62848,0.7666400000000001,2.738,0.13248000000000001,0.03864,0.138,2.496,0.728,2.6,2.21568,0.64624,2.308,0.13248000000000001,0.03864,0.138,2.0832,0.6076,2.17
2021-02-11 11:00:00,2.49888,0.72884,2.6029999999999998,0.19488000000000003,0.05684,0.203,2.304,0.672,2.4,2.23008,0.65044,2.323,0.19488000000000003,0.05684,0.203,2.0352,0.5936,2.12
2021-02-11 11:30:00,2.44992,0.7145600000000001,2.552,0.20352,0.05936,0.212,2.2464,0.6552,2.34,2.25792,0.65856,2.352,0.20352,0.05936,0.212,2.0544000000000002,0.5992000000000001,2.14
2021-02-11 12:00:00,2.32896,0.6792800000000001,2.426,0.28416,0.08288000000000001,0.296,2.0448,0.5964,2.13,2.23296,0.6512800000000001,2.326,0.28416,0.08288000000000001,0.296,1.9488,0.5684,2.03
2021-02-11 12:30:00,2.39184,0.69762,2.4915000000000003,0.28944000000000003,0.08442000000000001,0.3015,2.1024,0.6132000000000001,2.19,2.2382400000000002,0.6528200000000001,2.3315,0.28944000000000003,0.08442000000000001,0.3015,1.9488,0.5684,2.03
2021-02-11 13:00:00,2.31264,0.67452,2.409,0.31584,0.09212000000000001,0.329,1.9968,0.5824,2.08,2.19744,0.64092,2.289,0.31584,0.09212000000000001,0.329,1.8816000000000002,0.5488000000000001,1.96
2021-02-11 13:30:00,2.36256,0.68908,2.461,0.30816000000000004,0.08988,0.321,2.0544000000000002,0.5992000000000001,2.14,2.22816,0.64988,2.321,0.30816000000000004,0.08988,0.321,1.92,0.56,2.0
2021-02-11 14:00:00,2.48976,0.72618,2.5935,0.22416000000000003,0.06538000000000001,0.2335,2.2656,0.6608,2.36,2.21136,0.64498,2.3035,0.22416000000000003,0.06538000000000001,0.2335,1.9872,0.5796,2.07
2021-02-11 14:30:00,2.4523200000000003,0.71526,2.5545,0.23472,0.06846000000000001,0.24450000000000002,2.2176,0.6468,2.31,2.16432,0.63126,2.2545,0.23472,0.06846000000000001,0.24450000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-02-11 15:00:00,2.52816,0.73738,2.6335,0.26256,0.07658000000000001,0.2735,2.2656,0.6608,2.36,2.13456,0.62258,2.2235,0.26256,0.07658000000000001,0.2735,1.8719999999999999,0.546,1.9500000000000002
2021-02-11 15:30:00,2.63232,0.7677600000000001,2.742,0.18432,0.05376,0.192,2.448,0.714,2.55,2.12352,0.61936,2.212,0.18432,0.05376,0.192,1.9392,0.5656,2.02
2021-02-11 16:00:00,2.84016,0.8283800000000001,2.9585,0.19056,0.055580000000000004,0.1985,2.6496,0.7728,2.76,2.12976,0.6211800000000001,2.2185,0.19056,0.055580000000000004,0.1985,1.9392,0.5656,2.02
2021-02-11 16:30:00,3.05328,0.8905400000000001,3.1805,0.12528,0.03654,0.1305,2.928,0.854,3.05,2.07408,0.60494,2.1605,0.12528,0.03654,0.1305,1.9488,0.5684,2.03
2021-02-11 17:00:00,3.21408,0.93744,3.348,0.14208,0.041440000000000005,0.148,3.072,0.896,3.2,2.18688,0.6378400000000001,2.278,0.14208,0.041440000000000005,0.148,2.0448,0.5964,2.13
2021-02-11 17:30:00,3.43056,1.00058,3.5735,0.15696000000000002,0.04578,0.1635,3.2736,0.9548000000000001,3.41,2.34576,0.68418,2.4435000000000002,0.15696000000000002,0.04578,0.1635,2.1888,0.6384000000000001,2.2800000000000002
2021-02-11 18:00:00,3.67008,1.07044,3.823,0.15648,0.04564000000000001,0.163,3.5136000000000003,1.0248,3.66,2.53728,0.74004,2.643,0.15648,0.04564000000000001,0.163,2.3808,0.6944,2.48
2021-02-11 18:30:00,3.6168,1.0549,3.7675,0.1608,0.046900000000000004,0.1675,3.456,1.008,3.6,2.484,0.7245,2.5875,0.1608,0.046900000000000004,0.1675,2.3232,0.6776,2.42
2021-02-11 19:00:00,3.45888,1.00884,3.6029999999999998,0.17568,0.05124,0.183,3.2832,0.9576,3.42,2.37408,0.69244,2.473,0.17568,0.05124,0.183,2.1984,0.6412,2.29
2021-02-11 19:30:00,3.11616,0.90888,3.246,0.19776000000000002,0.05768,0.20600000000000002,2.9184,0.8512000000000001,3.04,2.34816,0.68488,2.446,0.19776000000000002,0.05768,0.20600000000000002,2.1504,0.6272,2.24
2021-02-11 20:00:00,2.97504,0.86772,3.099,0.20064,0.05852,0.209,2.7744,0.8092,2.89,2.24544,0.6549200000000001,2.339,0.20064,0.05852,0.209,2.0448,0.5964,2.13
2021-02-11 20:30:00,2.85504,0.83272,2.974,0.23424000000000003,0.06832,0.244,2.6208,0.7644000000000001,2.73,2.16384,0.63112,2.254,0.23424000000000003,0.06832,0.244,1.9296000000000002,0.5628000000000001,2.01
2021-02-11 21:00:00,2.72976,0.7961800000000001,2.8435,0.17616,0.05138,0.1835,2.5536,0.7448,2.66,2.03856,0.59458,2.1235,0.17616,0.05138,0.1835,1.8624,0.5432,1.94
2021-02-11 21:30:00,2.64624,0.7718200000000001,2.7565,0.15024,0.043820000000000005,0.1565,2.496,0.728,2.6,1.92624,0.5618200000000001,2.0065,0.15024,0.043820000000000005,0.1565,1.776,0.518,1.85
2021-02-11 22:00:00,2.48544,0.72492,2.589,0.18144000000000002,0.05292,0.189,2.304,0.672,2.4,1.83264,0.53452,1.909,0.18144000000000002,0.05292,0.189,1.6512,0.48160000000000003,1.72
2021-02-11 22:30:00,2.27184,0.6626200000000001,2.3665,0.17904,0.05222,0.1865,2.0928,0.6104,2.18,1.6862400000000002,0.49182000000000003,1.7565,0.17904,0.05222,0.1865,1.5072,0.43960000000000005,1.57
2021-02-11 23:00:00,2.08176,0.60718,2.1685,0.15216000000000002,0.04438,0.1585,1.9296000000000002,0.5628000000000001,2.01,1.52496,0.44478,1.5885,0.15216000000000002,0.04438,0.1585,1.3728,0.40040000000000003,1.43
2021-02-11 23:30:00,1.96128,0.57204,2.043,0.16608,0.048440000000000004,0.17300000000000001,1.7952,0.5236000000000001,1.87,1.42368,0.41524000000000005,1.483,0.16608,0.048440000000000004,0.17300000000000001,1.2576,0.3668,1.31
2021-02-12 00:00:00,1.83696,0.53578,1.9135,0.12816000000000002,0.037380000000000004,0.1335,1.7088,0.4984,1.78,1.32816,0.38738000000000006,1.3835,0.12816000000000002,0.037380000000000004,0.1335,1.2,0.35000000000000003,1.25
2021-02-12 00:30:00,1.8624,0.5432,1.94,0.15360000000000001,0.0448,0.16,1.7088,0.4984,1.78,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.15360000000000001,0.0448,0.16,1.2,0.35000000000000003,1.25
2021-02-12 01:00:00,1.9233600000000002,0.56098,2.0035,0.12816000000000002,0.037380000000000004,0.1335,1.7952,0.5236000000000001,1.87,1.36656,0.39858000000000005,1.4235,0.12816000000000002,0.037380000000000004,0.1335,1.2384,0.3612,1.29
2021-02-12 01:30:00,1.8984,0.5537000000000001,1.9775,0.11280000000000001,0.0329,0.11750000000000001,1.7856,0.5208,1.8599999999999999,1.3416000000000001,0.39130000000000004,1.3975,0.11280000000000001,0.0329,0.11750000000000001,1.2288000000000001,0.3584,1.28
2021-02-12 02:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.09888000000000001,0.02884,0.10300000000000001,1.7952,0.5236000000000001,1.87,1.32768,0.38724000000000003,1.383,0.09888000000000001,0.02884,0.10300000000000001,1.2288000000000001,0.3584,1.28
2021-02-12 02:30:00,1.86768,0.54474,1.9455,0.11088,0.03234,0.1155,1.7568000000000001,0.5124000000000001,1.83,1.31088,0.38234,1.3655,0.11088,0.03234,0.1155,1.2,0.35000000000000003,1.25
2021-02-12 03:00:00,1.8552,0.5411,1.9325,0.1368,0.039900000000000005,0.14250000000000002,1.7184,0.5012,1.79,1.2984,0.37870000000000004,1.3525,0.1368,0.039900000000000005,0.14250000000000002,1.1616,0.3388,1.21
2021-02-12 03:30:00,1.8648,0.5439,1.9425,0.1272,0.0371,0.1325,1.7376,0.5068,1.81,1.2984,0.37870000000000004,1.3525,0.1272,0.0371,0.1325,1.1712,0.3416,1.22
2021-02-12 04:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.13248000000000001,0.03864,0.138,1.7088,0.4984,1.78,1.2940800000000001,0.37744000000000005,1.348,0.13248000000000001,0.03864,0.138,1.1616,0.3388,1.21
2021-02-12 04:30:00,1.8504,0.5397000000000001,1.9275,0.11280000000000001,0.0329,0.11750000000000001,1.7376,0.5068,1.81,1.3032,0.3801,1.3575,0.11280000000000001,0.0329,0.11750000000000001,1.1904,0.3472,1.24
2021-02-12 05:00:00,1.8364800000000001,0.53564,1.913,0.10848000000000001,0.03164,0.113,1.728,0.504,1.8,1.29888,0.37884,1.353,0.10848000000000001,0.03164,0.113,1.1904,0.3472,1.24
2021-02-12 05:30:00,1.84368,0.53774,1.9205,0.11568,0.033740000000000006,0.12050000000000001,1.728,0.504,1.8,1.3060800000000001,0.38094000000000006,1.3605,0.11568,0.033740000000000006,0.12050000000000001,1.1904,0.3472,1.24
2021-02-12 06:00:00,1.92432,0.5612600000000001,2.0045,0.12912,0.037660000000000006,0.1345,1.7952,0.5236000000000001,1.87,1.3771200000000001,0.40166,1.4344999999999999,0.12912,0.037660000000000006,0.1345,1.248,0.364,1.3
2021-02-12 06:30:00,2.15184,0.6276200000000001,2.2415,0.11664000000000001,0.03402,0.12150000000000001,2.0352,0.5936,2.12,1.56624,0.45682000000000006,1.6315,0.11664000000000001,0.03402,0.12150000000000001,1.4496,0.4228,1.51
2021-02-12 07:00:00,2.4105600000000003,0.70308,2.511,0.15456,0.04508,0.161,2.2560000000000002,0.658,2.35,1.7865600000000001,0.52108,1.861,0.15456,0.04508,0.161,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-12 07:30:00,2.57328,0.7505400000000001,2.6805,0.14448000000000003,0.042140000000000004,0.1505,2.4288,0.7084,2.5300000000000002,1.9108800000000001,0.5573400000000001,1.9905,0.14448000000000003,0.042140000000000004,0.1505,1.7664,0.5152,1.8399999999999999
2021-02-12 08:00:00,2.72736,0.7954800000000001,2.841,0.15456,0.04508,0.161,2.5728,0.7504000000000001,2.68,2.03616,0.5938800000000001,2.121,0.15456,0.04508,0.161,1.8816000000000002,0.5488000000000001,1.96
2021-02-12 08:30:00,2.8492800000000003,0.8310400000000001,2.968,0.19008000000000003,0.05544,0.198,2.6592000000000002,0.7756000000000001,2.77,2.11968,0.61824,2.208,0.19008000000000003,0.05544,0.198,1.9296000000000002,0.5628000000000001,2.01
2021-02-12 09:00:00,3.06288,0.89334,3.1905,0.26928,0.07854000000000001,0.2805,2.7936,0.8148000000000001,2.91,2.23728,0.65254,2.3305,0.26928,0.07854000000000001,0.2805,1.968,0.5740000000000001,2.05
2021-02-12 09:30:00,3.0801600000000002,0.8983800000000001,3.2085,0.30576000000000003,0.08918000000000001,0.3185,2.7744,0.8092,2.89,2.30256,0.6715800000000001,2.3985,0.30576000000000003,0.08918000000000001,0.3185,1.9968,0.5824,2.08
2021-02-12 10:00:00,2.94768,0.8597400000000001,3.0705,0.35568000000000005,0.10374000000000001,0.3705,2.592,0.756,2.7,2.40048,0.7001400000000001,2.5005,0.35568000000000005,0.10374000000000001,0.3705,2.0448,0.5964,2.13
2021-02-12 10:30:00,2.86464,0.83552,2.984,0.34944000000000003,0.10192000000000001,0.364,2.5152,0.7336,2.62,2.39424,0.69832,2.4939999999999998,0.34944000000000003,0.10192000000000001,0.364,2.0448,0.5964,2.13
2021-02-12 11:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.4384,0.7112,2.54,2.30544,0.67242,2.4015,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.9008,0.5544,1.98
2021-02-12 11:30:00,2.92512,0.85316,3.047,0.32352000000000003,0.09436000000000001,0.337,2.6016,0.7588,2.71,2.2915200000000002,0.6683600000000001,2.387,0.32352000000000003,0.09436000000000001,0.337,1.968,0.5740000000000001,2.05
2021-02-12 12:00:00,2.81232,0.8202600000000001,2.9295,0.26832,0.07826000000000001,0.2795,2.544,0.742,2.65,2.35152,0.68586,2.4495,0.26832,0.07826000000000001,0.2795,2.0832,0.6076,2.17
2021-02-12 12:30:00,2.62272,0.7649600000000001,2.732,0.43392000000000003,0.12656,0.452,2.1888,0.6384000000000001,2.2800000000000002,2.48832,0.7257600000000001,2.592,0.43392000000000003,0.12656,0.452,2.0544000000000002,0.5992000000000001,2.14
2021-02-12 13:00:00,2.7187200000000002,0.7929600000000001,2.832,0.49152000000000007,0.14336000000000002,0.512,2.2272,0.6496000000000001,2.32,2.54592,0.7425600000000001,2.652,0.49152000000000007,0.14336000000000002,0.512,2.0544000000000002,0.5992000000000001,2.14
2021-02-12 13:30:00,2.6352,0.7686000000000001,2.745,0.40800000000000003,0.11900000000000001,0.425,2.2272,0.6496000000000001,2.32,2.4336,0.7098,2.535,0.40800000000000003,0.11900000000000001,0.425,2.0256,0.5908,2.11
2021-02-12 14:00:00,2.7432,0.8001,2.8575,0.43920000000000003,0.12810000000000002,0.4575,2.304,0.672,2.4,2.3112,0.6741,2.4075,0.43920000000000003,0.12810000000000002,0.4575,1.8719999999999999,0.546,1.9500000000000002
2021-02-12 14:30:00,2.7408,0.7994,2.855,0.4464,0.1302,0.465,2.2944,0.6692,2.39,2.2896,0.6678000000000001,2.385,0.4464,0.1302,0.465,1.8432,0.5376000000000001,1.92
2021-02-12 15:00:00,2.57088,0.7498400000000001,2.678,0.41088,0.11984000000000002,0.428,2.16,0.63,2.25,2.20608,0.64344,2.298,0.41088,0.11984000000000002,0.428,1.7952,0.5236000000000001,1.87
2021-02-12 15:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.41568000000000005,0.12124000000000001,0.433,2.1408,0.6244000000000001,2.23,2.26848,0.66164,2.363,0.41568000000000005,0.12124000000000001,0.433,1.8528,0.5404,1.9300000000000002
2021-02-12 16:00:00,2.6476800000000003,0.77224,2.758,0.40128,0.11704,0.418,2.2464,0.6552,2.34,2.29248,0.66864,2.388,0.40128,0.11704,0.418,1.8912,0.5516,1.97
2021-02-12 16:30:00,2.86512,0.8356600000000001,2.9845,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.4576000000000002,0.7168,2.56,2.2027200000000002,0.64246,2.2945,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.7952,0.5236000000000001,1.87
2021-02-12 17:00:00,3.13824,0.91532,3.269,0.32544,0.09492,0.339,2.8128,0.8204,2.93,2.26464,0.6605200000000001,2.359,0.32544,0.09492,0.339,1.9392,0.5656,2.02
2021-02-12 17:30:00,3.3235200000000003,0.9693600000000001,3.462,0.33792000000000005,0.09856000000000001,0.352,2.9856,0.8708,3.11,2.40192,0.7005600000000001,2.502,0.33792000000000005,0.09856000000000001,0.352,2.064,0.602,2.15
2021-02-12 18:00:00,3.53376,1.03068,3.681,0.33696000000000004,0.09828,0.35100000000000003,3.1968,0.9324,3.33,2.54496,0.74228,2.651,0.33696000000000004,0.09828,0.35100000000000003,2.208,0.644,2.3
2021-02-12 18:30:00,3.4848,1.0164,3.63,0.3456,0.1008,0.36,3.1392,0.9156000000000001,3.27,2.544,0.742,2.65,0.3456,0.1008,0.36,2.1984,0.6412,2.29
2021-02-12 19:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.33024000000000003,0.09632,0.34400000000000003,3.0432,0.8876000000000001,3.17,2.45184,0.7151200000000001,2.5540000000000003,0.33024000000000003,0.09632,0.34400000000000003,2.1216,0.6188,2.21
2021-02-12 19:30:00,3.216,0.9380000000000001,3.35,0.24,0.07,0.25,2.976,0.868,3.1,2.2464,0.6552,2.34,0.24,0.07,0.25,2.0064,0.5852,2.09
2021-02-12 20:00:00,3.05328,0.8905400000000001,3.1805,0.24048000000000003,0.07014000000000001,0.2505,2.8128,0.8204,2.93,2.17008,0.6329400000000001,2.2605,0.24048000000000003,0.07014000000000001,0.2505,1.9296000000000002,0.5628000000000001,2.01
2021-02-12 20:30:00,2.92896,0.85428,3.051,0.22176,0.06468,0.231,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.06496,0.60228,2.151,0.22176,0.06468,0.231,1.8432,0.5376000000000001,1.92
2021-02-12 21:00:00,2.82192,0.82306,2.9395,0.23952,0.06986,0.2495,2.5824,0.7532,2.69,1.9771200000000002,0.5766600000000001,2.0595,0.23952,0.06986,0.2495,1.7376,0.5068,1.81
2021-02-12 21:30:00,2.71008,0.79044,2.823,0.30048,0.08764000000000001,0.313,2.4096,0.7028,2.51,1.91328,0.5580400000000001,1.9929999999999999,0.30048,0.08764000000000001,0.313,1.6128,0.47040000000000004,1.6800000000000002
2021-02-12 22:00:00,2.65872,0.77546,2.7695,0.36432000000000003,0.10626000000000001,0.3795,2.2944,0.6692,2.39,1.90992,0.55706,1.9895,0.36432000000000003,0.10626000000000001,0.3795,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-12 22:30:00,2.53392,0.73906,2.6395,0.33552000000000004,0.09786,0.34950000000000003,2.1984,0.6412,2.29,1.87152,0.54586,1.9495,0.33552000000000004,0.09786,0.34950000000000003,1.536,0.448,1.6
2021-02-12 23:00:00,2.35152,0.68586,2.4495,0.33552000000000004,0.09786,0.34950000000000003,2.016,0.588,2.1,1.74672,0.50946,1.8195000000000001,0.33552000000000004,0.09786,0.34950000000000003,1.4112,0.4116,1.47
2021-02-12 23:30:00,2.09712,0.6116600000000001,2.1845,0.34032,0.09926000000000001,0.35450000000000004,1.7568000000000001,0.5124000000000001,1.83,1.53072,0.44646,1.5945,0.34032,0.09926000000000001,0.35450000000000004,1.1904,0.3472,1.24
2021-02-13 00:00:00,1.9704000000000002,0.5747,2.0525,0.31920000000000004,0.0931,0.3325,1.6512,0.48160000000000003,1.72,1.3944,0.4067,1.4525000000000001,0.31920000000000004,0.0931,0.3325,1.0752,0.3136,1.12
2021-02-13 00:30:00,2.00688,0.5853400000000001,2.0905,0.33648,0.09814,0.35050000000000003,1.6703999999999999,0.4872,1.74,1.44048,0.42014,1.5005000000000002,0.33648,0.09814,0.35050000000000003,1.104,0.322,1.15
2021-02-13 01:00:00,2.00928,0.58604,2.093,0.36768,0.10724,0.383,1.6416,0.4788,1.71,1.41408,0.41244000000000003,1.473,0.36768,0.10724,0.383,1.0464,0.3052,1.09
2021-02-13 01:30:00,2.00928,0.58604,2.093,0.31008,0.09044,0.323,1.6992,0.49560000000000004,1.77,1.40448,0.40964000000000006,1.463,0.31008,0.09044,0.323,1.0944,0.31920000000000004,1.1400000000000001
2021-02-13 02:00:00,1.9944000000000002,0.5817,2.0775,0.3528,0.1029,0.3675,1.6416,0.4788,1.71,1.38,0.4025,1.4375,0.3528,0.1029,0.3675,1.0272000000000001,0.29960000000000003,1.07
2021-02-13 02:30:00,1.95072,0.56896,2.032,0.38592000000000004,0.11256000000000001,0.402,1.5648,0.45640000000000003,1.63,1.3651200000000001,0.39816,1.422,0.38592000000000004,0.11256000000000001,0.402,0.9792000000000001,0.2856,1.02
2021-02-13 03:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.35568000000000005,0.10374000000000001,0.3705,1.6032000000000002,0.4676,1.67,1.37328,0.40054,1.4304999999999999,0.35568000000000005,0.10374000000000001,0.3705,1.0176,0.2968,1.06
2021-02-13 03:30:00,1.9368,0.5649000000000001,2.0175,0.3624,0.1057,0.3775,1.5744,0.4592,1.6400000000000001,1.3608,0.39690000000000003,1.4175,0.3624,0.1057,0.3775,0.9984000000000001,0.2912,1.04
2021-02-13 04:00:00,1.9032,0.5551,1.9825,0.3864,0.11270000000000001,0.4025,1.5168,0.4424,1.58,1.3464,0.3927,1.4025,0.3864,0.11270000000000001,0.4025,0.96,0.28,1.0
2021-02-13 04:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.4112,0.4116,1.47,1.42224,0.41482,1.4815,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.0176,0.2968,1.06
2021-02-13 05:00:00,1.78368,0.52024,1.858,0.35328000000000004,0.10304,0.368,1.4304000000000001,0.4172,1.49,1.39008,0.40544,1.448,0.35328000000000004,0.10304,0.368,1.0368,0.3024,1.08
2021-02-13 05:30:00,1.81968,0.53074,1.8955000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.536,0.448,1.6,1.36848,0.39914000000000005,1.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.0848,0.3164,1.13
2021-02-13 06:00:00,1.84176,0.53718,1.9185,0.23856000000000002,0.06958,0.2485,1.6032000000000002,0.4676,1.67,1.3713600000000001,0.39998000000000006,1.4285,0.23856000000000002,0.06958,0.2485,1.1328,0.3304,1.18
2021-02-13 06:30:00,1.93248,0.56364,2.013,0.23328000000000002,0.06804,0.243,1.6992,0.49560000000000004,1.77,1.46208,0.42644000000000004,1.5230000000000001,0.23328000000000002,0.06804,0.243,1.2288000000000001,0.3584,1.28
2021-02-13 07:00:00,2.01744,0.58842,2.1015,0.24144000000000002,0.07042000000000001,0.2515,1.776,0.518,1.85,1.51824,0.44282000000000005,1.5815000000000001,0.24144000000000002,0.07042000000000001,0.2515,1.2768,0.3724,1.33
2021-02-13 07:30:00,2.14128,0.6245400000000001,2.2305,0.19248,0.05614,0.2005,1.9488,0.5684,2.03,1.61328,0.47054,1.6804999999999999,0.19248,0.05614,0.2005,1.4208,0.41440000000000005,1.48
2021-02-13 08:00:00,2.3064,0.6727000000000001,2.4025,0.2424,0.0707,0.2525,2.064,0.602,2.15,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2424,0.0707,0.2525,1.4496,0.4228,1.51
2021-02-13 08:30:00,2.36208,0.6889400000000001,2.4605,0.26928,0.07854000000000001,0.2805,2.0928,0.6104,2.18,1.86288,0.54334,1.9405000000000001,0.26928,0.07854000000000001,0.2805,1.5936,0.46480000000000005,1.6600000000000001
2021-02-13 09:00:00,2.40864,0.70252,2.509,0.30624,0.08932000000000001,0.319,2.1024,0.6132000000000001,2.19,2.03424,0.5933200000000001,2.119,0.30624,0.08932000000000001,0.319,1.728,0.504,1.8
2021-02-13 09:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.36384000000000005,0.10612,0.379,2.1504,0.6272,2.24,2.07264,0.6045200000000001,2.159,0.36384000000000005,0.10612,0.379,1.7088,0.4984,1.78
2021-02-13 10:00:00,2.54928,0.7435400000000001,2.6555,0.39888,0.11634000000000001,0.41550000000000004,2.1504,0.6272,2.24,2.17488,0.63434,2.2655,0.39888,0.11634000000000001,0.41550000000000004,1.776,0.518,1.85
2021-02-13 10:30:00,2.48064,0.72352,2.584,0.40704,0.11872,0.424,2.0736,0.6048,2.16,2.12544,0.61992,2.214,0.40704,0.11872,0.424,1.7184,0.5012,1.79
2021-02-13 11:00:00,2.46048,0.7176400000000001,2.563,0.46368000000000004,0.13524,0.483,1.9968,0.5824,2.08,2.2204800000000002,0.6476400000000001,2.313,0.46368000000000004,0.13524,0.483,1.7568000000000001,0.5124000000000001,1.83
2021-02-13 11:30:00,2.44272,0.7124600000000001,2.5445,0.49392,0.14406000000000002,0.5145000000000001,1.9488,0.5684,2.03,2.26032,0.6592600000000001,2.3545,0.49392,0.14406000000000002,0.5145000000000001,1.7664,0.5152,1.8399999999999999
2021-02-13 12:00:00,2.33808,0.6819400000000001,2.4355,0.52368,0.15274000000000001,0.5455,1.8144,0.5292,1.8900000000000001,2.33808,0.6819400000000001,2.4355,0.52368,0.15274000000000001,0.5455,1.8144,0.5292,1.8900000000000001
2021-02-13 12:30:00,2.33712,0.68166,2.4345,0.55152,0.16086,0.5745,1.7856,0.5208,1.8599999999999999,2.41392,0.70406,2.5145,0.55152,0.16086,0.5745,1.8624,0.5432,1.94
2021-02-13 13:00:00,2.50368,0.7302400000000001,2.608,0.48768000000000006,0.14224,0.508,2.016,0.588,2.1,2.31168,0.6742400000000001,2.408,0.48768000000000006,0.14224,0.508,1.824,0.532,1.9
2021-02-13 13:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.47904,0.13972,0.499,2.0352,0.5936,2.12,2.23584,0.65212,2.329,0.47904,0.13972,0.499,1.7568000000000001,0.5124000000000001,1.83
2021-02-13 14:00:00,2.50416,0.73038,2.6085000000000003,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.0448,0.5964,2.13,2.16816,0.63238,2.2585,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.7088,0.4984,1.78
2021-02-13 14:30:00,2.57616,0.75138,2.6835,0.41616000000000003,0.12138000000000002,0.4335,2.16,0.63,2.25,2.16336,0.6309800000000001,2.2535,0.41616000000000003,0.12138000000000002,0.4335,1.7472,0.5096,1.82
2021-02-13 15:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.38544,0.11242,0.4015,2.2848,0.6664,2.38,2.10384,0.61362,2.1915,0.38544,0.11242,0.4015,1.7184,0.5012,1.79
2021-02-13 15:30:00,2.78592,0.8125600000000001,2.902,0.44352,0.12936,0.462,2.3424,0.6832,2.44,2.23872,0.6529600000000001,2.332,0.44352,0.12936,0.462,1.7952,0.5236000000000001,1.87
2021-02-13 16:00:00,2.83728,0.82754,2.9555,0.40848,0.11914000000000001,0.42550000000000004,2.4288,0.7084,2.5300000000000002,2.23248,0.65114,2.3255,0.40848,0.11914000000000001,0.42550000000000004,1.824,0.532,1.9
2021-02-13 16:30:00,2.98032,0.86926,3.1045,0.36912,0.10766,0.3845,2.6112,0.7616,2.7199999999999998,2.24112,0.65366,2.3345000000000002,0.36912,0.10766,0.3845,1.8719999999999999,0.546,1.9500000000000002
2021-02-13 17:00:00,3.05232,0.89026,3.1795,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.29392,0.6690600000000001,2.3895,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.9488,0.5684,2.03
2021-02-13 17:30:00,3.192,0.931,3.325,0.38880000000000003,0.1134,0.405,2.8032,0.8176,2.92,2.4912,0.7266,2.5949999999999998,0.38880000000000003,0.1134,0.405,2.1024,0.6132000000000001,2.19
2021-02-13 18:00:00,3.25296,0.9487800000000001,3.3885,0.40176,0.11718,0.41850000000000004,2.8512,0.8316,2.9699999999999998,2.58096,0.7527800000000001,2.6885,0.40176,0.11718,0.41850000000000004,2.1792,0.6356,2.27
2021-02-13 18:30:00,3.30528,0.9640400000000001,3.443,0.38688000000000006,0.11284000000000001,0.403,2.9184,0.8512000000000001,3.04,2.59488,0.7568400000000001,2.7030000000000003,0.38688000000000006,0.11284000000000001,0.403,2.208,0.644,2.3
2021-02-13 19:00:00,3.24288,0.9458400000000001,3.378,0.36288000000000004,0.10584,0.378,2.88,0.84,3.0,2.54208,0.7414400000000001,2.648,0.36288000000000004,0.10584,0.378,2.1792,0.6356,2.27
2021-02-13 19:30:00,3.03696,0.8857800000000001,3.1635,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.64,0.77,2.75,2.35536,0.68698,2.4535,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.9584000000000001,0.5712,2.04
2021-02-13 20:00:00,2.94864,0.8600200000000001,3.0715,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.544,0.742,2.65,2.27664,0.66402,2.3715,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.8719999999999999,0.546,1.9500000000000002
2021-02-13 20:30:00,2.76768,0.8072400000000001,2.883,0.42528000000000005,0.12404000000000001,0.443,2.3424,0.6832,2.44,2.10528,0.61404,2.193,0.42528000000000005,0.12404000000000001,0.443,1.6800000000000002,0.49,1.75
2021-02-13 21:00:00,2.71152,0.7908600000000001,2.8245,0.44592000000000004,0.13006,0.4645,2.2656,0.6608,2.36,2.18352,0.6368600000000001,2.2745,0.44592000000000004,0.13006,0.4645,1.7376,0.5068,1.81
2021-02-13 21:30:00,2.6112,0.7616,2.7199999999999998,0.44160000000000005,0.1288,0.46,2.1696,0.6328,2.26,2.064,0.602,2.15,0.44160000000000005,0.1288,0.46,1.6224,0.4732,1.69
2021-02-13 22:00:00,2.484,0.7245,2.5875,0.41040000000000004,0.1197,0.42750000000000005,2.0736,0.6048,2.16,1.9656,0.5733,2.0475,0.41040000000000004,0.1197,0.42750000000000005,1.5552000000000001,0.4536,1.62
2021-02-13 22:30:00,2.39856,0.6995800000000001,2.4985,0.35376,0.10318000000000001,0.3685,2.0448,0.5964,2.13,1.95696,0.5707800000000001,2.0385,0.35376,0.10318000000000001,0.3685,1.6032000000000002,0.4676,1.67
2021-02-13 23:00:00,2.23344,0.65142,2.3265000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9968,0.5824,2.08,1.8110400000000002,0.52822,1.8865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.5744,0.4592,1.6400000000000001
2021-02-13 23:30:00,2.10528,0.61404,2.193,0.20448000000000002,0.059640000000000006,0.213,1.9008,0.5544,1.98,1.73088,0.5048400000000001,1.803,0.20448000000000002,0.059640000000000006,0.213,1.5264,0.44520000000000004,1.5899999999999999
2021-02-14 00:00:00,1.98432,0.57876,2.067,0.27552000000000004,0.08036,0.28700000000000003,1.7088,0.4984,1.78,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.27552000000000004,0.08036,0.28700000000000003,1.4112,0.4116,1.47
2021-02-14 00:30:00,1.9896,0.5803,2.0725,0.30000000000000004,0.08750000000000001,0.3125,1.6896,0.4928,1.76,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.30000000000000004,0.08750000000000001,0.3125,1.392,0.406,1.45
2021-02-14 01:00:00,2.01792,0.5885600000000001,2.102,0.32832,0.09576000000000001,0.342,1.6896,0.4928,1.76,1.72992,0.50456,1.802,0.32832,0.09576000000000001,0.342,1.4016,0.4088,1.46
2021-02-14 01:30:00,1.9819200000000001,0.57806,2.0645,0.34032,0.09926000000000001,0.35450000000000004,1.6416,0.4788,1.71,1.73232,0.50526,1.8045,0.34032,0.09926000000000001,0.35450000000000004,1.392,0.406,1.45
2021-02-14 02:00:00,1.95648,0.57064,2.038,0.32448000000000005,0.09464,0.338,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.71648,0.5006400000000001,1.788,0.32448000000000005,0.09464,0.338,1.392,0.406,1.45
2021-02-14 02:30:00,1.92,0.56,2.0,0.3264,0.0952,0.34,1.5936,0.46480000000000005,1.6600000000000001,1.7088,0.4984,1.78,0.3264,0.0952,0.34,1.3824,0.4032,1.44
2021-02-14 03:00:00,1.91856,0.5595800000000001,1.9985,0.38256,0.11158000000000001,0.3985,1.536,0.448,1.6,1.73616,0.50638,1.8085,0.38256,0.11158000000000001,0.3985,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-14 03:30:00,1.9113600000000002,0.5574800000000001,1.991,0.26976,0.07868,0.281,1.6416,0.4788,1.71,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.26976,0.07868,0.281,1.392,0.406,1.45
2021-02-14 04:00:00,1.89024,0.55132,1.9689999999999999,0.37344000000000005,0.10892,0.389,1.5168,0.4424,1.58,1.67904,0.48972000000000004,1.749,0.37344000000000005,0.10892,0.389,1.3056,0.3808,1.3599999999999999
2021-02-14 04:30:00,1.8691200000000001,0.5451600000000001,1.947,0.37152,0.10836000000000001,0.387,1.4976,0.4368,1.56,1.64832,0.48076,1.717,0.37152,0.10836000000000001,0.387,1.2768,0.3724,1.33
2021-02-14 05:00:00,1.8479999999999999,0.539,1.925,0.40800000000000003,0.11900000000000001,0.425,1.44,0.42,1.5,1.6560000000000001,0.483,1.725,0.40800000000000003,0.11900000000000001,0.425,1.248,0.364,1.3
