Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-14 05:30:00,1.8364800000000001,0.53564,1.913,0.43488000000000004,0.12684,0.453,1.4016,0.4088,1.46,1.67328,0.48804000000000003,1.7429999999999999,0.43488000000000004,0.12684,0.453,1.2384,0.3612,1.29
2021-02-14 06:00:00,1.84704,0.5387200000000001,1.924,0.45504000000000006,0.13272,0.47400000000000003,1.392,0.406,1.45,1.6742400000000002,0.48832000000000003,1.744,0.45504000000000006,0.13272,0.47400000000000003,1.2192,0.3556,1.27
2021-02-14 06:30:00,1.9238400000000002,0.5611200000000001,2.004,0.47424000000000005,0.13832,0.494,1.4496,0.4228,1.51,1.7222400000000002,0.50232,1.794,0.47424000000000005,0.13832,0.494,1.248,0.364,1.3
2021-02-14 07:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.44304000000000004,0.12922,0.4615,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.72944,0.5044200000000001,1.8014999999999999,0.44304000000000004,0.12922,0.4615,1.2864,0.37520000000000003,1.34
2021-02-14 07:30:00,2.03616,0.5938800000000001,2.121,0.40416,0.11788000000000001,0.421,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.72896,0.5042800000000001,1.8010000000000002,0.40416,0.11788000000000001,0.421,1.3248,0.3864,1.38
2021-02-14 08:00:00,2.21232,0.6452600000000001,2.3045,0.36912,0.10766,0.3845,1.8432,0.5376000000000001,1.92,1.7803200000000001,0.51926,1.8545,0.36912,0.10766,0.3845,1.4112,0.4116,1.47
2021-02-14 08:30:00,2.292,0.6685,2.3875,0.3432,0.10010000000000001,0.35750000000000004,1.9488,0.5684,2.03,1.8696000000000002,0.5453,1.9475,0.3432,0.10010000000000001,0.35750000000000004,1.5264,0.44520000000000004,1.5899999999999999
2021-02-14 09:00:00,2.31168,0.6742400000000001,2.408,0.34368000000000004,0.10024000000000001,0.358,1.968,0.5740000000000001,2.05,1.8220800000000001,0.53144,1.8980000000000001,0.34368000000000004,0.10024000000000001,0.358,1.4784000000000002,0.4312,1.54
2021-02-14 09:30:00,2.43792,0.71106,2.5395,0.41232,0.12026,0.4295,2.0256,0.5908,2.11,2.01552,0.58786,2.0995,0.41232,0.12026,0.4295,1.6032000000000002,0.4676,1.67
2021-02-14 10:00:00,2.5728,0.7504000000000001,2.68,0.3744,0.1092,0.39,2.1984,0.6412,2.29,2.1408,0.6244000000000001,2.23,0.3744,0.1092,0.39,1.7664,0.5152,1.8399999999999999
2021-02-14 10:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.42528000000000005,0.12404000000000001,0.443,2.1312,0.6216,2.22,2.15328,0.62804,2.243,0.42528000000000005,0.12404000000000001,0.443,1.728,0.504,1.8
2021-02-14 11:00:00,2.53968,0.7407400000000001,2.6455,0.45648000000000005,0.13314,0.47550000000000003,2.0832,0.6076,2.17,2.14608,0.62594,2.2355,0.45648000000000005,0.13314,0.47550000000000003,1.6896,0.4928,1.76
2021-02-14 11:30:00,2.6601600000000003,0.77588,2.771,0.47136000000000006,0.13748000000000002,0.491,2.1888,0.6384000000000001,2.2800000000000002,2.28576,0.66668,2.3810000000000002,0.47136000000000006,0.13748000000000002,0.491,1.8144,0.5292,1.8900000000000001
2021-02-14 12:00:00,2.75376,0.8031800000000001,2.8685,0.44976000000000005,0.13118000000000002,0.4685,2.304,0.672,2.4,2.31216,0.6743800000000001,2.4085,0.44976000000000005,0.13118000000000002,0.4685,1.8624,0.5432,1.94
2021-02-14 12:30:00,2.8430400000000002,0.8292200000000001,2.9615,0.36624,0.10682000000000001,0.3815,2.4768,0.7224,2.58,2.36304,0.68922,2.4615,0.36624,0.10682000000000001,0.3815,1.9968,0.5824,2.08
2021-02-14 13:00:00,2.84208,0.8289400000000001,2.9605,0.41328000000000004,0.12054000000000001,0.4305,2.4288,0.7084,2.5300000000000002,2.39088,0.6973400000000001,2.4905,0.41328000000000004,0.12054000000000001,0.4305,1.9776,0.5768,2.06
2021-02-14 13:30:00,2.7960000000000003,0.8155,2.9125,0.32880000000000004,0.0959,0.3425,2.4672,0.7196,2.5700000000000003,2.3736,0.6923,2.4725,0.32880000000000004,0.0959,0.3425,2.0448,0.5964,2.13
2021-02-14 14:00:00,2.80128,0.8170400000000001,2.918,0.41088,0.11984000000000002,0.428,2.3904,0.6972,2.49,2.38848,0.69664,2.488,0.41088,0.11984000000000002,0.428,1.9776,0.5768,2.06
2021-02-14 14:30:00,2.70288,0.78834,2.8155,0.44688000000000005,0.13034,0.4655,2.2560000000000002,0.658,2.35,2.29968,0.67074,2.3955,0.44688000000000005,0.13034,0.4655,1.8528,0.5404,1.9300000000000002
2021-02-14 15:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.2848,0.6664,2.38,2.26704,0.66122,2.3615,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.8624,0.5432,1.94
2021-02-14 15:30:00,2.62848,0.7666400000000001,2.738,0.25728,0.07504000000000001,0.268,2.3712,0.6916,2.47,2.20608,0.64344,2.298,0.25728,0.07504000000000001,0.268,1.9488,0.5684,2.03
2021-02-14 16:00:00,2.67984,0.7816200000000001,2.7915,0.28944000000000003,0.08442000000000001,0.3015,2.3904,0.6972,2.49,2.25744,0.65842,2.3515,0.28944000000000003,0.08442000000000001,0.3015,1.968,0.5740000000000001,2.05
2021-02-14 16:30:00,2.7696,0.8078000000000001,2.885,0.23520000000000002,0.06860000000000001,0.245,2.5343999999999998,0.7392000000000001,2.64,2.328,0.679,2.425,0.23520000000000002,0.06860000000000001,0.245,2.0928,0.6104,2.18
2021-02-14 17:00:00,2.98224,0.86982,3.1065,0.28464,0.08302000000000001,0.29650000000000004,2.6976,0.7868,2.81,2.37744,0.69342,2.4765,0.28464,0.08302000000000001,0.29650000000000004,2.0928,0.6104,2.18
2021-02-14 17:30:00,3.1968,0.9324,3.33,0.47040000000000004,0.13720000000000002,0.49,2.7264,0.7952,2.84,2.544,0.742,2.65,0.47040000000000004,0.13720000000000002,0.49,2.0736,0.6048,2.16
2021-02-14 18:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.45984,0.13412000000000002,0.47900000000000004,2.7936,0.8148000000000001,2.91,2.58144,0.75292,2.689,0.45984,0.13412000000000002,0.47900000000000004,2.1216,0.6188,2.21
2021-02-14 18:30:00,3.19152,0.93086,3.3245,0.42672000000000004,0.12446000000000002,0.4445,2.7648,0.8064,2.88,2.48112,0.7236600000000001,2.5845000000000002,0.42672000000000004,0.12446000000000002,0.4445,2.0544000000000002,0.5992000000000001,2.14
2021-02-14 19:00:00,3.21504,0.9377200000000001,3.349,0.45984,0.13412000000000002,0.47900000000000004,2.7552,0.8036000000000001,2.87,2.44704,0.71372,2.549,0.45984,0.13412000000000002,0.47900000000000004,1.9872,0.5796,2.07
2021-02-14 19:30:00,2.9736000000000002,0.8673000000000001,3.0975,0.468,0.1365,0.48750000000000004,2.5056000000000003,0.7308,2.61,2.388,0.6965,2.4875,0.468,0.1365,0.48750000000000004,1.92,0.56,2.0
2021-02-14 20:00:00,2.81232,0.8202600000000001,2.9295,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.3424,0.6832,2.44,2.33232,0.6802600000000001,2.4295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.8624,0.5432,1.94
2021-02-14 20:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.46608000000000005,0.13594,0.48550000000000004,2.2464,0.6552,2.34,2.20368,0.6427400000000001,2.2955,0.46608000000000005,0.13594,0.48550000000000004,1.7376,0.5068,1.81
2021-02-14 21:00:00,2.51472,0.7334600000000001,2.6195,0.45072,0.13146000000000002,0.46950000000000003,2.064,0.602,2.15,2.04432,0.59626,2.1295,0.45072,0.13146000000000002,0.46950000000000003,1.5936,0.46480000000000005,1.6600000000000001
2021-02-14 21:30:00,2.39904,0.69972,2.499,0.40224000000000004,0.11732000000000001,0.419,1.9968,0.5824,2.08,1.9478400000000002,0.5681200000000001,2.029,0.40224000000000004,0.11732000000000001,0.419,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-14 22:00:00,2.2824,0.6657000000000001,2.3775,0.3528,0.1029,0.3675,1.9296000000000002,0.5628000000000001,2.01,1.812,0.5285000000000001,1.8875000000000002,0.3528,0.1029,0.3675,1.4592,0.42560000000000003,1.52
2021-02-14 22:30:00,2.10768,0.6147400000000001,2.1955,0.34128000000000003,0.09954,0.35550000000000004,1.7664,0.5152,1.8399999999999999,1.67568,0.48874000000000006,1.7455,0.34128000000000003,0.09954,0.35550000000000004,1.3344,0.38920000000000005,1.3900000000000001
2021-02-14 23:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.35904,0.10472000000000001,0.374,1.5168,0.4424,1.58,1.51104,0.44072000000000006,1.574,0.35904,0.10472000000000001,0.374,1.152,0.336,1.2
2021-02-14 23:30:00,1.80192,0.52556,1.877,0.34272,0.09996000000000001,0.357,1.4592,0.42560000000000003,1.52,1.44672,0.42196000000000006,1.5070000000000001,0.34272,0.09996000000000001,0.357,1.104,0.322,1.15
2021-02-15 00:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.26976,0.07868,0.281,1.4592,0.42560000000000003,1.52,1.37376,0.40068000000000004,1.431,0.26976,0.07868,0.281,1.104,0.322,1.15
2021-02-15 00:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.34992,0.10206000000000001,0.3645,1.5264,0.44520000000000004,1.5899999999999999,1.5499200000000002,0.45206,1.6145,0.34992,0.10206000000000001,0.3645,1.2,0.35000000000000003,1.25
2021-02-15 01:00:00,1.91232,0.55776,1.992,0.30912,0.09016,0.322,1.6032000000000002,0.4676,1.67,1.6147200000000002,0.47096000000000005,1.682,0.30912,0.09016,0.322,1.3056,0.3808,1.3599999999999999
2021-02-15 01:30:00,1.968,0.5740000000000001,2.05,0.23040000000000002,0.06720000000000001,0.24,1.7376,0.5068,1.81,1.6032000000000002,0.4676,1.67,0.23040000000000002,0.06720000000000001,0.24,1.3728,0.40040000000000003,1.43
2021-02-15 02:00:00,1.9296000000000002,0.5628000000000001,2.01,0.2016,0.058800000000000005,0.21,1.728,0.504,1.8,1.5648,0.45640000000000003,1.63,0.2016,0.058800000000000005,0.21,1.3632,0.3976,1.42
2021-02-15 02:30:00,1.94304,0.56672,2.024,0.15744000000000002,0.04592,0.164,1.7856,0.5208,1.8599999999999999,1.55904,0.45472,1.624,0.15744000000000002,0.04592,0.164,1.4016,0.4088,1.46
2021-02-15 03:00:00,1.92624,0.5618200000000001,2.0065,0.14064000000000002,0.04102,0.14650000000000002,1.7856,0.5208,1.8599999999999999,1.54224,0.44982000000000005,1.6065,0.14064000000000002,0.04102,0.14650000000000002,1.4016,0.4088,1.46
2021-02-15 03:30:00,1.94016,0.56588,2.021,0.08736000000000001,0.025480000000000003,0.091,1.8528,0.5404,1.9300000000000002,1.53696,0.44828,1.601,0.08736000000000001,0.025480000000000003,0.091,1.4496,0.4228,1.51
2021-02-15 04:00:00,1.9368,0.5649000000000001,2.0175,0.0456,0.013300000000000001,0.0475,1.8912,0.5516,1.97,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0456,0.013300000000000001,0.0475,1.4688,0.4284,1.53
2021-02-15 04:30:00,1.85376,0.54068,1.931,0.010560000000000002,0.0030800000000000003,0.011,1.8432,0.5376000000000001,1.92,1.34496,0.39228,1.401,0.010560000000000002,0.0030800000000000003,0.011,1.3344,0.38920000000000005,1.3900000000000001
2021-02-15 05:00:00,1.82064,0.53102,1.8965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8144,0.5292,1.8900000000000001,1.3118400000000001,0.38262,1.3665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3056,0.3808,1.3599999999999999
2021-02-15 05:30:00,1.80768,0.52724,1.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7952,0.5236000000000001,1.87,1.30848,0.38164000000000003,1.363,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.296,0.378,1.35
2021-02-15 06:00:00,1.86816,0.54488,1.9460000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8432,0.5376000000000001,1.92,1.34976,0.39368000000000003,1.4060000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3248,0.3864,1.38
2021-02-15 06:30:00,2.07696,0.6057800000000001,2.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.0352,0.5936,2.12,1.48176,0.43218,1.5434999999999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.44,0.42,1.5
2021-02-15 07:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.0456,0.013300000000000001,0.0475,2.1984,0.6412,2.29,1.6488,0.48090000000000005,1.7175,0.0456,0.013300000000000001,0.0475,1.6032000000000002,0.4676,1.67
2021-02-15 07:30:00,2.4523200000000003,0.71526,2.5545,0.033120000000000004,0.00966,0.0345,2.4192,0.7056,2.52,1.7995200000000002,0.52486,1.8745,0.033120000000000004,0.00966,0.0345,1.7664,0.5152,1.8399999999999999
2021-02-15 08:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.04752000000000001,0.01386,0.0495,2.592,0.756,2.7,1.94832,0.5682600000000001,2.0295,0.04752000000000001,0.01386,0.0495,1.9008,0.5544,1.98
2021-02-15 08:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.03792,0.01106,0.0395,2.8032,0.8176,2.92,2.09232,0.61026,2.1795,0.03792,0.01106,0.0395,2.0544000000000002,0.5992000000000001,2.14
2021-02-15 09:00:00,2.97648,0.86814,3.1005,0.038880000000000005,0.011340000000000001,0.0405,2.9376,0.8568,3.06,2.21808,0.6469400000000001,2.3105,0.038880000000000005,0.011340000000000001,0.0405,2.1792,0.6356,2.27
2021-02-15 09:30:00,2.94048,0.8576400000000001,3.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.928,0.854,3.05,2.2204800000000002,0.6476400000000001,2.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.208,0.644,2.3
2021-02-15 10:00:00,2.90112,0.84616,3.022,0.01152,0.00336,0.012,2.8896,0.8428,3.01,2.21952,0.64736,2.312,0.01152,0.00336,0.012,2.208,0.644,2.3
2021-02-15 10:30:00,2.96736,0.86548,3.091,0.039360000000000006,0.01148,0.041,2.928,0.854,3.05,2.26656,0.66108,2.3609999999999998,0.039360000000000006,0.01148,0.041,2.2272,0.6496000000000001,2.32
2021-02-15 11:00:00,2.8502400000000003,0.8313200000000001,2.969,0.14304,0.04172,0.149,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.19744,0.64092,2.289,0.14304,0.04172,0.149,2.0544000000000002,0.5992000000000001,2.14
2021-02-15 11:30:00,2.9505600000000003,0.8605800000000001,3.0735,0.19536,0.05698,0.20350000000000001,2.7552,0.8036000000000001,2.87,2.27856,0.6645800000000001,2.3735,0.19536,0.05698,0.20350000000000001,2.0832,0.6076,2.17
2021-02-15 12:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.16992000000000002,0.04956000000000001,0.177,2.6112,0.7616,2.7199999999999998,2.25312,0.6571600000000001,2.347,0.16992000000000002,0.04956000000000001,0.177,2.0832,0.6076,2.17
2021-02-15 12:30:00,2.66448,0.77714,2.7755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4288,0.7084,2.5300000000000002,2.36688,0.6903400000000001,2.4655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1312,0.6216,2.22
2021-02-15 13:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.10944000000000001,0.031920000000000004,0.114,2.7648,0.8064,2.88,2.35584,0.6871200000000001,2.454,0.10944000000000001,0.031920000000000004,0.114,2.2464,0.6552,2.34
2021-02-15 13:30:00,2.66496,0.7772800000000001,2.776,0.15936,0.04648,0.166,2.5056000000000003,0.7308,2.61,2.27136,0.6624800000000001,2.366,0.15936,0.04648,0.166,2.112,0.616,2.2
2021-02-15 14:00:00,2.3808,0.6944,2.48,0.2112,0.0616,0.22,2.1696,0.6328,2.26,2.1888,0.6384000000000001,2.2800000000000002,0.2112,0.0616,0.22,1.9776,0.5768,2.06
2021-02-15 14:30:00,2.40336,0.70098,2.5035,0.32016,0.09338,0.3335,2.0832,0.6076,2.17,2.00976,0.58618,2.0935,0.32016,0.09338,0.3335,1.6896,0.4928,1.76
2021-02-15 15:00:00,2.48448,0.7246400000000001,2.588,0.30528000000000005,0.08904000000000001,0.318,2.1792,0.6356,2.27,2.01408,0.5874400000000001,2.098,0.30528000000000005,0.08904000000000001,0.318,1.7088,0.4984,1.78
2021-02-15 15:30:00,2.37024,0.69132,2.469,0.33504,0.09772,0.34900000000000003,2.0352,0.5936,2.12,1.9670400000000001,0.57372,2.049,0.33504,0.09772,0.34900000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-15 16:00:00,2.46528,0.71904,2.568,0.13248000000000001,0.03864,0.138,2.3328,0.6804,2.43,2.02368,0.5902400000000001,2.108,0.13248000000000001,0.03864,0.138,1.8912,0.5516,1.97
2021-02-15 16:30:00,2.56224,0.7473200000000001,2.669,0.22944,0.06692000000000001,0.23900000000000002,2.3328,0.6804,2.43,2.03424,0.5933200000000001,2.119,0.22944,0.06692000000000001,0.23900000000000002,1.8048000000000002,0.5264,1.88
2021-02-15 17:00:00,2.72592,0.7950600000000001,2.8395,0.22992,0.06706000000000001,0.23950000000000002,2.496,0.728,2.6,2.17872,0.63546,2.2695,0.22992,0.06706000000000001,0.23950000000000002,1.9488,0.5684,2.03
2021-02-15 17:30:00,2.988,0.8715,3.1125,0.31920000000000004,0.0931,0.3325,2.6688,0.7784000000000001,2.7800000000000002,2.3928000000000003,0.6979000000000001,2.4925,0.31920000000000004,0.0931,0.3325,2.0736,0.6048,2.16
2021-02-15 18:00:00,3.18624,0.92932,3.319,0.36384000000000005,0.10612,0.379,2.8224,0.8232,2.94,2.58144,0.75292,2.689,0.36384000000000005,0.10612,0.379,2.2176,0.6468,2.31
2021-02-15 18:30:00,3.17952,0.9273600000000001,3.312,0.26112,0.07616,0.272,2.9184,0.8512000000000001,3.04,2.58432,0.7537600000000001,2.692,0.26112,0.07616,0.272,2.3232,0.6776,2.42
2021-02-15 19:00:00,3.09984,0.90412,3.229,0.18144000000000002,0.05292,0.189,2.9184,0.8512000000000001,3.04,2.50464,0.7305200000000001,2.609,0.18144000000000002,0.05292,0.189,2.3232,0.6776,2.42
2021-02-15 19:30:00,2.96256,0.8640800000000001,3.086,0.16896000000000003,0.049280000000000004,0.176,2.7936,0.8148000000000001,2.91,2.34816,0.68488,2.446,0.16896000000000003,0.049280000000000004,0.176,2.1792,0.6356,2.27
2021-02-15 20:00:00,2.74752,0.8013600000000001,2.862,0.20352,0.05936,0.212,2.544,0.742,2.65,2.17152,0.63336,2.262,0.20352,0.05936,0.212,1.968,0.5740000000000001,2.05
2021-02-15 20:30:00,2.64528,0.7715400000000001,2.7555,0.19728,0.05754000000000001,0.20550000000000002,2.448,0.714,2.55,2.04048,0.59514,2.1255,0.19728,0.05754000000000001,0.20550000000000002,1.8432,0.5376000000000001,1.92
2021-02-15 21:00:00,2.48544,0.72492,2.589,0.13344,0.03892,0.139,2.352,0.686,2.45,1.9478400000000002,0.5681200000000001,2.029,0.13344,0.03892,0.139,1.8144,0.5292,1.8900000000000001
2021-02-15 21:30:00,2.3784,0.6937,2.4775,0.2184,0.0637,0.2275,2.16,0.63,2.25,1.8504,0.5397000000000001,1.9275,0.2184,0.0637,0.2275,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-15 22:00:00,2.2632,0.6601,2.3575,0.1608,0.046900000000000004,0.1675,2.1024,0.6132000000000001,2.19,1.7352,0.5061,1.8075,0.1608,0.046900000000000004,0.1675,1.5744,0.4592,1.6400000000000001
2021-02-15 22:30:00,2.13552,0.6228600000000001,2.2245,0.17712000000000003,0.051660000000000005,0.1845,1.9584000000000001,0.5712,2.04,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.17712000000000003,0.051660000000000005,0.1845,1.4496,0.4228,1.51
2021-02-15 23:00:00,2.00112,0.5836600000000001,2.0845,0.12912,0.037660000000000006,0.1345,1.8719999999999999,0.546,1.9500000000000002,1.51152,0.44086000000000003,1.5745,0.12912,0.037660000000000006,0.1345,1.3824,0.4032,1.44
2021-02-15 23:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.22896000000000002,0.06678,0.23850000000000002,1.6416,0.4788,1.71,1.47696,0.43078000000000005,1.5385,0.22896000000000002,0.06678,0.23850000000000002,1.248,0.364,1.3
2021-02-16 00:00:00,1.72992,0.50456,1.802,0.25152,0.07336000000000001,0.262,1.4784000000000002,0.4312,1.54,1.43232,0.41776,1.492,0.25152,0.07336000000000001,0.262,1.1808,0.34440000000000004,1.23
2021-02-16 00:30:00,1.7635200000000002,0.51436,1.837,0.28512000000000004,0.08316000000000001,0.297,1.4784000000000002,0.4312,1.54,1.45632,0.42476,1.517,0.28512000000000004,0.08316000000000001,0.297,1.1712,0.3416,1.22
2021-02-16 01:00:00,1.78224,0.5198200000000001,1.8565,0.24624000000000001,0.07182000000000001,0.2565,1.536,0.448,1.6,1.44624,0.42182000000000003,1.5065,0.24624000000000001,0.07182000000000001,0.2565,1.2,0.35000000000000003,1.25
2021-02-16 01:30:00,1.76736,0.51548,1.841,0.33696000000000004,0.09828,0.35100000000000003,1.4304000000000001,0.4172,1.49,1.48896,0.43428000000000005,1.5510000000000002,0.33696000000000004,0.09828,0.35100000000000003,1.152,0.336,1.2
2021-02-16 02:00:00,1.6583999999999999,0.4837,1.7275,0.3912,0.11410000000000001,0.40750000000000003,1.2671999999999999,0.36960000000000004,1.32,1.4952,0.43610000000000004,1.5575,0.3912,0.11410000000000001,0.40750000000000003,1.104,0.322,1.15
2021-02-16 02:30:00,1.59408,0.46494,1.6605,0.47088,0.13734000000000002,0.49050000000000005,1.1232,0.3276,1.17,1.5076800000000001,0.43974,1.5705,0.47088,0.13734000000000002,0.49050000000000005,1.0368,0.3024,1.08
2021-02-16 03:00:00,1.60416,0.46788,1.671,0.44256,0.12908,0.461,1.1616,0.3388,1.21,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.44256,0.12908,0.461,1.0656,0.3108,1.11
2021-02-16 03:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.26928,0.07854000000000001,0.2805,1.3728,0.40040000000000003,1.43,1.4308800000000002,0.41734000000000004,1.4905,0.26928,0.07854000000000001,0.2805,1.1616,0.3388,1.21
2021-02-16 04:00:00,1.65888,0.48384000000000005,1.728,0.36288000000000004,0.10584,0.378,1.296,0.378,1.35,1.47648,0.43064,1.538,0.36288000000000004,0.10584,0.378,1.1136,0.32480000000000003,1.16
2021-02-16 04:30:00,1.62912,0.47516,1.697,0.30432000000000003,0.08876,0.317,1.3248,0.3864,1.38,1.44672,0.42196000000000006,1.5070000000000001,0.30432000000000003,0.08876,0.317,1.1424,0.3332,1.19
2021-02-16 05:00:00,1.53072,0.44646,1.5945,0.44592000000000004,0.13006,0.4645,1.0848,0.3164,1.13,1.49232,0.43526000000000004,1.5545,0.44592000000000004,0.13006,0.4645,1.0464,0.3052,1.09
2021-02-16 05:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.42288000000000003,0.12334,0.4405,1.1328,0.3304,1.18,1.48848,0.43414,1.5505,0.42288000000000003,0.12334,0.4405,1.0656,0.3108,1.11
2021-02-16 06:00:00,1.64736,0.48048,1.716,0.42816000000000004,0.12488,0.446,1.2192,0.3556,1.27,1.51296,0.44128000000000006,1.576,0.42816000000000004,0.12488,0.446,1.0848,0.3164,1.13
2021-02-16 06:30:00,1.94352,0.56686,2.0245,0.29232,0.08526,0.3045,1.6512,0.48160000000000003,1.72,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38
2021-02-16 07:00:00,2.12928,0.62104,2.218,0.17088,0.04984,0.178,1.9584000000000001,0.5712,2.04,1.58208,0.46144,1.6480000000000001,0.17088,0.04984,0.178,1.4112,0.4116,1.47
2021-02-16 07:30:00,2.32608,0.67844,2.423,0.22368000000000002,0.06524,0.233,2.1024,0.6132000000000001,2.19,1.74048,0.5076400000000001,1.8130000000000002,0.22368000000000002,0.06524,0.233,1.5168,0.4424,1.58
2021-02-16 08:00:00,2.53296,0.7387800000000001,2.6385,0.31536000000000003,0.09198,0.3285,2.2176,0.6468,2.31,1.91856,0.5595800000000001,1.9985,0.31536000000000003,0.09198,0.3285,1.6032000000000002,0.4676,1.67
2021-02-16 08:30:00,2.70048,0.7876400000000001,2.813,0.17568,0.05124,0.183,2.5248,0.7364,2.63,1.9996800000000001,0.5832400000000001,2.083,0.17568,0.05124,0.183,1.824,0.532,1.9
2021-02-16 09:00:00,2.74032,0.7992600000000001,2.8545,0.16752,0.04886,0.17450000000000002,2.5728,0.7504000000000001,2.68,2.05872,0.60046,2.1445,0.16752,0.04886,0.17450000000000002,1.8912,0.5516,1.97
2021-02-16 09:30:00,0.27024000000000004,0.07882,0.28150000000000003,0.26736000000000004,0.07798000000000001,0.2785,0.00288,0.00084,0.003,0.27024000000000004,0.07882,0.28150000000000003,0.26736000000000004,0.07798000000000001,0.2785,0.00288,0.00084,0.003
2021-02-16 10:00:00,2.8008,0.8169000000000001,2.9175,0.3048,0.0889,0.3175,2.496,0.728,2.6,2.1672000000000002,0.6321,2.2575,0.3048,0.0889,0.3175,1.8624,0.5432,1.94
2021-02-16 10:30:00,2.82048,0.82264,2.938,0.32448000000000005,0.09464,0.338,2.496,0.728,2.6,2.18688,0.6378400000000001,2.278,0.32448000000000005,0.09464,0.338,1.8624,0.5432,1.94
2021-02-16 11:00:00,2.6769600000000002,0.78078,2.7885,0.36336,0.10598,0.3785,2.3136,0.6748000000000001,2.41,2.15856,0.62958,2.2485,0.36336,0.10598,0.3785,1.7952,0.5236000000000001,1.87
2021-02-16 11:30:00,2.6544,0.7742,2.765,0.2928,0.0854,0.305,2.3616,0.6888000000000001,2.46,2.1456,0.6258,2.235,0.2928,0.0854,0.305,1.8528,0.5404,1.9300000000000002
2021-02-16 12:00:00,2.46528,0.71904,2.568,0.21888000000000002,0.06384000000000001,0.228,2.2464,0.6552,2.34,2.07168,0.60424,2.158,0.21888000000000002,0.06384000000000001,0.228,1.8528,0.5404,1.9300000000000002
2021-02-16 12:30:00,2.5008,0.7294,2.605,0.1872,0.0546,0.195,2.3136,0.6748000000000001,2.41,2.1168,0.6174000000000001,2.205,0.1872,0.0546,0.195,1.9296000000000002,0.5628000000000001,2.01
2021-02-16 13:00:00,2.31792,0.6760600000000001,2.4145,0.30192,0.08806000000000001,0.3145,2.016,0.588,2.1,2.08752,0.6088600000000001,2.1745,0.30192,0.08806000000000001,0.3145,1.7856,0.5208,1.8599999999999999
2021-02-16 13:30:00,2.412,0.7035,2.5125,0.2808,0.0819,0.29250000000000004,2.1312,0.6216,2.22,1.9992,0.5831000000000001,2.0825,0.2808,0.0819,0.29250000000000004,1.7184,0.5012,1.79
2021-02-16 14:00:00,2.42784,0.7081200000000001,2.529,0.24864000000000003,0.07252,0.259,2.1792,0.6356,2.27,1.98624,0.5793200000000001,2.069,0.24864000000000003,0.07252,0.259,1.7376,0.5068,1.81
2021-02-16 14:30:00,2.49552,0.7278600000000001,2.5995,0.25872,0.07546,0.2695,2.2368,0.6524,2.33,1.98672,0.5794600000000001,2.0695,0.25872,0.07546,0.2695,1.728,0.504,1.8
2021-02-16 15:00:00,2.47152,0.7208600000000001,2.5745,0.21552000000000002,0.06286,0.2245,2.2560000000000002,0.658,2.35,1.96272,0.5724600000000001,2.0445,0.21552000000000002,0.06286,0.2245,1.7472,0.5096,1.82
2021-02-16 15:30:00,2.40864,0.70252,2.509,0.18144000000000002,0.05292,0.189,2.2272,0.6496000000000001,2.32,1.91904,0.55972,1.999,0.18144000000000002,0.05292,0.189,1.7376,0.5068,1.81
2021-02-16 16:00:00,2.3496,0.6853,2.4475,0.2184,0.0637,0.2275,2.1312,0.6216,2.22,1.908,0.5565,1.9875,0.2184,0.0637,0.2275,1.6896,0.4928,1.76
2021-02-16 16:30:00,2.33712,0.68166,2.4345,0.10992,0.032060000000000005,0.1145,2.2272,0.6496000000000001,2.32,1.83792,0.5360600000000001,1.9145,0.10992,0.032060000000000005,0.1145,1.728,0.504,1.8
2021-02-16 17:00:00,2.5166399999999998,0.73402,2.6215,0.10704000000000001,0.03122,0.1115,2.4096,0.7028,2.51,1.95984,0.57162,2.0415,0.10704000000000001,0.03122,0.1115,1.8528,0.5404,1.9300000000000002
2021-02-16 17:30:00,2.77152,0.8083600000000001,2.887,0.15072000000000002,0.043960000000000006,0.157,2.6208,0.7644000000000001,2.73,2.10912,0.61516,2.197,0.15072000000000002,0.043960000000000006,0.157,1.9584000000000001,0.5712,2.04
2021-02-16 18:00:00,3.14016,0.91588,3.271,0.11616000000000001,0.03388,0.121,3.024,0.882,3.15,2.28576,0.66668,2.3810000000000002,0.11616000000000001,0.03388,0.121,2.1696,0.6328,2.26
2021-02-16 18:30:00,3.15408,0.9199400000000001,3.2855,0.15888000000000002,0.046340000000000006,0.1655,2.9952,0.8736,3.12,2.27088,0.66234,2.3655,0.15888000000000002,0.046340000000000006,0.1655,2.112,0.616,2.2
2021-02-16 19:00:00,3.156,0.9205000000000001,3.2875,0.1608,0.046900000000000004,0.1675,2.9952,0.8736,3.12,2.2152,0.6461,2.3075,0.1608,0.046900000000000004,0.1675,2.0544000000000002,0.5992000000000001,2.14
2021-02-16 19:30:00,3.08304,0.89922,3.2115,0.10704000000000001,0.03122,0.1115,2.976,0.868,3.1,2.10384,0.61362,2.1915,0.10704000000000001,0.03122,0.1115,1.9968,0.5824,2.08
2021-02-16 20:00:00,2.91264,0.84952,3.034,0.28224000000000005,0.08232,0.294,2.6304,0.7672,2.74,2.01984,0.5891200000000001,2.104,0.28224000000000005,0.08232,0.294,1.7376,0.5068,1.81
2021-02-16 20:30:00,2.68224,0.78232,2.794,0.24384000000000003,0.07112,0.254,2.4384,0.7112,2.54,1.9238400000000002,0.5611200000000001,2.004,0.24384000000000003,0.07112,0.254,1.6800000000000002,0.49,1.75
2021-02-16 21:00:00,2.50608,0.73094,2.6105,0.12528,0.03654,0.1305,2.3808,0.6944,2.48,1.86288,0.54334,1.9405000000000001,0.12528,0.03654,0.1305,1.7376,0.5068,1.81
2021-02-16 21:30:00,2.3496,0.6853,2.4475,0.11280000000000001,0.0329,0.11750000000000001,2.2368,0.6524,2.33,1.7928000000000002,0.5229,1.8675000000000002,0.11280000000000001,0.0329,0.11750000000000001,1.6800000000000002,0.49,1.75
2021-02-16 22:00:00,2.20608,0.64344,2.298,0.13248000000000001,0.03864,0.138,2.0736,0.6048,2.16,1.7356800000000001,0.50624,1.808,0.13248000000000001,0.03864,0.138,1.6032000000000002,0.4676,1.67
2021-02-16 22:30:00,2.05488,0.5993400000000001,2.1405,0.08688000000000001,0.02534,0.09050000000000001,1.968,0.5740000000000001,2.05,1.65168,0.48174000000000006,1.7205,0.08688000000000001,0.02534,0.09050000000000001,1.5648,0.45640000000000003,1.63
2021-02-16 23:00:00,1.8,0.525,1.875,0.033600000000000005,0.0098,0.035,1.7664,0.5152,1.8399999999999999,1.3872,0.4046,1.445,0.033600000000000005,0.0098,0.035,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-16 23:30:00,1.67088,0.48734000000000005,1.7405,0.16368000000000002,0.047740000000000005,0.1705,1.5072,0.43960000000000005,1.57,1.26768,0.36974,1.3205,0.16368000000000002,0.047740000000000005,0.1705,1.104,0.322,1.15
2021-02-17 00:00:00,1.53648,0.44814000000000004,1.6005,0.21168,0.06174,0.2205,1.3248,0.3864,1.38,1.11408,0.32494,1.1605,0.21168,0.06174,0.2205,0.9024000000000001,0.2632,0.9400000000000001
2021-02-17 00:30:00,1.57536,0.45948000000000006,1.641,0.21216000000000002,0.061880000000000004,0.221,1.3632,0.3976,1.42,1.23936,0.36148,1.291,0.21216000000000002,0.061880000000000004,0.221,1.0272000000000001,0.29960000000000003,1.07
2021-02-17 01:00:00,1.66464,0.48552000000000006,1.734,0.20544,0.05992000000000001,0.214,1.4592,0.42560000000000003,1.52,1.39584,0.40712000000000004,1.454,0.20544,0.05992000000000001,0.214,1.1904,0.3472,1.24
2021-02-17 01:30:00,1.63632,0.47726,1.7045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3632,0.3976,1.42,1.30992,0.38206,1.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.0368,0.3024,1.08
2021-02-17 02:00:00,1.6142400000000001,0.47082,1.6815,0.29904000000000003,0.08722,0.3115,1.3152,0.3836,1.37,1.2590400000000002,0.36722000000000005,1.3115,0.29904000000000003,0.08722,0.3115,0.96,0.28,1.0
2021-02-17 02:30:00,1.61232,0.47026,1.6795,0.28752,0.08386,0.2995,1.3248,0.3864,1.38,1.2763200000000001,0.37226000000000004,1.3295,0.28752,0.08386,0.2995,0.9888,0.2884,1.03
2021-02-17 03:00:00,1.58448,0.46214000000000005,1.6505,0.22128,0.06454,0.2305,1.3632,0.3976,1.42,1.23888,0.36134000000000005,1.2905,0.22128,0.06454,0.2305,1.0176,0.2968,1.06
2021-02-17 03:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.22992,0.06706000000000001,0.23950000000000002,1.3152,0.3836,1.37,1.23792,0.36106000000000005,1.2895,0.22992,0.06706000000000001,0.23950000000000002,1.008,0.294,1.05
2021-02-17 04:00:00,1.52352,0.44436000000000003,1.587,0.25632000000000005,0.07476000000000001,0.267,1.2671999999999999,0.36960000000000004,1.32,1.25472,0.36596,1.307,0.25632000000000005,0.07476000000000001,0.267,0.9984000000000001,0.2912,1.04
2021-02-17 04:30:00,1.51536,0.44198000000000004,1.5785,0.35376,0.10318000000000001,0.3685,1.1616,0.3388,1.21,1.30416,0.38038000000000005,1.3585,0.35376,0.10318000000000001,0.3685,0.9504,0.2772,0.99
2021-02-17 05:00:00,1.48464,0.43302,1.5465,0.36144000000000004,0.10542000000000001,0.3765,1.1232,0.3276,1.17,1.29264,0.37702,1.3465,0.36144000000000004,0.10542000000000001,0.3765,0.9312,0.2716,0.97
2021-02-17 05:30:00,1.51728,0.44254000000000004,1.5805,0.38448000000000004,0.11214,0.4005,1.1328,0.3304,1.18,1.3060800000000001,0.38094000000000006,1.3605,0.38448000000000004,0.11214,0.4005,0.9216000000000001,0.26880000000000004,0.96
2021-02-17 06:00:00,1.5436800000000002,0.45024000000000003,1.608,0.30528000000000005,0.08904000000000001,0.318,1.2384,0.3612,1.29,1.2172800000000001,0.35504,1.268,0.30528000000000005,0.08904000000000001,0.318,0.912,0.266,0.9500000000000001
2021-02-17 06:30:00,1.7088,0.4984,1.78,0.3264,0.0952,0.34,1.3824,0.4032,1.44,1.3248,0.3864,1.38,0.3264,0.0952,0.34,0.9984000000000001,0.2912,1.04
2021-02-17 07:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.38928,0.11354000000000002,0.4055,1.4592,0.42560000000000003,1.52,1.42608,0.41594000000000003,1.4855,0.38928,0.11354000000000002,0.4055,1.0368,0.3024,1.08
2021-02-17 07:30:00,2.03376,0.59318,2.1185,0.40176,0.11718,0.41850000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.59216,0.46438,1.6585,0.40176,0.11718,0.41850000000000004,1.1904,0.3472,1.24
2021-02-17 08:00:00,2.24256,0.6540800000000001,2.336,0.36096,0.10528000000000001,0.376,1.8816000000000002,0.5488000000000001,1.96,1.72416,0.50288,1.796,0.36096,0.10528000000000001,0.376,1.3632,0.3976,1.42
2021-02-17 08:30:00,2.38176,0.6946800000000001,2.481,0.23136,0.06748000000000001,0.241,2.1504,0.6272,2.24,1.7865600000000001,0.52108,1.861,0.23136,0.06748000000000001,0.241,1.5552000000000001,0.4536,1.62
2021-02-17 09:00:00,2.36304,0.68922,2.4615,0.26064000000000004,0.07602,0.2715,2.1024,0.6132000000000001,2.19,1.7870400000000002,0.52122,1.8615,0.26064000000000004,0.07602,0.2715,1.5264,0.44520000000000004,1.5899999999999999
2021-02-17 09:30:00,2.33376,0.6806800000000001,2.431,0.29856000000000005,0.08708,0.311,2.0352,0.5936,2.12,1.7577600000000002,0.51268,1.831,0.29856000000000005,0.08708,0.311,1.4592,0.42560000000000003,1.52
2021-02-17 10:00:00,2.12256,0.6190800000000001,2.211,0.36576000000000003,0.10668000000000001,0.381,1.7568000000000001,0.5124000000000001,1.83,1.81536,0.5294800000000001,1.891,0.36576000000000003,0.10668000000000001,0.381,1.4496,0.4228,1.51
2021-02-17 10:30:00,2.06352,0.6018600000000001,2.1495,0.38352,0.11186000000000001,0.3995,1.6800000000000002,0.49,1.75,1.87152,0.54586,1.9495,0.38352,0.11186000000000001,0.3995,1.488,0.434,1.55
2021-02-17 11:00:00,2.0592,0.6006,2.145,0.40800000000000003,0.11900000000000001,0.425,1.6512,0.48160000000000003,1.72,1.7616,0.5138,1.835,0.40800000000000003,0.11900000000000001,0.425,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-17 11:30:00,2.076,0.6055,2.1625,0.444,0.1295,0.4625,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8264,0.5327000000000001,1.9025,0.444,0.1295,0.4625,1.3824,0.4032,1.44
2021-02-17 12:00:00,2.14704,0.62622,2.2365,0.45744,0.13342,0.47650000000000003,1.6896,0.4928,1.76,1.83024,0.5338200000000001,1.9065,0.45744,0.13342,0.47650000000000003,1.3728,0.40040000000000003,1.43
2021-02-17 12:30:00,2.23488,0.6518400000000001,2.328,0.37248000000000003,0.10864000000000001,0.388,1.8624,0.5432,1.94,1.88928,0.5510400000000001,1.968,0.37248000000000003,0.10864000000000001,0.388,1.5168,0.4424,1.58
2021-02-17 13:00:00,2.2800000000000002,0.665,2.375,0.22560000000000002,0.0658,0.23500000000000001,2.0544000000000002,0.5992000000000001,2.14,1.8576000000000001,0.5418000000000001,1.935,0.22560000000000002,0.0658,0.23500000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-17 13:30:00,2.19744,0.64092,2.289,0.27744,0.08092,0.289,1.92,0.56,2.0,1.8230400000000002,0.5317200000000001,1.899,0.27744,0.08092,0.289,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-17 14:00:00,2.292,0.6685,2.3875,0.1704,0.0497,0.17750000000000002,2.1216,0.6188,2.21,1.812,0.5285000000000001,1.8875000000000002,0.1704,0.0497,0.17750000000000002,1.6416,0.4788,1.71
2021-02-17 14:30:00,2.23968,0.65324,2.333,0.35808,0.10444,0.373,1.8816000000000002,0.5488000000000001,1.96,1.80768,0.52724,1.883,0.35808,0.10444,0.373,1.4496,0.4228,1.51
2021-02-17 15:00:00,2.27616,0.66388,2.371,0.39456,0.11508000000000002,0.41100000000000003,1.8816000000000002,0.5488000000000001,1.96,1.79616,0.52388,1.871,0.39456,0.11508000000000002,0.41100000000000003,1.4016,0.4088,1.46
2021-02-17 15:30:00,2.39616,0.6988800000000001,2.496,0.26496000000000003,0.07728,0.276,2.1312,0.6216,2.22,1.83936,0.5364800000000001,1.916,0.26496000000000003,0.07728,0.276,1.5744,0.4592,1.6400000000000001
2021-02-17 16:00:00,2.45808,0.71694,2.5605,0.26928,0.07854000000000001,0.2805,2.1888,0.6384000000000001,2.2800000000000002,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.26928,0.07854000000000001,0.2805,1.6128,0.47040000000000004,1.6800000000000002
2021-02-17 16:30:00,2.53968,0.7407400000000001,2.6455,0.25488,0.07434,0.2655,2.2848,0.6664,2.38,1.95408,0.56994,2.0355,0.25488,0.07434,0.2655,1.6992,0.49560000000000004,1.77
2021-02-17 17:00:00,2.74032,0.7992600000000001,2.8545,0.21552000000000002,0.06286,0.2245,2.5248,0.7364,2.63,2.09712,0.6116600000000001,2.1845,0.21552000000000002,0.06286,0.2245,1.8816000000000002,0.5488000000000001,1.96
2021-02-17 17:30:00,3.08304,0.89922,3.2115,0.22224000000000002,0.06482,0.2315,2.8608000000000002,0.8344,2.98,2.19984,0.6416200000000001,2.2915,0.22224000000000002,0.06482,0.2315,1.9776,0.5768,2.06
2021-02-17 18:00:00,3.22656,0.94108,3.3609999999999998,0.25056,0.07308,0.261,2.976,0.868,3.1,2.35296,0.68628,2.451,0.25056,0.07308,0.261,2.1024,0.6132000000000001,2.19
2021-02-17 18:30:00,3.1944,0.9317000000000001,3.3275,0.2184,0.0637,0.2275,2.976,0.868,3.1,2.2632,0.6601,2.3575,0.2184,0.0637,0.2275,2.0448,0.5964,2.13
2021-02-17 19:00:00,2.92368,0.85274,3.0455,0.25488,0.07434,0.2655,2.6688,0.7784000000000001,2.7800000000000002,2.18448,0.63714,2.2755,0.25488,0.07434,0.2655,1.9296000000000002,0.5628000000000001,2.01
2021-02-17 19:30:00,2.80656,0.8185800000000001,2.9235,0.22416000000000003,0.06538000000000001,0.2335,2.5824,0.7532,2.69,2.03856,0.59458,2.1235,0.22416000000000003,0.06538000000000001,0.2335,1.8144,0.5292,1.8900000000000001
2021-02-17 20:00:00,2.69184,0.78512,2.8040000000000003,0.20544,0.05992000000000001,0.214,2.4864,0.7252000000000001,2.59,1.99104,0.58072,2.074,0.20544,0.05992000000000001,0.214,1.7856,0.5208,1.8599999999999999
2021-02-17 20:30:00,2.57232,0.75026,2.6795,0.40272,0.11746000000000001,0.41950000000000004,2.1696,0.6328,2.26,1.96752,0.57386,2.0495,0.40272,0.11746000000000001,0.41950000000000004,1.5648,0.45640000000000003,1.63
2021-02-17 21:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.45648000000000005,0.13314,0.47550000000000003,1.92,0.56,2.0,1.82928,0.53354,1.9055,0.45648000000000005,0.13314,0.47550000000000003,1.3728,0.40040000000000003,1.43
2021-02-17 21:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.45168,0.13174000000000002,0.47050000000000003,1.8048000000000002,0.5264,1.88,1.73808,0.5069400000000001,1.8105,0.45168,0.13174000000000002,0.47050000000000003,1.2864,0.37520000000000003,1.34
2021-02-17 22:00:00,2.12688,0.62034,2.2155,0.45648000000000005,0.13314,0.47550000000000003,1.6703999999999999,0.4872,1.74,1.6564800000000002,0.48314,1.7255,0.45648000000000005,0.13314,0.47550000000000003,1.2,0.35000000000000003,1.25
2021-02-17 22:30:00,2.0136,0.5873,2.0975,0.468,0.1365,0.48750000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6296,0.4753,1.6975,0.468,0.1365,0.48750000000000004,1.1616,0.3388,1.21
2021-02-17 23:00:00,1.8168000000000002,0.5299,1.8925,0.4728,0.1379,0.49250000000000005,1.344,0.392,1.4,1.5768,0.45990000000000003,1.6425,0.4728,0.1379,0.49250000000000005,1.104,0.322,1.15
2021-02-17 23:30:00,1.6627200000000002,0.48496000000000006,1.732,0.47232,0.13776000000000002,0.492,1.1904,0.3472,1.24,1.5379200000000002,0.44856,1.6019999999999999,0.47232,0.13776000000000002,0.492,1.0656,0.3108,1.11
2021-02-18 00:00:00,1.548,0.4515,1.6125,0.4728,0.1379,0.49250000000000005,1.0752,0.3136,1.12,1.5192,0.4431,1.5825,0.4728,0.1379,0.49250000000000005,1.0464,0.3052,1.09
2021-02-18 00:30:00,1.5864,0.4627,1.6525,0.4728,0.1379,0.49250000000000005,1.1136,0.32480000000000003,1.16,1.5288,0.4459,1.5925,0.4728,0.1379,0.49250000000000005,1.056,0.308,1.1
2021-02-18 01:00:00,1.60464,0.46802000000000005,1.6715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1328,0.3304,1.18,1.52784,0.44562,1.5915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.056,0.308,1.1
2021-02-18 01:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.4728,0.1379,0.49250000000000005,1.1328,0.3304,1.18,1.5192,0.4431,1.5825,0.4728,0.1379,0.49250000000000005,1.0464,0.3052,1.09
2021-02-18 02:00:00,1.60416,0.46788,1.671,0.47136000000000006,0.13748000000000002,0.491,1.1328,0.3304,1.18,1.52736,0.44548000000000004,1.591,0.47136000000000006,0.13748000000000002,0.491,1.056,0.308,1.1
2021-02-18 02:30:00,1.5864,0.4627,1.6525,0.4728,0.1379,0.49250000000000005,1.1136,0.32480000000000003,1.16,1.5288,0.4459,1.5925,0.4728,0.1379,0.49250000000000005,1.056,0.308,1.1
2021-02-18 03:00:00,1.5768,0.45990000000000003,1.6425,0.4728,0.1379,0.49250000000000005,1.104,0.322,1.15,1.5288,0.4459,1.5925,0.4728,0.1379,0.49250000000000005,1.056,0.308,1.1
2021-02-18 03:30:00,1.57632,0.45976000000000006,1.642,0.47232,0.13776000000000002,0.492,1.104,0.322,1.15,1.52832,0.44576000000000005,1.592,0.47232,0.13776000000000002,0.492,1.056,0.308,1.1
2021-02-18 04:00:00,1.5168,0.4424,1.58,0.47040000000000004,0.13720000000000002,0.49,1.0464,0.3052,1.09,1.5264,0.44520000000000004,1.5899999999999999,0.47040000000000004,0.13720000000000002,0.49,1.056,0.308,1.1
2021-02-18 04:30:00,1.5288,0.4459,1.5925,0.4728,0.1379,0.49250000000000005,1.056,0.308,1.1,1.5288,0.4459,1.5925,0.4728,0.1379,0.49250000000000005,1.056,0.308,1.1
2021-02-18 05:00:00,1.45968,0.42574,1.5205000000000002,0.47088,0.13734000000000002,0.49050000000000005,0.9888,0.2884,1.03,1.3060800000000001,0.38094000000000006,1.3605,0.47088,0.13734000000000002,0.49050000000000005,0.8352,0.2436,0.87
2021-02-18 05:30:00,1.4899200000000001,0.43456000000000006,1.552,0.47232,0.13776000000000002,0.492,1.0176,0.2968,1.06,1.32672,0.38696,1.3820000000000001,0.47232,0.13776000000000002,0.492,0.8544,0.2492,0.89
2021-02-18 06:00:00,1.54464,0.45052000000000003,1.609,0.46944,0.13692000000000001,0.489,1.0752,0.3136,1.12,1.33344,0.38892000000000004,1.389,0.46944,0.13692000000000001,0.489,0.864,0.252,0.9
2021-02-18 06:30:00,1.72032,0.5017600000000001,1.792,0.47232,0.13776000000000002,0.492,1.248,0.364,1.3,1.38432,0.40376,1.442,0.47232,0.13776000000000002,0.492,0.912,0.266,0.9500000000000001
2021-02-18 07:00:00,1.7976,0.5243,1.8725,0.4728,0.1379,0.49250000000000005,1.3248,0.3864,1.38,1.4328,0.4179,1.4925000000000002,0.4728,0.1379,0.49250000000000005,0.96,0.28,1.0
2021-02-18 07:30:00,1.92096,0.56028,2.001,0.47136000000000006,0.13748000000000002,0.491,1.4496,0.4228,1.51,1.61376,0.47068000000000004,1.681,0.47136000000000006,0.13748000000000002,0.491,1.1424,0.3332,1.19
2021-02-18 08:00:00,2.12208,0.61894,2.2105,0.46128,0.13454000000000002,0.48050000000000004,1.6608,0.4844,1.73,1.79568,0.5237400000000001,1.8705,0.46128,0.13454000000000002,0.48050000000000004,1.3344,0.38920000000000005,1.3900000000000001
2021-02-18 08:30:00,2.29632,0.66976,2.392,0.47232,0.13776000000000002,0.492,1.824,0.532,1.9,1.87392,0.54656,1.952,0.47232,0.13776000000000002,0.492,1.4016,0.4088,1.46
2021-02-18 09:00:00,2.38032,0.6942600000000001,2.4795,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.92,0.56,2.0,1.94832,0.5682600000000001,2.0295,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.488,0.434,1.55
2021-02-18 09:30:00,2.5651200000000003,0.74816,2.672,0.39552000000000004,0.11536,0.41200000000000003,2.1696,0.6328,2.26,2.01792,0.5885600000000001,2.102,0.39552000000000004,0.11536,0.41200000000000003,1.6224,0.4732,1.69
2021-02-18 10:00:00,2.59296,0.7562800000000001,2.701,0.33696000000000004,0.09828,0.35100000000000003,2.2560000000000002,0.658,2.35,2.03616,0.5938800000000001,2.121,0.33696000000000004,0.09828,0.35100000000000003,1.6992,0.49560000000000004,1.77
2021-02-18 10:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.25776000000000004,0.07518000000000001,0.2685,2.2176,0.6468,2.31,1.93776,0.56518,2.0185,0.25776000000000004,0.07518000000000001,0.2685,1.6800000000000002,0.49,1.75
2021-02-18 11:00:00,2.39616,0.6988800000000001,2.496,0.17856000000000002,0.05208,0.186,2.2176,0.6468,2.31,1.84896,0.5392800000000001,1.9260000000000002,0.17856000000000002,0.05208,0.186,1.6703999999999999,0.4872,1.74
2021-02-18 11:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.20544,0.05992000000000001,0.214,2.2464,0.6552,2.34,1.9238400000000002,0.5611200000000001,2.004,0.20544,0.05992000000000001,0.214,1.7184,0.5012,1.79
2021-02-18 12:00:00,2.38128,0.69454,2.4805,0.24048000000000003,0.07014000000000001,0.2505,2.1408,0.6244000000000001,2.23,1.9588800000000002,0.5713400000000001,2.0405,0.24048000000000003,0.07014000000000001,0.2505,1.7184,0.5012,1.79
2021-02-18 12:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.38256,0.11158000000000001,0.3985,1.8816000000000002,0.5488000000000001,1.96,2.00496,0.5847800000000001,2.0885,0.38256,0.11158000000000001,0.3985,1.6224,0.4732,1.69
2021-02-18 13:00:00,2.11008,0.6154400000000001,2.198,0.40128,0.11704,0.418,1.7088,0.4984,1.78,2.05248,0.5986400000000001,2.138,0.40128,0.11704,0.418,1.6512,0.48160000000000003,1.72
2021-02-18 13:30:00,2.07888,0.6063400000000001,2.1655,0.46608000000000005,0.13594,0.48550000000000004,1.6128,0.47040000000000004,1.6800000000000002,2.04048,0.59514,2.1255,0.46608000000000005,0.13594,0.48550000000000004,1.5744,0.4592,1.6400000000000001
2021-02-18 14:00:00,1.9996800000000001,0.5832400000000001,2.083,0.43488000000000004,0.12684,0.453,1.5648,0.45640000000000003,1.63,1.99008,0.5804400000000001,2.073,0.43488000000000004,0.12684,0.453,1.5552000000000001,0.4536,1.62
2021-02-18 14:30:00,2.15088,0.62734,2.2405,0.29808,0.08694,0.3105,1.8528,0.5404,1.9300000000000002,1.9492800000000001,0.56854,2.0305,0.29808,0.08694,0.3105,1.6512,0.48160000000000003,1.72
2021-02-18 15:00:00,2.14752,0.62636,2.237,0.40032,0.11676,0.417,1.7472,0.5096,1.82,1.87872,0.54796,1.957,0.40032,0.11676,0.417,1.4784000000000002,0.4312,1.54
2021-02-18 15:30:00,2.15232,0.6277600000000001,2.242,0.40512000000000004,0.11816000000000002,0.422,1.7472,0.5096,1.82,1.91232,0.55776,1.992,0.40512000000000004,0.11816000000000002,0.422,1.5072,0.43960000000000005,1.57
2021-02-18 16:00:00,2.28096,0.6652800000000001,2.376,0.42816000000000004,0.12488,0.446,1.8528,0.5404,1.9300000000000002,1.9353600000000002,0.5644800000000001,2.016,0.42816000000000004,0.12488,0.446,1.5072,0.43960000000000005,1.57
2021-02-18 16:30:00,2.45712,0.7166600000000001,2.5595,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9872,0.5796,2.07,2.04432,0.59626,2.1295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.5744,0.4592,1.6400000000000001
2021-02-18 17:00:00,2.72688,0.79534,2.8405,0.43248000000000003,0.12614,0.4505,2.2944,0.6692,2.39,2.09328,0.6105400000000001,2.1805,0.43248000000000003,0.12614,0.4505,1.6608,0.4844,1.73
2021-02-18 17:30:00,2.88672,0.84196,3.007,0.27552000000000004,0.08036,0.28700000000000003,2.6112,0.7616,2.7199999999999998,2.17632,0.6347600000000001,2.267,0.27552000000000004,0.08036,0.28700000000000003,1.9008,0.5544,1.98
2021-02-18 18:00:00,3.08736,0.9004800000000001,3.216,0.36096,0.10528000000000001,0.376,2.7264,0.7952,2.84,2.34816,0.68488,2.446,0.36096,0.10528000000000001,0.376,1.9872,0.5796,2.07
2021-02-18 18:30:00,3.10368,0.90524,3.233,0.44448000000000004,0.12964,0.463,2.6592000000000002,0.7756000000000001,2.77,2.39328,0.6980400000000001,2.493,0.44448000000000004,0.12964,0.463,1.9488,0.5684,2.03
2021-02-18 19:00:00,3.03984,0.8866200000000001,3.1665,0.38064000000000003,0.11102000000000001,0.3965,2.6592000000000002,0.7756000000000001,2.77,2.32944,0.67942,2.4265,0.38064000000000003,0.11102000000000001,0.3965,1.9488,0.5684,2.03
2021-02-18 19:30:00,2.88384,0.8411200000000001,3.004,0.41664,0.12152,0.434,2.4672,0.7196,2.5700000000000003,2.23104,0.6507200000000001,2.324,0.41664,0.12152,0.434,1.8144,0.5292,1.8900000000000001
2021-02-18 20:00:00,2.67984,0.7816200000000001,2.7915,0.36624,0.10682000000000001,0.3815,2.3136,0.6748000000000001,2.41,2.09424,0.61082,2.1815,0.36624,0.10682000000000001,0.3815,1.728,0.504,1.8
2021-02-18 20:30:00,2.53008,0.73794,2.6355,0.40848,0.11914000000000001,0.42550000000000004,2.1216,0.6188,2.21,1.99248,0.5811400000000001,2.0755,0.40848,0.11914000000000001,0.42550000000000004,1.584,0.462,1.65
2021-02-18 21:00:00,2.42016,0.7058800000000001,2.521,0.45216000000000006,0.13188,0.47100000000000003,1.968,0.5740000000000001,2.05,1.92096,0.56028,2.001,0.45216000000000006,0.13188,0.47100000000000003,1.4688,0.4284,1.53
2021-02-18 21:30:00,2.36784,0.69062,2.4665,0.45744,0.13342,0.47650000000000003,1.9104,0.5572,1.99,1.82064,0.53102,1.8965,0.45744,0.13342,0.47650000000000003,1.3632,0.3976,1.42
2021-02-18 22:00:00,2.29296,0.66878,2.3885,0.46896000000000004,0.13678,0.48850000000000005,1.824,0.532,1.9,1.7457600000000002,0.5091800000000001,1.8185,0.46896000000000004,0.13678,0.48850000000000005,1.2768,0.3724,1.33
2021-02-18 22:30:00,2.1336,0.6223000000000001,2.2225,0.4344,0.1267,0.4525,1.6992,0.49560000000000004,1.77,1.6152000000000002,0.4711,1.6825,0.4344,0.1267,0.4525,1.1808,0.34440000000000004,1.23
2021-02-18 23:00:00,1.95408,0.56994,2.0355,0.37968,0.11074,0.3955,1.5744,0.4592,1.6400000000000001,1.50288,0.43834000000000006,1.5655000000000001,0.37968,0.11074,0.3955,1.1232,0.3276,1.17
2021-02-18 23:30:00,1.78416,0.5203800000000001,1.8585,0.39216,0.11438000000000001,0.40850000000000003,1.392,0.406,1.45,1.48656,0.43358,1.5485,0.39216,0.11438000000000001,0.40850000000000003,1.0944,0.31920000000000004,1.1400000000000001
