Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-19 00:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.39216,0.11438000000000001,0.40850000000000003,1.3152,0.3836,1.37,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.39216,0.11438000000000001,0.40850000000000003,1.056,0.308,1.1
2021-02-19 00:30:00,1.77072,0.51646,1.8445,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.3632,0.3976,1.42,1.52112,0.44366000000000005,1.5845,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.1136,0.32480000000000003,1.16
2021-02-19 01:00:00,1.76448,0.5146400000000001,1.838,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.3728,0.40040000000000003,1.43,1.56288,0.45584,1.6280000000000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.1712,0.3416,1.22
2021-02-19 01:30:00,1.74336,0.50848,1.816,0.37056000000000006,0.10808000000000001,0.386,1.3728,0.40040000000000003,1.43,1.58016,0.46088,1.646,0.37056000000000006,0.10808000000000001,0.386,1.2096,0.3528,1.26
2021-02-19 02:00:00,1.73184,0.50512,1.804,0.33984000000000003,0.09912000000000001,0.354,1.392,0.406,1.45,1.57824,0.46032000000000006,1.6440000000000001,0.33984000000000003,0.09912000000000001,0.354,1.2384,0.3612,1.29
2021-02-19 02:30:00,1.7337600000000002,0.50568,1.806,0.26496000000000003,0.07728,0.276,1.4688,0.4284,1.53,1.5321600000000002,0.44688000000000005,1.596,0.26496000000000003,0.07728,0.276,1.2671999999999999,0.36960000000000004,1.32
2021-02-19 03:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.23712000000000003,0.06916,0.247,1.4688,0.4284,1.53,1.49472,0.43596,1.557,0.23712000000000003,0.06916,0.247,1.2576,0.3668,1.31
2021-02-19 03:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.14496,0.042280000000000005,0.151,1.5648,0.45640000000000003,1.63,1.45056,0.42308,1.5110000000000001,0.14496,0.042280000000000005,0.151,1.3056,0.3808,1.3599999999999999
2021-02-19 04:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.16944,0.049420000000000006,0.17650000000000002,1.4688,0.4284,1.53,1.47504,0.43022000000000005,1.5365,0.16944,0.049420000000000006,0.17650000000000002,1.3056,0.3808,1.3599999999999999
2021-02-19 04:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.24864000000000003,0.07252,0.259,1.4016,0.4088,1.46,1.51584,0.44212,1.579,0.24864000000000003,0.07252,0.259,1.2671999999999999,0.36960000000000004,1.32
2021-02-19 05:00:00,1.64112,0.47866000000000003,1.7095,0.39312,0.11466000000000001,0.40950000000000003,1.248,0.364,1.3,1.6027200000000001,0.46746000000000004,1.6695,0.39312,0.11466000000000001,0.40950000000000003,1.2096,0.3528,1.26
2021-02-19 05:30:00,1.6569600000000002,0.48328000000000004,1.726,0.42816000000000004,0.12488,0.446,1.2288000000000001,0.3584,1.28,1.64736,0.48048,1.716,0.42816000000000004,0.12488,0.446,1.2192,0.3556,1.27
2021-02-19 06:00:00,1.71648,0.5006400000000001,1.788,0.43968,0.12824000000000002,0.458,1.2768,0.3724,1.33,1.63968,0.47824000000000005,1.708,0.43968,0.12824000000000002,0.458,1.2,0.35000000000000003,1.25
2021-02-19 06:30:00,1.8,0.525,1.875,0.456,0.133,0.47500000000000003,1.344,0.392,1.4,1.5695999999999999,0.45780000000000004,1.635,0.456,0.133,0.47500000000000003,1.1136,0.32480000000000003,1.16
2021-02-19 07:00:00,1.95696,0.5707800000000001,2.0385,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.4976,0.4368,1.56,1.56336,0.45598000000000005,1.6285,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.104,0.322,1.15
2021-02-19 07:30:00,2.09136,0.6099800000000001,2.1785,0.42096000000000006,0.12278000000000001,0.4385,1.6703999999999999,0.4872,1.74,1.67856,0.48958,1.7485,0.42096000000000006,0.12278000000000001,0.4385,1.2576,0.3668,1.31
2021-02-19 08:00:00,2.22096,0.64778,2.3135,0.43536,0.12698,0.4535,1.7856,0.5208,1.8599999999999999,1.77936,0.51898,1.8535,0.43536,0.12698,0.4535,1.344,0.392,1.4
2021-02-19 08:30:00,2.3088,0.6734,2.4050000000000002,0.456,0.133,0.47500000000000003,1.8528,0.5404,1.9300000000000002,1.752,0.511,1.8250000000000002,0.456,0.133,0.47500000000000003,1.296,0.378,1.35
2021-02-19 09:00:00,2.33616,0.6813800000000001,2.4335,0.46416,0.13538,0.48350000000000004,1.8719999999999999,0.546,1.9500000000000002,1.80816,0.5273800000000001,1.8835000000000002,0.46416,0.13538,0.48350000000000004,1.344,0.392,1.4
2021-02-19 09:30:00,2.45088,0.71484,2.553,0.47328000000000003,0.13804000000000002,0.493,1.9776,0.5768,2.06,1.94208,0.56644,2.023,0.47328000000000003,0.13804000000000002,0.493,1.4688,0.4284,1.53
2021-02-19 10:00:00,2.54592,0.7425600000000001,2.652,0.47232,0.13776000000000002,0.492,2.0736,0.6048,2.16,1.9699200000000001,0.5745600000000001,2.052,0.47232,0.13776000000000002,0.492,1.4976,0.4368,1.56
2021-02-19 10:30:00,2.61648,0.76314,2.7255000000000003,0.45648000000000005,0.13314,0.47550000000000003,2.16,0.63,2.25,1.94448,0.5671400000000001,2.0255,0.45648000000000005,0.13314,0.47550000000000003,1.488,0.434,1.55
2021-02-19 11:00:00,2.52144,0.7354200000000001,2.6265,0.46704,0.13622,0.48650000000000004,2.0544000000000002,0.5992000000000001,2.14,1.99344,0.58142,2.0765,0.46704,0.13622,0.48650000000000004,1.5264,0.44520000000000004,1.5899999999999999
2021-02-19 11:30:00,2.54352,0.7418600000000001,2.6495,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.0736,0.6048,2.16,2.07312,0.6046600000000001,2.1595,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.6032000000000002,0.4676,1.67
2021-02-19 12:00:00,2.46192,0.71806,2.5645,0.47472000000000003,0.13846,0.49450000000000005,1.9872,0.5796,2.07,2.05872,0.60046,2.1445,0.47472000000000003,0.13846,0.49450000000000005,1.584,0.462,1.65
2021-02-19 12:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.47376,0.13818000000000003,0.49350000000000005,2.112,0.616,2.2,2.16336,0.6309800000000001,2.2535,0.47376,0.13818000000000003,0.49350000000000005,1.6896,0.4928,1.76
2021-02-19 13:00:00,2.66832,0.7782600000000001,2.7795,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.1984,0.6412,2.29,2.21712,0.64666,2.3095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7472,0.5096,1.82
2021-02-19 13:30:00,2.66976,0.77868,2.781,0.47136000000000006,0.13748000000000002,0.491,2.1984,0.6412,2.29,2.19936,0.64148,2.291,0.47136000000000006,0.13748000000000002,0.491,1.728,0.504,1.8
2021-02-19 14:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1984,0.6412,2.29,2.16144,0.6304200000000001,2.2515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6896,0.4928,1.76
2021-02-19 14:30:00,2.55552,0.74536,2.662,0.47232,0.13776000000000002,0.492,2.0832,0.6076,2.17,2.06592,0.6025600000000001,2.152,0.47232,0.13776000000000002,0.492,1.5936,0.46480000000000005,1.6600000000000001
2021-02-19 15:00:00,2.53632,0.7397600000000001,2.642,0.47232,0.13776000000000002,0.492,2.064,0.602,2.15,2.08512,0.60816,2.172,0.47232,0.13776000000000002,0.492,1.6128,0.47040000000000004,1.6800000000000002
2021-02-19 15:30:00,2.5176,0.7343000000000001,2.6225,0.4728,0.1379,0.49250000000000005,2.0448,0.5964,2.13,2.076,0.6055,2.1625,0.4728,0.1379,0.49250000000000005,1.6032000000000002,0.4676,1.67
2021-02-19 16:00:00,2.556,0.7455,2.6625,0.4728,0.1379,0.49250000000000005,2.0832,0.6076,2.17,2.1048,0.6139,2.1925,0.4728,0.1379,0.49250000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-19 16:30:00,2.604,0.7595000000000001,2.7125,0.4728,0.1379,0.49250000000000005,2.1312,0.6216,2.22,2.1912,0.6391,2.2825,0.4728,0.1379,0.49250000000000005,1.7184,0.5012,1.79
2021-02-19 17:00:00,2.71824,0.7928200000000001,2.8315,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.2464,0.6552,2.34,2.21904,0.64722,2.3115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7472,0.5096,1.82
2021-02-19 17:30:00,2.8296,0.8253,2.9475,0.468,0.1365,0.48750000000000004,2.3616,0.6888000000000001,2.46,2.292,0.6685,2.3875,0.468,0.1365,0.48750000000000004,1.824,0.532,1.9
2021-02-19 18:00:00,2.9496,0.8603000000000001,3.0725,0.4632,0.1351,0.48250000000000004,2.4864,0.7252000000000001,2.59,2.3736,0.6923,2.4725,0.4632,0.1351,0.48250000000000004,1.9104,0.5572,1.99
2021-02-19 18:30:00,2.95536,0.8619800000000001,3.0785,0.46896000000000004,0.13678,0.48850000000000005,2.4864,0.7252000000000001,2.59,2.39856,0.6995800000000001,2.4985,0.46896000000000004,0.13678,0.48850000000000005,1.9296000000000002,0.5628000000000001,2.01
2021-02-19 19:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.3712,0.6916,2.47,2.31504,0.67522,2.4115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.8432,0.5376000000000001,1.92
2021-02-19 19:30:00,2.66688,0.7778400000000001,2.778,0.46848000000000006,0.13664,0.488,2.1984,0.6412,2.29,2.16768,0.63224,2.258,0.46848000000000006,0.13664,0.488,1.6992,0.49560000000000004,1.77
2021-02-19 20:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.47136000000000006,0.13748000000000002,0.491,2.0928,0.6104,2.18,2.06496,0.60228,2.151,0.47136000000000006,0.13748000000000002,0.491,1.5936,0.46480000000000005,1.6600000000000001
2021-02-19 20:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.46656000000000003,0.13608,0.486,1.9392,0.5656,2.02,1.97376,0.5756800000000001,2.056,0.46656000000000003,0.13608,0.486,1.5072,0.43960000000000005,1.57
2021-02-19 21:00:00,2.26848,0.66164,2.363,0.44448000000000004,0.12964,0.463,1.824,0.532,1.9,1.86528,0.5440400000000001,1.943,0.44448000000000004,0.12964,0.463,1.4208,0.41440000000000005,1.48
2021-02-19 21:30:00,2.196,0.6405000000000001,2.2875,0.468,0.1365,0.48750000000000004,1.728,0.504,1.8,1.8024,0.5257000000000001,1.8775,0.468,0.1365,0.48750000000000004,1.3344,0.38920000000000005,1.3900000000000001
2021-02-19 22:00:00,2.08272,0.60746,2.1695,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.7179200000000001,0.5010600000000001,1.7895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.248,0.364,1.3
2021-02-19 22:30:00,1.95696,0.5707800000000001,2.0385,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.4976,0.4368,1.56,1.61136,0.46998000000000006,1.6785,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.152,0.336,1.2
2021-02-19 23:00:00,1.85328,0.54054,1.9304999999999999,0.46128,0.13454000000000002,0.48050000000000004,1.392,0.406,1.45,1.57488,0.45934,1.6405,0.46128,0.13454000000000002,0.48050000000000004,1.1136,0.32480000000000003,1.16
2021-02-19 23:30:00,1.74816,0.50988,1.8210000000000002,0.47136000000000006,0.13748000000000002,0.491,1.2768,0.3724,1.33,1.5849600000000001,0.46228,1.651,0.47136000000000006,0.13748000000000002,0.491,1.1136,0.32480000000000003,1.16
2021-02-20 00:00:00,1.69968,0.49574,1.7705000000000002,0.46128,0.13454000000000002,0.48050000000000004,1.2384,0.3612,1.29,1.5556800000000002,0.45374000000000003,1.6205,0.46128,0.13454000000000002,0.48050000000000004,1.0944,0.31920000000000004,1.1400000000000001
2021-02-20 00:30:00,1.69536,0.49448000000000003,1.766,0.46656000000000003,0.13608,0.486,1.2288000000000001,0.3584,1.28,1.58016,0.46088,1.646,0.46656000000000003,0.13608,0.486,1.1136,0.32480000000000003,1.16
2021-02-20 01:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.47136000000000006,0.13748000000000002,0.491,1.2576,0.3668,1.31,1.57536,0.45948000000000006,1.641,0.47136000000000006,0.13748000000000002,0.491,1.104,0.322,1.15
2021-02-20 01:30:00,1.71936,0.50148,1.791,0.47136000000000006,0.13748000000000002,0.491,1.248,0.364,1.3,1.57536,0.45948000000000006,1.641,0.47136000000000006,0.13748000000000002,0.491,1.104,0.322,1.15
2021-02-20 02:00:00,1.69056,0.49308,1.7610000000000001,0.47136000000000006,0.13748000000000002,0.491,1.2192,0.3556,1.27,1.57536,0.45948000000000006,1.641,0.47136000000000006,0.13748000000000002,0.491,1.104,0.322,1.15
2021-02-20 02:30:00,1.66128,0.48454,1.7305000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.1904,0.3472,1.24,1.57488,0.45934,1.6405,0.47088,0.13734000000000002,0.49050000000000005,1.104,0.322,1.15
2021-02-20 03:00:00,1.6296,0.4753,1.6975,0.468,0.1365,0.48750000000000004,1.1616,0.3388,1.21,1.5528,0.4529,1.6175000000000002,0.468,0.1365,0.48750000000000004,1.0848,0.3164,1.13
2021-02-20 03:30:00,1.63344,0.47642000000000007,1.7015,0.45264000000000004,0.13202,0.47150000000000003,1.1808,0.34440000000000004,1.23,1.54704,0.45122,1.6115,0.45264000000000004,0.13202,0.47150000000000003,1.0944,0.31920000000000004,1.1400000000000001
2021-02-20 04:00:00,1.5729600000000001,0.45878,1.6385,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.1136,0.32480000000000003,1.16,1.5441600000000002,0.45038000000000006,1.6085,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.0848,0.3164,1.13
2021-02-20 04:30:00,1.5744,0.4592,1.6400000000000001,0.45120000000000005,0.1316,0.47000000000000003,1.1232,0.3276,1.17,1.536,0.448,1.6,0.45120000000000005,0.1316,0.47000000000000003,1.0848,0.3164,1.13
2021-02-20 05:00:00,1.5676800000000002,0.45724000000000004,1.633,0.41568000000000005,0.12124000000000001,0.433,1.152,0.336,1.2,1.51008,0.44044000000000005,1.573,0.41568000000000005,0.12124000000000001,0.433,1.0944,0.31920000000000004,1.1400000000000001
2021-02-20 05:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.4128,0.12040000000000001,0.43,1.1328,0.3304,1.18,1.5072,0.43960000000000005,1.57,0.4128,0.12040000000000001,0.43,1.0944,0.31920000000000004,1.1400000000000001
2021-02-20 06:00:00,1.5676800000000002,0.45724000000000004,1.633,0.44448000000000004,0.12964,0.463,1.1232,0.3276,1.17,1.5196800000000001,0.44324,1.583,0.44448000000000004,0.12964,0.463,1.0752,0.3136,1.12
2021-02-20 06:30:00,1.64304,0.47922000000000003,1.7115,0.44304000000000004,0.12922,0.4615,1.2,0.35000000000000003,1.25,1.54704,0.45122,1.6115,0.44304000000000004,0.12922,0.4615,1.104,0.322,1.15
2021-02-20 07:00:00,1.71936,0.50148,1.791,0.45216000000000006,0.13188,0.47100000000000003,1.2671999999999999,0.36960000000000004,1.32,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.45216000000000006,0.13188,0.47100000000000003,1.2096,0.3528,1.26
2021-02-20 07:30:00,1.77888,0.5188400000000001,1.853,0.46368000000000004,0.13524,0.483,1.3152,0.3836,1.37,1.70208,0.49644000000000005,1.7730000000000001,0.46368000000000004,0.13524,0.483,1.2384,0.3612,1.29
2021-02-20 08:00:00,1.78176,0.51968,1.8559999999999999,0.45696000000000003,0.13328,0.47600000000000003,1.3248,0.3864,1.38,1.5609600000000001,0.45528,1.626,0.45696000000000003,0.13328,0.47600000000000003,1.104,0.322,1.15
2021-02-20 08:30:00,1.9152,0.5586,1.995,0.4464,0.1302,0.465,1.4688,0.4284,1.53,1.7136,0.4998,1.7850000000000001,0.4464,0.1302,0.465,1.2671999999999999,0.36960000000000004,1.32
2021-02-20 09:00:00,2.1096,0.6153000000000001,2.1975,0.468,0.1365,0.48750000000000004,1.6416,0.4788,1.71,1.908,0.5565,1.9875,0.468,0.1365,0.48750000000000004,1.44,0.42,1.5
2021-02-20 09:30:00,2.24352,0.65436,2.337,0.46752000000000005,0.13636,0.487,1.776,0.518,1.85,1.93632,0.56476,2.017,0.46752000000000005,0.13636,0.487,1.4688,0.4284,1.53
2021-02-20 10:00:00,2.28576,0.66668,2.3810000000000002,0.46176000000000006,0.13468000000000002,0.481,1.824,0.532,1.9,1.9593600000000002,0.5714800000000001,2.041,0.46176000000000006,0.13468000000000002,0.481,1.4976,0.4368,1.56
2021-02-20 10:30:00,2.29728,0.6700400000000001,2.393,0.47328000000000003,0.13804000000000002,0.493,1.824,0.532,1.9,1.99008,0.5804400000000001,2.073,0.47328000000000003,0.13804000000000002,0.493,1.5168,0.4424,1.58
2021-02-20 11:00:00,2.24736,0.6554800000000001,2.341,0.49056000000000005,0.14308,0.511,1.7568000000000001,0.5124000000000001,1.83,2.00736,0.58548,2.091,0.49056000000000005,0.14308,0.511,1.5168,0.4424,1.58
2021-02-20 11:30:00,2.27664,0.66402,2.3715,0.5006400000000001,0.14602,0.5215000000000001,1.776,0.518,1.85,2.00784,0.58562,2.0915,0.5006400000000001,0.14602,0.5215000000000001,1.5072,0.43960000000000005,1.57
2021-02-20 12:00:00,2.30592,0.67256,2.402,0.5107200000000001,0.14896,0.532,1.7952,0.5236000000000001,1.87,2.02752,0.59136,2.112,0.5107200000000001,0.14896,0.532,1.5168,0.4424,1.58
2021-02-20 12:30:00,2.1624,0.6307,2.2525,0.5112,0.1491,0.5325,1.6512,0.48160000000000003,1.72,2.0856,0.6083000000000001,2.1725,0.5112,0.1491,0.5325,1.5744,0.4592,1.6400000000000001
2021-02-20 13:00:00,2.21568,0.64624,2.308,0.45888,0.13384000000000001,0.47800000000000004,1.7568000000000001,0.5124000000000001,1.83,2.07168,0.60424,2.158,0.45888,0.13384000000000001,0.47800000000000004,1.6128,0.47040000000000004,1.6800000000000002
2021-02-20 13:30:00,2.3712,0.6916,2.47,0.46080000000000004,0.13440000000000002,0.48,1.9104,0.5572,1.99,2.112,0.616,2.2,0.46080000000000004,0.13440000000000002,0.48,1.6512,0.48160000000000003,1.72
2021-02-20 14:00:00,2.31312,0.67466,2.4095,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.8528,0.5404,1.9300000000000002,2.05392,0.59906,2.1395,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.5936,0.46480000000000005,1.6600000000000001
2021-02-20 14:30:00,2.18832,0.63826,2.2795,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7184,0.5012,1.79,1.8811200000000001,0.54866,1.9595,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.4112,0.4116,1.47
2021-02-20 15:00:00,2.2176,0.6468,2.31,0.47040000000000004,0.13720000000000002,0.49,1.7472,0.5096,1.82,1.92,0.56,2.0,0.47040000000000004,0.13720000000000002,0.49,1.4496,0.4228,1.51
2021-02-20 15:30:00,2.01744,0.58842,2.1015,0.5006400000000001,0.14602,0.5215000000000001,1.5168,0.4424,1.58,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.5006400000000001,0.14602,0.5215000000000001,1.3152,0.3836,1.37
2021-02-20 16:00:00,1.9713600000000002,0.57498,2.0535,0.48336,0.14098000000000002,0.5035000000000001,1.488,0.434,1.55,1.7505600000000001,0.51058,1.8235000000000001,0.48336,0.14098000000000002,0.5035000000000001,1.2671999999999999,0.36960000000000004,1.32
2021-02-20 16:30:00,2.07792,0.60606,2.1645,0.47472000000000003,0.13846,0.49450000000000005,1.6032000000000002,0.4676,1.67,1.7803200000000001,0.51926,1.8545,0.47472000000000003,0.13846,0.49450000000000005,1.3056,0.3808,1.3599999999999999
2021-02-20 17:00:00,2.29104,0.66822,2.3865,0.47664000000000006,0.13902,0.4965,1.8144,0.5292,1.8900000000000001,1.92624,0.5618200000000001,2.0065,0.47664000000000006,0.13902,0.4965,1.4496,0.4228,1.51
2021-02-20 17:30:00,2.56464,0.74802,2.6715,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0928,0.6104,2.18,2.12304,0.6192200000000001,2.2115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6512,0.48160000000000003,1.72
2021-02-20 18:00:00,2.80512,0.8181600000000001,2.922,0.47232,0.13776000000000002,0.492,2.3328,0.6804,2.43,2.25792,0.65856,2.352,0.47232,0.13776000000000002,0.492,1.7856,0.5208,1.8599999999999999
2021-02-20 18:30:00,2.77632,0.80976,2.892,0.47232,0.13776000000000002,0.492,2.304,0.672,2.4,2.23872,0.6529600000000001,2.332,0.47232,0.13776000000000002,0.492,1.7664,0.5152,1.8399999999999999
2021-02-20 19:00:00,2.7096,0.7903,2.8225,0.4728,0.1379,0.49250000000000005,2.2368,0.6524,2.33,2.2008,0.6419,2.2925,0.4728,0.1379,0.49250000000000005,1.728,0.504,1.8
2021-02-20 19:30:00,2.5656,0.7483000000000001,2.6725,0.4728,0.1379,0.49250000000000005,2.0928,0.6104,2.18,2.0664,0.6027,2.1525,0.4728,0.1379,0.49250000000000005,1.5936,0.46480000000000005,1.6600000000000001
2021-02-20 20:00:00,2.364,0.6895,2.4625,0.4728,0.1379,0.49250000000000005,1.8912,0.5516,1.97,1.9512,0.5691,2.0325,0.4728,0.1379,0.49250000000000005,1.4784000000000002,0.4312,1.54
2021-02-20 20:30:00,2.22912,0.6501600000000001,2.322,0.47232,0.13776000000000002,0.492,1.7568000000000001,0.5124000000000001,1.83,1.80672,0.5269600000000001,1.8820000000000001,0.47232,0.13776000000000002,0.492,1.3344,0.38920000000000005,1.3900000000000001
2021-02-20 21:00:00,2.0952,0.6111,2.1825,0.4728,0.1379,0.49250000000000005,1.6224,0.4732,1.69,1.7208,0.5019,1.7925,0.4728,0.1379,0.49250000000000005,1.248,0.364,1.3
2021-02-20 21:30:00,2.00784,0.58562,2.0915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.536,0.448,1.6,1.6526399999999999,0.48202000000000006,1.7215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1808,0.34440000000000004,1.23
2021-02-20 22:00:00,1.9492800000000001,0.56854,2.0305,0.47088,0.13734000000000002,0.49050000000000005,1.4784000000000002,0.4312,1.54,1.62288,0.47334000000000004,1.6905000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.152,0.336,1.2
2021-02-20 22:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.44,0.42,1.5,1.62192,0.47306000000000004,1.6895,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.1616,0.3388,1.21
2021-02-20 23:00:00,1.77936,0.51898,1.8535,0.46416,0.13538,0.48350000000000004,1.3152,0.3836,1.37,1.56816,0.45738000000000006,1.6335000000000002,0.46416,0.13538,0.48350000000000004,1.104,0.322,1.15
2021-02-20 23:30:00,1.64352,0.47936000000000006,1.712,0.46272,0.13496000000000002,0.482,1.1808,0.34440000000000004,1.23,1.50912,0.44016000000000005,1.572,0.46272,0.13496000000000002,0.482,1.0464,0.3052,1.09
2021-02-21 00:00:00,1.5432000000000001,0.4501,1.6075,0.43920000000000003,0.12810000000000002,0.4575,1.104,0.322,1.15,1.4568,0.4249,1.5175,0.43920000000000003,0.12810000000000002,0.4575,1.0176,0.2968,1.06
2021-02-21 00:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.34128000000000003,0.09954,0.35550000000000004,1.2384,0.3612,1.29,1.43568,0.41874000000000006,1.4955,0.34128000000000003,0.09954,0.35550000000000004,1.0944,0.31920000000000004,1.1400000000000001
2021-02-21 01:00:00,1.60704,0.46872,1.674,0.25344,0.07392,0.264,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.37664,0.40152000000000004,1.434,0.25344,0.07392,0.264,1.1232,0.3276,1.17
2021-02-21 01:30:00,1.59984,0.46662000000000003,1.6665,0.14064000000000002,0.04102,0.14650000000000002,1.4592,0.42560000000000003,1.52,1.32144,0.38542000000000004,1.3765,0.14064000000000002,0.04102,0.14650000000000002,1.1808,0.34440000000000004,1.23
2021-02-21 02:00:00,1.58784,0.46312000000000003,1.654,0.09024,0.026320000000000003,0.094,1.4976,0.4368,1.56,1.29984,0.37912,1.354,0.09024,0.026320000000000003,0.094,1.2096,0.3528,1.26
2021-02-21 02:30:00,1.61808,0.47194,1.6855,0.13008,0.03794,0.1355,1.488,0.434,1.55,1.36848,0.39914000000000005,1.4255,0.13008,0.03794,0.1355,1.2384,0.3612,1.29
2021-02-21 03:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.16272,0.04746,0.1695,1.4208,0.41440000000000005,1.48,1.4011200000000001,0.40866,1.4595,0.16272,0.04746,0.1695,1.2384,0.3612,1.29
2021-02-21 03:30:00,1.56288,0.45584,1.6280000000000001,0.16128,0.047040000000000005,0.168,1.4016,0.4088,1.46,1.39008,0.40544,1.448,0.16128,0.047040000000000005,0.168,1.2288000000000001,0.3584,1.28
2021-02-21 04:00:00,1.5744,0.4592,1.6400000000000001,0.1632,0.0476,0.17,1.4112,0.4116,1.47,1.392,0.406,1.45,0.1632,0.0476,0.17,1.2288000000000001,0.3584,1.28
2021-02-21 04:30:00,1.55424,0.45332000000000006,1.619,0.13344,0.03892,0.139,1.4208,0.41440000000000005,1.48,1.36224,0.39732,1.419,0.13344,0.03892,0.139,1.2288000000000001,0.3584,1.28
2021-02-21 05:00:00,1.52832,0.44576000000000005,1.592,0.030720000000000004,0.008960000000000001,0.032,1.4976,0.4368,1.56,1.27872,0.37296,1.332,0.030720000000000004,0.008960000000000001,0.032,1.248,0.364,1.3
2021-02-21 05:30:00,1.5528,0.4529,1.6175000000000002,0.0264,0.0077,0.0275,1.5264,0.44520000000000004,1.5899999999999999,1.3032,0.3801,1.3575,0.0264,0.0077,0.0275,1.2768,0.3724,1.33
2021-02-21 06:00:00,1.55664,0.45402000000000003,1.6215000000000002,0.07824,0.022820000000000003,0.0815,1.4784000000000002,0.4312,1.54,1.32624,0.38682000000000005,1.3815,0.07824,0.022820000000000003,0.0815,1.248,0.364,1.3
2021-02-21 06:30:00,1.61616,0.47138,1.6835,0.08976,0.026180000000000002,0.0935,1.5264,0.44520000000000004,1.5899999999999999,1.35696,0.39578,1.4135,0.08976,0.026180000000000002,0.0935,1.2671999999999999,0.36960000000000004,1.32
2021-02-21 07:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4688,0.4284,1.53,1.17312,0.34216,1.222,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0752,0.3136,1.12
2021-02-21 07:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5072,0.43960000000000005,1.57,1.2350400000000001,0.36022000000000004,1.2865,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1328,0.3304,1.18
2021-02-21 08:00:00,1.70832,0.49826000000000004,1.7795,0.09552000000000001,0.027860000000000003,0.0995,1.6128,0.47040000000000004,1.6800000000000002,1.2763200000000001,0.37226000000000004,1.3295,0.09552000000000001,0.027860000000000003,0.0995,1.1808,0.34440000000000004,1.23
2021-02-21 08:30:00,1.7683200000000001,0.51576,1.842,0.08832000000000001,0.02576,0.092,1.6800000000000002,0.49,1.75,1.30752,0.38136000000000003,1.362,0.08832000000000001,0.02576,0.092,1.2192,0.3556,1.27
2021-02-21 09:00:00,1.87104,0.5457200000000001,1.949,0.06624000000000001,0.01932,0.069,1.8048000000000002,0.5264,1.88,1.40064,0.40852000000000005,1.459,0.06624000000000001,0.01932,0.069,1.3344,0.38920000000000005,1.3900000000000001
2021-02-21 09:30:00,1.9512,0.5691,2.0325,0.0792,0.023100000000000002,0.0825,1.8719999999999999,0.546,1.9500000000000002,1.4904,0.43470000000000003,1.5525,0.0792,0.023100000000000002,0.0825,1.4112,0.4116,1.47
2021-02-21 10:00:00,2.05728,0.60004,2.143,0.08928000000000001,0.02604,0.093,1.968,0.5740000000000001,2.05,1.5964800000000001,0.46564000000000005,1.663,0.08928000000000001,0.02604,0.093,1.5072,0.43960000000000005,1.57
2021-02-21 10:30:00,2.11488,0.61684,2.203,0.09888000000000001,0.02884,0.10300000000000001,2.016,0.588,2.1,1.70208,0.49644000000000005,1.7730000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.6032000000000002,0.4676,1.67
2021-02-21 11:00:00,2.2032,0.6426000000000001,2.295,0.0816,0.0238,0.085,2.1216,0.6188,2.21,1.6944,0.49420000000000003,1.7650000000000001,0.0816,0.0238,0.085,1.6128,0.47040000000000004,1.6800000000000002
2021-02-21 11:30:00,2.23056,0.65058,2.3235,0.08016000000000001,0.02338,0.0835,2.1504,0.6272,2.24,1.71216,0.49938000000000005,1.7835,0.08016000000000001,0.02338,0.0835,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-21 12:00:00,2.17968,0.6357400000000001,2.2705,0.09648000000000001,0.028140000000000002,0.1005,2.0832,0.6076,2.17,1.71888,0.50134,1.7905000000000002,0.09648000000000001,0.028140000000000002,0.1005,1.6224,0.4732,1.69
2021-02-21 12:30:00,2.35968,0.6882400000000001,2.458,0.06528,0.01904,0.068,2.2944,0.6692,2.39,1.78368,0.52024,1.858,0.06528,0.01904,0.068,1.7184,0.5012,1.79
2021-02-21 13:00:00,2.4096,0.7028,2.51,0.057600000000000005,0.016800000000000002,0.06,2.352,0.686,2.45,1.8144,0.5292,1.8900000000000001,0.057600000000000005,0.016800000000000002,0.06,1.7568000000000001,0.5124000000000001,1.83
2021-02-21 13:30:00,2.37408,0.69244,2.473,0.041280000000000004,0.01204,0.043000000000000003,2.3328,0.6804,2.43,1.78848,0.52164,1.863,0.041280000000000004,0.01204,0.043000000000000003,1.7472,0.5096,1.82
2021-02-21 14:00:00,2.31216,0.6743800000000001,2.4085,0.03696,0.010780000000000001,0.0385,2.2752,0.6636000000000001,2.37,1.80336,0.52598,1.8785,0.03696,0.010780000000000001,0.0385,1.7664,0.5152,1.8399999999999999
2021-02-21 14:30:00,2.20752,0.6438600000000001,2.2995,0.057120000000000004,0.01666,0.059500000000000004,2.1504,0.6272,2.24,1.7179200000000001,0.5010600000000001,1.7895,0.057120000000000004,0.01666,0.059500000000000004,1.6608,0.4844,1.73
2021-02-21 15:00:00,2.17776,0.6351800000000001,2.2685,0.07536000000000001,0.021980000000000003,0.0785,2.1024,0.6132000000000001,2.19,1.7457600000000002,0.5091800000000001,1.8185,0.07536000000000001,0.021980000000000003,0.0785,1.6703999999999999,0.4872,1.74
2021-02-21 15:30:00,2.21952,0.64736,2.312,0.07872000000000001,0.02296,0.082,2.1408,0.6244000000000001,2.23,1.7395200000000002,0.50736,1.812,0.07872000000000001,0.02296,0.082,1.6608,0.4844,1.73
2021-02-21 16:00:00,2.41152,0.7033600000000001,2.512,0.07872000000000001,0.02296,0.082,2.3328,0.6804,2.43,1.70112,0.49616000000000005,1.772,0.07872000000000001,0.02296,0.082,1.6224,0.4732,1.69
2021-02-21 16:30:00,2.58048,0.7526400000000001,2.688,0.07488,0.021840000000000002,0.078,2.5056000000000003,0.7308,2.61,1.87968,0.5482400000000001,1.9580000000000002,0.07488,0.021840000000000002,0.078,1.8048000000000002,0.5264,1.88
2021-02-21 17:00:00,2.72064,0.7935200000000001,2.834,0.08064,0.023520000000000003,0.084,2.64,0.77,2.75,2.02944,0.59192,2.114,0.08064,0.023520000000000003,0.084,1.9488,0.5684,2.03
2021-02-21 17:30:00,2.73984,0.79912,2.854,0.051840000000000004,0.015120000000000001,0.054,2.688,0.784,2.8,1.90464,0.55552,1.984,0.051840000000000004,0.015120000000000001,0.054,1.8528,0.5404,1.9300000000000002
2021-02-21 18:00:00,2.9328000000000003,0.8554,3.055,0.0432,0.0126,0.045,2.8896,0.8428,3.01,2.0304,0.5922000000000001,2.115,0.0432,0.0126,0.045,1.9872,0.5796,2.07
2021-02-21 18:30:00,2.952,0.861,3.075,0.0432,0.0126,0.045,2.9088000000000003,0.8484,3.03,2.0784,0.6062000000000001,2.165,0.0432,0.0126,0.045,2.0352,0.5936,2.12
2021-02-21 19:00:00,2.80704,0.8187200000000001,2.924,0.02304,0.00672,0.024,2.784,0.812,2.9,1.9238400000000002,0.5611200000000001,2.004,0.02304,0.00672,0.024,1.9008,0.5544,1.98
2021-02-21 19:30:00,2.68128,0.7820400000000001,2.793,0.041280000000000004,0.01204,0.043000000000000003,2.64,0.77,2.75,1.8460800000000002,0.53844,1.923,0.041280000000000004,0.01204,0.043000000000000003,1.8048000000000002,0.5264,1.88
2021-02-21 20:00:00,2.49696,0.72828,2.601,0.02976,0.00868,0.031,2.4672,0.7196,2.5700000000000003,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.02976,0.00868,0.031,1.6800000000000002,0.49,1.75
2021-02-21 20:30:00,2.40144,0.70042,2.5015,0.020640000000000002,0.00602,0.021500000000000002,2.3808,0.6944,2.48,1.5854400000000002,0.46242000000000005,1.6515,0.020640000000000002,0.00602,0.021500000000000002,1.5648,0.45640000000000003,1.63
2021-02-21 21:00:00,2.26704,0.66122,2.3615,0.030240000000000003,0.008820000000000001,0.0315,2.2368,0.6524,2.33,1.56624,0.45682000000000006,1.6315,0.030240000000000003,0.008820000000000001,0.0315,1.536,0.448,1.6
2021-02-21 21:30:00,2.19936,0.64148,2.291,0.05856000000000001,0.01708,0.061,2.1408,0.6244000000000001,2.23,1.53696,0.44828,1.601,0.05856000000000001,0.01708,0.061,1.4784000000000002,0.4312,1.54
2021-02-21 22:00:00,2.184,0.637,2.275,0.07200000000000001,0.021,0.075,2.112,0.616,2.2,1.4544000000000001,0.4242,1.5150000000000001,0.07200000000000001,0.021,0.075,1.3824,0.4032,1.44
2021-02-21 22:30:00,1.96272,0.5724600000000001,2.0445,0.033120000000000004,0.00966,0.0345,1.9296000000000002,0.5628000000000001,2.01,1.38672,0.40446000000000004,1.4445000000000001,0.033120000000000004,0.00966,0.0345,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-21 23:00:00,1.76496,0.51478,1.8385,0.05616,0.016380000000000002,0.0585,1.7088,0.4984,1.78,1.32336,0.38598000000000005,1.3785,0.05616,0.016380000000000002,0.0585,1.2671999999999999,0.36960000000000004,1.32
2021-02-21 23:30:00,1.6392,0.4781,1.7075,0.0648,0.0189,0.0675,1.5744,0.4592,1.6400000000000001,1.2456,0.3633,1.2974999999999999,0.0648,0.0189,0.0675,1.1808,0.34440000000000004,1.23
2021-02-22 00:00:00,1.5316800000000002,0.44674,1.5955,0.05328,0.015540000000000002,0.0555,1.4784000000000002,0.4312,1.54,1.19568,0.34874000000000005,1.2455,0.05328,0.015540000000000002,0.0555,1.1424,0.3332,1.19
2021-02-22 00:30:00,1.5849600000000001,0.46228,1.651,0.02976,0.00868,0.031,1.5552000000000001,0.4536,1.62,1.22016,0.35588000000000003,1.271,0.02976,0.00868,0.031,1.1904,0.3472,1.24
2021-02-22 01:00:00,1.62336,0.47348,1.691,0.02016,0.005880000000000001,0.021,1.6032000000000002,0.4676,1.67,1.22976,0.35868000000000005,1.2810000000000001,0.02016,0.005880000000000001,0.021,1.2096,0.3528,1.26
2021-02-22 01:30:00,1.62528,0.47404,1.693,0.03168,0.00924,0.033,1.5936,0.46480000000000005,1.6600000000000001,1.24128,0.36204000000000003,1.293,0.03168,0.00924,0.033,1.2096,0.3528,1.26
2021-02-22 02:00:00,1.596,0.4655,1.6625,0.031200000000000002,0.0091,0.0325,1.5648,0.45640000000000003,1.63,1.2408000000000001,0.3619,1.2925,0.031200000000000002,0.0091,0.0325,1.2096,0.3528,1.26
2021-02-22 02:30:00,1.58688,0.46284000000000003,1.653,0.022080000000000002,0.00644,0.023,1.5648,0.45640000000000003,1.63,1.21248,0.35364,1.263,0.022080000000000002,0.00644,0.023,1.1904,0.3472,1.24
2021-02-22 03:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.036000000000000004,0.0105,0.0375,1.4976,0.4368,1.56,1.2168,0.3549,1.2675,0.036000000000000004,0.0105,0.0375,1.1808,0.34440000000000004,1.23
2021-02-22 03:30:00,1.54272,0.44996,1.607,0.025920000000000002,0.007560000000000001,0.027,1.5168,0.4424,1.58,1.21632,0.35476,1.267,0.025920000000000002,0.007560000000000001,0.027,1.1904,0.3472,1.24
2021-02-22 04:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.01152,0.00336,0.012,1.5264,0.44520000000000004,1.5899999999999999,1.19232,0.34776,1.242,0.01152,0.00336,0.012,1.1808,0.34440000000000004,1.23
2021-02-22 04:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.02304,0.00672,0.024,1.5072,0.43960000000000005,1.57,1.18464,0.34552000000000005,1.234,0.02304,0.00672,0.024,1.1616,0.3388,1.21
2021-02-22 05:00:00,1.5139200000000002,0.44156000000000006,1.577,0.01632,0.00476,0.017,1.4976,0.4368,1.56,1.17792,0.34356000000000003,1.227,0.01632,0.00476,0.017,1.1616,0.3388,1.21
2021-02-22 05:30:00,1.53504,0.44772000000000006,1.599,0.027840000000000004,0.00812,0.029,1.5072,0.43960000000000005,1.57,1.20864,0.35252000000000006,1.259,0.027840000000000004,0.00812,0.029,1.1808,0.34440000000000004,1.23
2021-02-22 06:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.011040000000000001,0.00322,0.0115,1.6416,0.4788,1.71,1.27824,0.37282000000000004,1.3315000000000001,0.011040000000000001,0.00322,0.0115,1.2671999999999999,0.36960000000000004,1.32
2021-02-22 06:30:00,1.74288,0.50834,1.8155000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.7376,0.5068,1.81,1.19568,0.34874000000000005,1.2455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1904,0.3472,1.24
2021-02-22 07:00:00,1.89696,0.55328,1.976,0.03456,0.01008,0.036000000000000004,1.8624,0.5432,1.94,1.29216,0.37688000000000005,1.346,0.03456,0.01008,0.036000000000000004,1.2576,0.3668,1.31
2021-02-22 07:30:00,1.99008,0.5804400000000001,2.073,0.022080000000000002,0.00644,0.023,1.968,0.5740000000000001,2.05,1.3180800000000001,0.38444,1.373,0.022080000000000002,0.00644,0.023,1.296,0.378,1.35
2021-02-22 08:00:00,2.20944,0.6444200000000001,2.3015,0.020640000000000002,0.00602,0.021500000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.47024,0.42882000000000003,1.5314999999999999,0.020640000000000002,0.00602,0.021500000000000002,1.4496,0.4228,1.51
2021-02-22 08:30:00,2.48112,0.7236600000000001,2.5845000000000002,0.013920000000000002,0.00406,0.0145,2.4672,0.7196,2.5700000000000003,1.7803200000000001,0.51926,1.8545,0.013920000000000002,0.00406,0.0145,1.7664,0.5152,1.8399999999999999
2021-02-22 09:00:00,2.67408,0.7799400000000001,2.7855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6496,0.7728,2.76,1.94448,0.5671400000000001,2.0255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.92,0.56,2.0
2021-02-22 09:30:00,2.74848,0.80164,2.863,0.05088,0.01484,0.053,2.6976,0.7868,2.81,2.04768,0.5972400000000001,2.133,0.05088,0.01484,0.053,1.9968,0.5824,2.08
2021-02-22 10:00:00,2.76288,0.8058400000000001,2.878,0.06528,0.01904,0.068,2.6976,0.7868,2.81,2.07168,0.60424,2.158,0.06528,0.01904,0.068,2.0064,0.5852,2.09
2021-02-22 10:30:00,2.8200000000000003,0.8225,2.9375,0.055200000000000006,0.0161,0.0575,2.7648,0.8064,2.88,2.1096,0.6153000000000001,2.1975,0.055200000000000006,0.0161,0.0575,2.0544000000000002,0.5992000000000001,2.14
2021-02-22 11:00:00,2.8584,0.8337,2.9775,0.0264,0.0077,0.0275,2.832,0.8260000000000001,2.95,2.0904,0.6097,2.1775,0.0264,0.0077,0.0275,2.064,0.602,2.15
2021-02-22 11:30:00,2.82816,0.8248800000000001,2.946,0.015360000000000002,0.0044800000000000005,0.016,2.8128,0.8204,2.93,2.05056,0.5980800000000001,2.136,0.015360000000000002,0.0044800000000000005,0.016,2.0352,0.5936,2.12
2021-02-22 12:00:00,2.66448,0.77714,2.7755,0.043680000000000004,0.012740000000000001,0.0455,2.6208,0.7644000000000001,2.73,2.01168,0.58674,2.0955,0.043680000000000004,0.012740000000000001,0.0455,1.968,0.5740000000000001,2.05
2021-02-22 12:30:00,2.67456,0.7800800000000001,2.786,0.044160000000000005,0.01288,0.046,2.6304,0.7672,2.74,2.05056,0.5980800000000001,2.136,0.044160000000000005,0.01288,0.046,2.0064,0.5852,2.09
2021-02-22 13:00:00,2.6064,0.7602,2.715,0.07200000000000001,0.021,0.075,2.5343999999999998,0.7392000000000001,2.64,2.0208,0.5894,2.105,0.07200000000000001,0.021,0.075,1.9488,0.5684,2.03
2021-02-22 13:30:00,2.38176,0.6946800000000001,2.481,0.11616000000000001,0.03388,0.121,2.2656,0.6608,2.36,2.05536,0.59948,2.141,0.11616000000000001,0.03388,0.121,1.9392,0.5656,2.02
2021-02-22 14:00:00,2.54016,0.7408800000000001,2.646,0.05376,0.015680000000000003,0.056,2.4864,0.7252000000000001,2.59,1.9641600000000001,0.5728800000000001,2.046,0.05376,0.015680000000000003,0.056,1.9104,0.5572,1.99
2021-02-22 14:30:00,2.45904,0.7172200000000001,2.5615,0.049440000000000005,0.01442,0.051500000000000004,2.4096,0.7028,2.51,1.9118400000000002,0.55762,1.9915,0.049440000000000005,0.01442,0.051500000000000004,1.8624,0.5432,1.94
2021-02-22 15:00:00,2.40816,0.70238,2.5085,0.027360000000000002,0.007980000000000001,0.0285,2.3808,0.6944,2.48,1.84176,0.53718,1.9185,0.027360000000000002,0.007980000000000001,0.0285,1.8144,0.5292,1.8900000000000001
2021-02-22 15:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,2.4384,0.7112,2.54,1.9646400000000002,0.5730200000000001,2.0465,0.03504,0.010220000000000002,0.036500000000000005,1.9296000000000002,0.5628000000000001,2.01
2021-02-22 16:00:00,2.4792,0.7231000000000001,2.5825,0.0504,0.014700000000000001,0.052500000000000005,2.4288,0.7084,2.5300000000000002,2.0088,0.5859,2.0925,0.0504,0.014700000000000001,0.052500000000000005,1.9584000000000001,0.5712,2.04
2021-02-22 16:30:00,2.66448,0.77714,2.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.6304,0.7672,2.74,1.92528,0.56154,2.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8912,0.5516,1.97
2021-02-22 17:00:00,2.83056,0.8255800000000001,2.9485,0.01776,0.005180000000000001,0.018500000000000003,2.8128,0.8204,2.93,1.96656,0.5735800000000001,2.0485,0.01776,0.005180000000000001,0.018500000000000003,1.9488,0.5684,2.03
2021-02-22 17:30:00,2.9256,0.8533000000000001,3.0475,0.016800000000000002,0.0049,0.0175,2.9088000000000003,0.8484,3.03,2.0136,0.5873,2.0975,0.016800000000000002,0.0049,0.0175,1.9968,0.5824,2.08
2021-02-22 18:00:00,3.204,0.9345,3.3375,0.0264,0.0077,0.0275,3.1776,0.9268000000000001,3.31,2.2344,0.6517000000000001,2.3275,0.0264,0.0077,0.0275,2.208,0.644,2.3
2021-02-22 18:30:00,3.32448,0.9696400000000001,3.463,0.07968,0.02324,0.083,3.2448,0.9464,3.38,2.33568,0.6812400000000001,2.433,0.07968,0.02324,0.083,2.2560000000000002,0.658,2.35
2021-02-22 19:00:00,3.2424,0.9457000000000001,3.3775,0.0936,0.0273,0.0975,3.1488,0.9184,3.2800000000000002,2.2728,0.6629,2.3675,0.0936,0.0273,0.0975,2.1792,0.6356,2.27
2021-02-22 19:30:00,3.03456,0.8850800000000001,3.161,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.9664,0.8652000000000001,3.09,2.05536,0.59948,2.141,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9872,0.5796,2.07
2021-02-22 20:00:00,2.82288,0.8233400000000001,2.9405,0.04848,0.014140000000000002,0.0505,2.7744,0.8092,2.89,1.9876800000000001,0.57974,2.0705,0.04848,0.014140000000000002,0.0505,1.9392,0.5656,2.02
2021-02-22 20:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0864,0.0252,0.09,2.5728,0.7504000000000001,2.68,1.9008,0.5544,1.98,0.0864,0.0252,0.09,1.8144,0.5292,1.8900000000000001
2021-02-22 21:00:00,2.49984,0.7291200000000001,2.604,0.09024,0.026320000000000003,0.094,2.4096,0.7028,2.51,1.8662400000000001,0.54432,1.944,0.09024,0.026320000000000003,0.094,1.776,0.518,1.85
2021-02-22 21:30:00,2.3712,0.6916,2.47,0.13440000000000002,0.0392,0.14,2.2368,0.6524,2.33,1.776,0.518,1.85,0.13440000000000002,0.0392,0.14,1.6416,0.4788,1.71
2021-02-22 22:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.13728,0.040040000000000006,0.14300000000000002,2.1216,0.6188,2.21,1.68288,0.49084000000000005,1.7530000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-22 22:30:00,2.13504,0.62272,2.224,0.11904,0.03472,0.124,2.016,0.588,2.1,1.53024,0.44632000000000005,1.5939999999999999,0.11904,0.03472,0.124,1.4112,0.4116,1.47
2021-02-22 23:00:00,2.03808,0.5944400000000001,2.123,0.10848000000000001,0.03164,0.113,1.9296000000000002,0.5628000000000001,2.01,1.57728,0.46004000000000006,1.643,0.10848000000000001,0.03164,0.113,1.4688,0.4284,1.53
2021-02-22 23:30:00,1.8585600000000002,0.54208,1.936,0.25536000000000003,0.07448,0.266,1.6032000000000002,0.4676,1.67,1.61856,0.47208000000000006,1.686,0.25536000000000003,0.07448,0.266,1.3632,0.3976,1.42
2021-02-23 00:00:00,1.74912,0.5101600000000001,1.822,0.20352,0.05936,0.212,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5379200000000002,0.44856,1.6019999999999999,0.20352,0.05936,0.212,1.3344,0.38920000000000005,1.3900000000000001
2021-02-23 00:30:00,1.752,0.511,1.8250000000000002,0.216,0.063,0.225,1.536,0.448,1.6,1.5695999999999999,0.45780000000000004,1.635,0.216,0.063,0.225,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-23 01:00:00,1.81248,0.52864,1.888,0.28608,0.08344,0.298,1.5264,0.44520000000000004,1.5899999999999999,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.28608,0.08344,0.298,1.3344,0.38920000000000005,1.3900000000000001
2021-02-23 01:30:00,1.79616,0.52388,1.871,0.31776000000000004,0.09268000000000001,0.331,1.4784000000000002,0.4312,1.54,1.65216,0.48188000000000003,1.721,0.31776000000000004,0.09268000000000001,0.331,1.3344,0.38920000000000005,1.3900000000000001
2021-02-23 02:00:00,1.7692800000000002,0.51604,1.843,0.29088,0.08484000000000001,0.303,1.4784000000000002,0.4312,1.54,1.62528,0.47404,1.693,0.29088,0.08484000000000001,0.303,1.3344,0.38920000000000005,1.3900000000000001
2021-02-23 02:30:00,1.7803200000000001,0.51926,1.8545,0.28272,0.08246,0.29450000000000004,1.4976,0.4368,1.56,1.60752,0.46886000000000005,1.6745,0.28272,0.08246,0.29450000000000004,1.3248,0.3864,1.38
2021-02-23 03:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.23328000000000002,0.06804,0.243,1.5072,0.43960000000000005,1.57,1.58688,0.46284000000000003,1.653,0.23328000000000002,0.06804,0.243,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-23 03:30:00,1.70688,0.49784000000000006,1.778,0.14208,0.041440000000000005,0.148,1.5648,0.45640000000000003,1.63,1.51488,0.44184,1.5779999999999998,0.14208,0.041440000000000005,0.148,1.3728,0.40040000000000003,1.43
2021-02-23 04:00:00,1.65984,0.48412000000000005,1.729,0.18144000000000002,0.05292,0.189,1.4784000000000002,0.4312,1.54,1.53504,0.44772000000000006,1.599,0.18144000000000002,0.05292,0.189,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-23 04:30:00,1.64928,0.48104,1.718,0.26688,0.07784,0.278,1.3824,0.4032,1.44,1.58208,0.46144,1.6480000000000001,0.26688,0.07784,0.278,1.3152,0.3836,1.37
2021-02-23 05:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.40224000000000004,0.11732000000000001,0.419,1.248,0.364,1.3,1.6502400000000002,0.48132,1.7189999999999999,0.40224000000000004,0.11732000000000001,0.419,1.248,0.364,1.3
2021-02-23 05:30:00,1.58448,0.46214000000000005,1.6505,0.46128,0.13454000000000002,0.48050000000000004,1.1232,0.3276,1.17,1.4308800000000002,0.41734000000000004,1.4905,0.46128,0.13454000000000002,0.48050000000000004,0.9696,0.2828,1.01
2021-02-23 06:00:00,1.6776,0.4893,1.7475,0.42,0.12250000000000001,0.4375,1.2576,0.3668,1.31,1.38,0.4025,1.4375,0.42,0.12250000000000001,0.4375,0.96,0.28,1.0
2021-02-23 06:30:00,1.8700800000000002,0.54544,1.948,0.42048,0.12264000000000001,0.438,1.4496,0.4228,1.51,1.51488,0.44184,1.5779999999999998,0.42048,0.12264000000000001,0.438,1.0944,0.31920000000000004,1.1400000000000001
2021-02-23 07:00:00,2.0904,0.6097,2.1775,0.42,0.12250000000000001,0.4375,1.6703999999999999,0.4872,1.74,1.6680000000000001,0.48650000000000004,1.7375,0.42,0.12250000000000001,0.4375,1.248,0.364,1.3
2021-02-23 07:30:00,2.24352,0.65436,2.337,0.44832000000000005,0.13076000000000002,0.467,1.7952,0.5236000000000001,1.87,1.81152,0.52836,1.887,0.44832000000000005,0.13076000000000002,0.467,1.3632,0.3976,1.42
2021-02-23 08:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.44688000000000005,0.13034,0.4655,1.9296000000000002,0.5628000000000001,2.01,1.91568,0.55874,1.9955,0.44688000000000005,0.13034,0.4655,1.4688,0.4284,1.53
2021-02-23 08:30:00,2.48688,0.7253400000000001,2.5905,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.0928,0.6104,2.18,2.05488,0.5993400000000001,2.1405,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.6608,0.4844,1.73
2021-02-23 09:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.46416,0.13538,0.48350000000000004,2.1216,0.6188,2.21,2.14416,0.62538,2.2335,0.46416,0.13538,0.48350000000000004,1.6800000000000002,0.49,1.75
2021-02-23 09:30:00,2.42688,0.70784,2.528,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.8816000000000002,0.5488000000000001,1.96,2.12928,0.62104,2.218,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.584,0.462,1.65
2021-02-23 10:00:00,2.43552,0.7103600000000001,2.537,0.5347200000000001,0.15596000000000002,0.557,1.9008,0.5544,1.98,2.11872,0.6179600000000001,2.207,0.5347200000000001,0.15596000000000002,0.557,1.584,0.462,1.65
2021-02-23 10:30:00,2.2296,0.6503,2.3225,0.6168,0.1799,0.6425000000000001,1.6128,0.47040000000000004,1.6800000000000002,2.1336,0.6223000000000001,2.2225,0.6168,0.1799,0.6425000000000001,1.5168,0.4424,1.58
2021-02-23 11:00:00,2.10864,0.61502,2.1965,0.6398400000000001,0.18662,0.6665,1.4688,0.4284,1.53,2.15664,0.62902,2.2465,0.6398400000000001,0.18662,0.6665,1.5168,0.4424,1.58
2021-02-23 11:30:00,2.16864,0.6325200000000001,2.259,0.5942400000000001,0.17332,0.619,1.5744,0.4592,1.6400000000000001,2.21664,0.6465200000000001,2.309,0.5942400000000001,0.17332,0.619,1.6224,0.4732,1.69
2021-02-23 12:00:00,2.21712,0.64666,2.3095,0.5659200000000001,0.16506,0.5895,1.6512,0.48160000000000003,1.72,2.16912,0.63266,2.2595,0.5659200000000001,0.16506,0.5895,1.6032000000000002,0.4676,1.67
2021-02-23 12:30:00,2.39328,0.6980400000000001,2.493,0.51168,0.14924,0.533,1.8816000000000002,0.5488000000000001,1.96,2.26848,0.66164,2.363,0.51168,0.14924,0.533,1.7568000000000001,0.5124000000000001,1.83
2021-02-23 13:00:00,2.54352,0.7418600000000001,2.6495,0.48912000000000005,0.14266,0.5095000000000001,2.0544000000000002,0.5992000000000001,2.14,2.28432,0.6662600000000001,2.3795,0.48912000000000005,0.14266,0.5095000000000001,1.7952,0.5236000000000001,1.87
2021-02-23 13:30:00,2.59248,0.75614,2.7005,0.48048,0.14014000000000001,0.5005000000000001,2.112,0.616,2.2,2.19888,0.64134,2.2905,0.48048,0.14014000000000001,0.5005000000000001,1.7184,0.5012,1.79
2021-02-23 14:00:00,2.6064,0.7602,2.715,0.4848,0.1414,0.505,2.1216,0.6188,2.21,2.1744,0.6342,2.265,0.4848,0.1414,0.505,1.6896,0.4928,1.76
2021-02-23 14:30:00,2.508,0.7315,2.6125,0.492,0.14350000000000002,0.5125000000000001,2.016,0.588,2.1,2.0952,0.6111,2.1825,0.492,0.14350000000000002,0.5125000000000001,1.6032000000000002,0.4676,1.67
2021-02-23 15:00:00,2.6006400000000003,0.7585200000000001,2.709,0.48864,0.14252,0.509,2.112,0.616,2.2,2.07264,0.6045200000000001,2.159,0.48864,0.14252,0.509,1.584,0.462,1.65
2021-02-23 15:30:00,2.56272,0.74746,2.6695,0.47952000000000006,0.13986,0.4995,2.0832,0.6076,2.17,2.11152,0.6158600000000001,2.1995,0.47952000000000006,0.13986,0.4995,1.6320000000000001,0.47600000000000003,1.7000000000000002
