Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-23 16:00:00,2.652,0.7735000000000001,2.7625,0.4728,0.1379,0.49250000000000005,2.1792,0.6356,2.27,2.2008,0.6419,2.2925,0.4728,0.1379,0.49250000000000005,1.728,0.504,1.8
2021-02-23 16:30:00,2.65104,0.77322,2.7615,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1792,0.6356,2.27,2.24784,0.6556200000000001,2.3415,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.776,0.518,1.85
2021-02-23 17:00:00,2.8132800000000002,0.82054,2.9305,0.47088,0.13734000000000002,0.49050000000000005,2.3424,0.6832,2.44,2.36208,0.6889400000000001,2.4605,0.47088,0.13734000000000002,0.49050000000000005,1.8912,0.5516,1.97
2021-02-23 17:30:00,2.93856,0.8570800000000001,3.061,0.47136000000000006,0.13748000000000002,0.491,2.4672,0.7196,2.5700000000000003,2.47776,0.7226800000000001,2.581,0.47136000000000006,0.13748000000000002,0.491,2.0064,0.5852,2.09
2021-02-23 18:00:00,3.1032,0.9051,3.2325,0.4728,0.1379,0.49250000000000005,2.6304,0.7672,2.74,2.5752,0.7511,2.6825,0.4728,0.1379,0.49250000000000005,2.1024,0.6132000000000001,2.19
2021-02-23 18:30:00,3.28512,0.9581600000000001,3.422,0.47232,0.13776000000000002,0.492,2.8128,0.8204,2.93,2.5171200000000002,0.73416,2.622,0.47232,0.13776000000000002,0.492,2.0448,0.5964,2.13
2021-02-23 19:00:00,3.1296,0.9128000000000001,3.26,0.47040000000000004,0.13720000000000002,0.49,2.6592000000000002,0.7756000000000001,2.77,2.3712,0.6916,2.47,0.47040000000000004,0.13720000000000002,0.49,1.9008,0.5544,1.98
2021-02-23 19:30:00,2.892,0.8435,3.0125,0.4728,0.1379,0.49250000000000005,2.4192,0.7056,2.52,2.412,0.7035,2.5125,0.4728,0.1379,0.49250000000000005,1.9392,0.5656,2.02
2021-02-23 20:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.47232,0.13776000000000002,0.492,2.2272,0.6496000000000001,2.32,2.26752,0.6613600000000001,2.362,0.47232,0.13776000000000002,0.492,1.7952,0.5236000000000001,1.87
2021-02-23 20:30:00,2.57424,0.75082,2.6814999999999998,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1024,0.6132000000000001,2.19,2.15184,0.6276200000000001,2.2415,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6800000000000002,0.49,1.75
2021-02-23 21:00:00,2.48832,0.7257600000000001,2.592,0.47232,0.13776000000000002,0.492,2.016,0.588,2.1,2.01792,0.5885600000000001,2.102,0.47232,0.13776000000000002,0.492,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-23 21:30:00,2.43072,0.70896,2.532,0.47232,0.13776000000000002,0.492,1.9584000000000001,0.5712,2.04,1.77792,0.51856,1.8519999999999999,0.47232,0.13776000000000002,0.492,1.3056,0.3808,1.3599999999999999
2021-02-23 22:00:00,2.14224,0.62482,2.2315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6703999999999999,0.4872,1.74,1.79664,0.52402,1.8715000000000002,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.3248,0.3864,1.38
2021-02-23 22:30:00,1.9344000000000001,0.5642,2.015,0.4656,0.1358,0.485,1.4688,0.4284,1.53,1.6752,0.48860000000000003,1.745,0.4656,0.1358,0.485,1.2096,0.3528,1.26
2021-02-23 23:00:00,1.80144,0.52542,1.8765,0.46704,0.13622,0.48650000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.59024,0.46382000000000007,1.6565,0.46704,0.13622,0.48650000000000004,1.1232,0.3276,1.17
2021-02-23 23:30:00,1.62336,0.47348,1.691,0.47136000000000006,0.13748000000000002,0.491,1.152,0.336,1.2,1.4985600000000001,0.43708,1.561,0.47136000000000006,0.13748000000000002,0.491,1.0272000000000001,0.29960000000000003,1.07
2021-02-24 00:00:00,1.50672,0.43946,1.5695000000000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0368,0.3024,1.08,1.42032,0.41426,1.4795,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9504,0.2772,0.99
2021-02-24 00:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.468,0.1365,0.48750000000000004,1.0464,0.3052,1.09,1.3704,0.3997,1.4275,0.468,0.1365,0.48750000000000004,0.9024000000000001,0.2632,0.9400000000000001
2021-02-24 01:00:00,1.55952,0.45486000000000004,1.6245,0.46512000000000003,0.13566,0.48450000000000004,1.0944,0.31920000000000004,1.1400000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.46512000000000003,0.13566,0.48450000000000004,0.9216000000000001,0.26880000000000004,0.96
2021-02-24 01:30:00,1.5695999999999999,0.45780000000000004,1.635,0.456,0.133,0.47500000000000003,1.1136,0.32480000000000003,1.16,1.3776,0.40180000000000005,1.435,0.456,0.133,0.47500000000000003,0.9216000000000001,0.26880000000000004,0.96
2021-02-24 02:00:00,1.5676800000000002,0.45724000000000004,1.633,0.45408000000000004,0.13244,0.47300000000000003,1.1136,0.32480000000000003,1.16,1.37568,0.40124000000000004,1.433,0.45408000000000004,0.13244,0.47300000000000003,0.9216000000000001,0.26880000000000004,0.96
2021-02-24 02:30:00,1.55376,0.45318,1.6185,0.44016000000000005,0.12838000000000002,0.4585,1.1136,0.32480000000000003,1.16,1.38096,0.40278,1.4385,0.44016000000000005,0.12838000000000002,0.4585,0.9408000000000001,0.27440000000000003,0.98
2021-02-24 03:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.44736000000000004,0.13048,0.466,1.0752,0.3136,1.12,1.36896,0.39928,1.426,0.44736000000000004,0.13048,0.466,0.9216000000000001,0.26880000000000004,0.96
2021-02-24 03:30:00,1.47888,0.43134000000000006,1.5405,0.46128,0.13454000000000002,0.48050000000000004,1.0176,0.2968,1.06,1.36368,0.39774000000000004,1.4205,0.46128,0.13454000000000002,0.48050000000000004,0.9024000000000001,0.2632,0.9400000000000001
2021-02-24 04:00:00,1.45632,0.42476,1.517,0.44832000000000005,0.13076000000000002,0.467,1.008,0.294,1.05,1.34112,0.39116,1.397,0.44832000000000005,0.13076000000000002,0.467,0.8928,0.2604,0.93
2021-02-24 04:30:00,1.42944,0.41692,1.4889999999999999,0.45984,0.13412000000000002,0.47900000000000004,0.9696,0.2828,1.01,1.31424,0.38332000000000005,1.369,0.45984,0.13412000000000002,0.47900000000000004,0.8544,0.2492,0.89
2021-02-24 05:00:00,1.42032,0.41426,1.4795,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9504,0.2772,0.99,1.30512,0.38066000000000005,1.3595000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8352,0.2436,0.87
2021-02-24 05:30:00,1.4496,0.4228,1.51,0.47040000000000004,0.13720000000000002,0.49,0.9792000000000001,0.2856,1.02,1.3152,0.3836,1.37,0.47040000000000004,0.13720000000000002,0.49,0.8448,0.2464,0.88
2021-02-24 06:00:00,1.52496,0.44478,1.5885,0.46896000000000004,0.13678,0.48850000000000005,1.056,0.308,1.1,1.33296,0.38878,1.3885,0.46896000000000004,0.13678,0.48850000000000005,0.864,0.252,0.9
2021-02-24 06:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.46608000000000005,0.13594,0.48550000000000004,1.296,0.378,1.35,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.46608000000000005,0.13594,0.48550000000000004,1.1136,0.32480000000000003,1.16
2021-02-24 07:00:00,2.02224,0.58982,2.1065,0.45744,0.13342,0.47650000000000003,1.5648,0.45640000000000003,1.63,1.80144,0.52542,1.8765,0.45744,0.13342,0.47650000000000003,1.344,0.392,1.4
2021-02-24 07:30:00,2.24832,0.65576,2.342,0.45312,0.13216,0.47200000000000003,1.7952,0.5236000000000001,1.87,1.9315200000000001,0.5633600000000001,2.012,0.45312,0.13216,0.47200000000000003,1.4784000000000002,0.4312,1.54
2021-02-24 08:00:00,2.42976,0.7086800000000001,2.531,0.47136000000000006,0.13748000000000002,0.491,1.9584000000000001,0.5712,2.04,1.9881600000000001,0.5798800000000001,2.071,0.47136000000000006,0.13748000000000002,0.491,1.5168,0.4424,1.58
2021-02-24 08:30:00,2.58048,0.7526400000000001,2.688,0.46848000000000006,0.13664,0.488,2.112,0.616,2.2,2.12928,0.62104,2.218,0.46848000000000006,0.13664,0.488,1.6608,0.4844,1.73
2021-02-24 09:00:00,2.60016,0.75838,2.7085,0.46896000000000004,0.13678,0.48850000000000005,2.1312,0.6216,2.22,2.16816,0.63238,2.2585,0.46896000000000004,0.13678,0.48850000000000005,1.6992,0.49560000000000004,1.77
2021-02-24 09:30:00,2.616,0.763,2.725,0.4656,0.1358,0.485,2.1504,0.6272,2.24,2.1744,0.6342,2.265,0.4656,0.1358,0.485,1.7088,0.4984,1.78
2021-02-24 10:00:00,2.592,0.756,2.7,0.47040000000000004,0.13720000000000002,0.49,2.1216,0.6188,2.21,2.1504,0.6272,2.24,0.47040000000000004,0.13720000000000002,0.49,1.6800000000000002,0.49,1.75
2021-02-24 10:30:00,2.58768,0.7547400000000001,2.6955,0.47568000000000005,0.13874,0.4955,2.112,0.616,2.2,2.18448,0.63714,2.2755,0.47568000000000005,0.13874,0.4955,1.7088,0.4984,1.78
2021-02-24 11:00:00,2.58864,0.75502,2.6965,0.47664000000000006,0.13902,0.4965,2.112,0.616,2.2,2.18544,0.6374200000000001,2.2765,0.47664000000000006,0.13902,0.4965,1.7088,0.4984,1.78
2021-02-24 11:30:00,2.6246400000000003,0.7655200000000001,2.734,0.48384000000000005,0.14112000000000002,0.504,2.1408,0.6244000000000001,2.23,2.33664,0.68152,2.434,0.48384000000000005,0.14112000000000002,0.504,1.8528,0.5404,1.9300000000000002
2021-02-24 12:00:00,2.4624,0.7182000000000001,2.565,0.504,0.147,0.525,1.9584000000000001,0.5712,2.04,2.184,0.637,2.275,0.504,0.147,0.525,1.6800000000000002,0.49,1.75
2021-02-24 12:30:00,2.53728,0.74004,2.643,0.51168,0.14924,0.533,2.0256,0.5908,2.11,2.2204800000000002,0.6476400000000001,2.313,0.51168,0.14924,0.533,1.7088,0.4984,1.78
2021-02-24 13:00:00,2.49408,0.7274400000000001,2.598,0.49728000000000006,0.14504,0.518,1.9968,0.5824,2.08,2.02368,0.5902400000000001,2.108,0.49728000000000006,0.14504,0.518,1.5264,0.44520000000000004,1.5899999999999999
2021-02-24 13:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.49728000000000006,0.14504,0.518,1.6992,0.49560000000000004,1.77,1.8988800000000001,0.55384,1.978,0.49728000000000006,0.14504,0.518,1.4016,0.4088,1.46
2021-02-24 14:00:00,2.09136,0.6099800000000001,2.1785,0.50736,0.14798,0.5285000000000001,1.584,0.462,1.65,1.84176,0.53718,1.9185,0.50736,0.14798,0.5285000000000001,1.3344,0.38920000000000005,1.3900000000000001
2021-02-24 14:30:00,2.20464,0.64302,2.2965,0.48624000000000006,0.14182,0.5065000000000001,1.7184,0.5012,1.79,1.85904,0.54222,1.9365,0.48624000000000006,0.14182,0.5065000000000001,1.3728,0.40040000000000003,1.43
2021-02-24 15:00:00,2.24352,0.65436,2.337,0.50592,0.14756000000000002,0.527,1.7376,0.5068,1.81,1.89792,0.55356,1.9769999999999999,0.50592,0.14756000000000002,0.527,1.392,0.406,1.45
2021-02-24 15:30:00,2.28048,0.6651400000000001,2.3755,0.47568000000000005,0.13874,0.4955,1.8048000000000002,0.5264,1.88,1.91568,0.55874,1.9955,0.47568000000000005,0.13874,0.4955,1.44,0.42,1.5
2021-02-24 16:00:00,2.3712,0.6916,2.47,0.46080000000000004,0.13440000000000002,0.48,1.9104,0.5572,1.99,1.9488,0.5684,2.03,0.46080000000000004,0.13440000000000002,0.48,1.488,0.434,1.55
2021-02-24 16:30:00,2.43408,0.70994,2.5355,0.47568000000000005,0.13874,0.4955,1.9584000000000001,0.5712,2.04,1.94448,0.5671400000000001,2.0255,0.47568000000000005,0.13874,0.4955,1.4688,0.4284,1.53
2021-02-24 17:00:00,2.50608,0.73094,2.6105,0.47088,0.13734000000000002,0.49050000000000005,2.0352,0.5936,2.12,2.01648,0.58814,2.1005,0.47088,0.13734000000000002,0.49050000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-24 17:30:00,2.59872,0.7579600000000001,2.707,0.46752000000000005,0.13636,0.487,2.1312,0.6216,2.22,1.98432,0.57876,2.067,0.46752000000000005,0.13636,0.487,1.5168,0.4424,1.58
2021-02-24 18:00:00,2.82336,0.8234800000000001,2.941,0.47136000000000006,0.13748000000000002,0.491,2.352,0.686,2.45,2.17056,0.6330800000000001,2.261,0.47136000000000006,0.13748000000000002,0.491,1.6992,0.49560000000000004,1.77
2021-02-24 18:30:00,2.856,0.833,2.975,0.4656,0.1358,0.485,2.3904,0.6972,2.49,2.1744,0.6342,2.265,0.4656,0.1358,0.485,1.7088,0.4984,1.78
2021-02-24 19:00:00,2.80368,0.81774,2.9205,0.47088,0.13734000000000002,0.49050000000000005,2.3328,0.6804,2.43,2.17008,0.6329400000000001,2.2605,0.47088,0.13734000000000002,0.49050000000000005,1.6992,0.49560000000000004,1.77
2021-02-24 19:30:00,2.5824,0.7532,2.69,0.47040000000000004,0.13720000000000002,0.49,2.112,0.616,2.2,2.1216,0.6188,2.21,0.47040000000000004,0.13720000000000002,0.49,1.6512,0.48160000000000003,1.72
2021-02-24 20:00:00,2.448,0.714,2.55,0.47040000000000004,0.13720000000000002,0.49,1.9776,0.5768,2.06,2.0256,0.5908,2.11,0.47040000000000004,0.13720000000000002,0.49,1.5552000000000001,0.4536,1.62
2021-02-24 20:30:00,2.29296,0.66878,2.3885,0.46896000000000004,0.13678,0.48850000000000005,1.824,0.532,1.9,1.8993600000000002,0.55398,1.9785,0.46896000000000004,0.13678,0.48850000000000005,1.4304000000000001,0.4172,1.49
2021-02-24 21:00:00,2.1408,0.6244000000000001,2.23,0.47040000000000004,0.13720000000000002,0.49,1.6703999999999999,0.4872,1.74,1.7952,0.5236000000000001,1.87,0.47040000000000004,0.13720000000000002,0.49,1.3248,0.3864,1.38
2021-02-24 21:30:00,2.03376,0.59318,2.1185,0.46896000000000004,0.13678,0.48850000000000005,1.5648,0.45640000000000003,1.63,1.71696,0.50078,1.7885,0.46896000000000004,0.13678,0.48850000000000005,1.248,0.364,1.3
2021-02-24 22:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.46608000000000005,0.13594,0.48550000000000004,1.4688,0.4284,1.53,1.61808,0.47194,1.6855,0.46608000000000005,0.13594,0.48550000000000004,1.152,0.336,1.2
2021-02-24 22:30:00,1.788,0.5215000000000001,1.8625,0.4632,0.1351,0.48250000000000004,1.3248,0.3864,1.38,1.5096,0.4403,1.5725,0.4632,0.1351,0.48250000000000004,1.0464,0.3052,1.09
2021-02-24 23:00:00,1.62528,0.47404,1.693,0.44448000000000004,0.12964,0.463,1.1808,0.34440000000000004,1.23,1.37568,0.40124000000000004,1.433,0.44448000000000004,0.12964,0.463,0.9312,0.2716,0.97
2021-02-24 23:30:00,1.4904,0.43470000000000003,1.5525,0.4248,0.12390000000000001,0.4425,1.0656,0.3108,1.11,1.2696,0.3703,1.3225,0.4248,0.12390000000000001,0.4425,0.8448,0.2464,0.88
2021-02-25 00:00:00,1.3896,0.4053,1.4475,0.3816,0.11130000000000001,0.3975,1.008,0.294,1.05,1.1784,0.3437,1.2275,0.3816,0.11130000000000001,0.3975,0.7968000000000001,0.23240000000000002,0.8300000000000001
2021-02-25 00:30:00,1.42368,0.41524000000000005,1.483,0.30048,0.08764000000000001,0.313,1.1232,0.3276,1.17,1.17408,0.34244,1.223,0.30048,0.08764000000000001,0.313,0.8736,0.2548,0.91
2021-02-25 01:00:00,1.47936,0.43148000000000003,1.541,0.18336000000000002,0.05348000000000001,0.191,1.296,0.378,1.35,1.14336,0.33348000000000005,1.191,0.18336000000000002,0.05348000000000001,0.191,0.96,0.28,1.0
2021-02-25 01:30:00,1.51056,0.44058,1.5735000000000001,0.08976,0.026180000000000002,0.0935,1.4208,0.41440000000000005,1.48,1.10736,0.32298000000000004,1.1535,0.08976,0.026180000000000002,0.0935,1.0176,0.2968,1.06
2021-02-25 02:00:00,1.49904,0.43722000000000005,1.5615,0.15504,0.04522,0.1615,1.344,0.392,1.4,1.08624,0.31682000000000005,1.1315,0.15504,0.04522,0.1615,0.9312,0.2716,0.97
2021-02-25 02:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.11952000000000002,0.03486,0.1245,1.3824,0.4032,1.44,1.07952,0.31486000000000003,1.1245,0.11952000000000002,0.03486,0.1245,0.96,0.28,1.0
2021-02-25 03:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.06432,0.018760000000000002,0.067,1.4016,0.4088,1.46,1.04352,0.30436,1.087,0.06432,0.018760000000000002,0.067,0.9792000000000001,0.2856,1.02
2021-02-25 03:30:00,1.45104,0.42322000000000004,1.5115,0.07824,0.022820000000000003,0.0815,1.3728,0.40040000000000003,1.43,1.02864,0.30002,1.0715,0.07824,0.022820000000000003,0.0815,0.9504,0.2772,0.99
2021-02-25 04:00:00,1.51152,0.44086000000000003,1.5745,0.09072000000000001,0.02646,0.0945,1.4208,0.41440000000000005,1.48,1.21392,0.35406000000000004,1.2645,0.09072000000000001,0.02646,0.0945,1.1232,0.3276,1.17
2021-02-25 04:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.12048,0.035140000000000005,0.1255,1.3824,0.4032,1.44,1.23408,0.35994000000000004,1.2855,0.12048,0.035140000000000005,0.1255,1.1136,0.32480000000000003,1.16
2021-02-25 05:00:00,1.47936,0.43148000000000003,1.541,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4304000000000001,0.4172,1.49,1.18176,0.34468000000000004,1.231,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1328,0.3304,1.18
2021-02-25 05:30:00,1.536,0.448,1.6,0.048,0.014,0.05,1.488,0.434,1.55,1.1904,0.3472,1.24,0.048,0.014,0.05,1.1424,0.3332,1.19
2021-02-25 06:00:00,1.65984,0.48412000000000005,1.729,0.047040000000000005,0.013720000000000001,0.049,1.6128,0.47040000000000004,1.6800000000000002,1.34304,0.39172,1.399,0.047040000000000005,0.013720000000000001,0.049,1.296,0.378,1.35
2021-02-25 06:30:00,1.78512,0.52066,1.8595000000000002,0.06672,0.01946,0.0695,1.7184,0.5012,1.79,1.28592,0.37506,1.3395000000000001,0.06672,0.01946,0.0695,1.2192,0.3556,1.27
2021-02-25 07:00:00,1.9372800000000001,0.5650400000000001,2.018,0.06528,0.01904,0.068,1.8719999999999999,0.546,1.9500000000000002,1.31328,0.38304000000000005,1.3679999999999999,0.06528,0.01904,0.068,1.248,0.364,1.3
2021-02-25 07:30:00,2.1528,0.6279,2.2425,0.0504,0.014700000000000001,0.052500000000000005,2.1024,0.6132000000000001,2.19,1.4904,0.43470000000000003,1.5525,0.0504,0.014700000000000001,0.052500000000000005,1.44,0.42,1.5
2021-02-25 08:00:00,2.37216,0.69188,2.471,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.304,0.672,2.4,1.67136,0.48748,1.741,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.6032000000000002,0.4676,1.67
2021-02-25 08:30:00,2.47248,0.7211400000000001,2.5755,0.043680000000000004,0.012740000000000001,0.0455,2.4288,0.7084,2.5300000000000002,1.76208,0.5139400000000001,1.8355000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.7184,0.5012,1.79
2021-02-25 09:00:00,2.55936,0.74648,2.666,0.06336,0.01848,0.066,2.496,0.728,2.6,1.83936,0.5364800000000001,1.916,0.06336,0.01848,0.066,1.776,0.518,1.85
2021-02-25 09:30:00,2.58,0.7525000000000001,2.6875,0.084,0.0245,0.08750000000000001,2.496,0.728,2.6,1.956,0.5705,2.0375,0.084,0.0245,0.08750000000000001,1.8719999999999999,0.546,1.9500000000000002
2021-02-25 10:00:00,2.30064,0.6710200000000001,2.3965,0.11184000000000001,0.03262,0.1165,2.1888,0.6384000000000001,2.2800000000000002,1.86864,0.5450200000000001,1.9465,0.11184000000000001,0.03262,0.1165,1.7568000000000001,0.5124000000000001,1.83
2021-02-25 10:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.12672,0.03696,0.132,2.0544000000000002,0.5992000000000001,2.14,1.84512,0.5381600000000001,1.9220000000000002,0.12672,0.03696,0.132,1.7184,0.5012,1.79
2021-02-25 11:00:00,2.04384,0.5961200000000001,2.129,0.22944,0.06692000000000001,0.23900000000000002,1.8144,0.5292,1.8900000000000001,1.89024,0.55132,1.9689999999999999,0.22944,0.06692000000000001,0.23900000000000002,1.6608,0.4844,1.73
2021-02-25 11:30:00,1.9113600000000002,0.5574800000000001,1.991,0.30816000000000004,0.08988,0.321,1.6032000000000002,0.4676,1.67,1.8825600000000002,0.54908,1.9609999999999999,0.30816000000000004,0.08988,0.321,1.5744,0.4592,1.6400000000000001
2021-02-25 12:00:00,1.89264,0.5520200000000001,1.9715,0.33744,0.09842000000000001,0.35150000000000003,1.5552000000000001,0.4536,1.62,1.87344,0.54642,1.9515,0.33744,0.09842000000000001,0.35150000000000003,1.536,0.448,1.6
2021-02-25 12:30:00,1.99776,0.5826800000000001,2.081,0.36576000000000003,0.10668000000000001,0.381,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8633600000000001,0.5434800000000001,1.941,0.36576000000000003,0.10668000000000001,0.381,1.4976,0.4368,1.56
2021-02-25 13:00:00,2.00352,0.5843600000000001,2.087,0.28512000000000004,0.08316000000000001,0.297,1.7184,0.5012,1.79,1.75392,0.51156,1.827,0.28512000000000004,0.08316000000000001,0.297,1.4688,0.4284,1.53
2021-02-25 13:30:00,1.9766400000000002,0.57652,2.059,0.27744,0.08092,0.289,1.6992,0.49560000000000004,1.77,1.66944,0.48692,1.7389999999999999,0.27744,0.08092,0.289,1.392,0.406,1.45
2021-02-25 14:00:00,2.02992,0.59206,2.1145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7568000000000001,0.5124000000000001,1.83,1.72272,0.50246,1.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4496,0.4228,1.51
2021-02-25 14:30:00,1.87728,0.54754,1.9555,0.35088,0.10234000000000001,0.3655,1.5264,0.44520000000000004,1.5899999999999999,1.7812800000000002,0.51954,1.8555000000000001,0.35088,0.10234000000000001,0.3655,1.4304000000000001,0.4172,1.49
2021-02-25 15:00:00,1.9512,0.5691,2.0325,0.18480000000000002,0.0539,0.1925,1.7664,0.5152,1.8399999999999999,1.7976,0.5243,1.8725,0.18480000000000002,0.0539,0.1925,1.6128,0.47040000000000004,1.6800000000000002
2021-02-25 15:30:00,2.01984,0.5891200000000001,2.104,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.92,0.56,2.0,1.64544,0.47992,1.714,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-25 16:00:00,2.112,0.616,2.2,0.23040000000000002,0.06720000000000001,0.24,1.8816000000000002,0.5488000000000001,1.96,1.6608,0.4844,1.73,0.23040000000000002,0.06720000000000001,0.24,1.4304000000000001,0.4172,1.49
2021-02-25 16:30:00,2.19984,0.6416200000000001,2.2915,0.15504,0.04522,0.1615,2.0448,0.5964,2.13,1.70064,0.49602,1.7715,0.15504,0.04522,0.1615,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-25 17:00:00,2.50992,0.73206,2.6145,0.12912,0.037660000000000006,0.1345,2.3808,0.6944,2.48,1.7035200000000001,0.49686,1.7745000000000002,0.12912,0.037660000000000006,0.1345,1.5744,0.4592,1.6400000000000001
2021-02-25 17:30:00,2.70864,0.7900200000000001,2.8215,0.05904,0.017220000000000003,0.061500000000000006,2.6496,0.7728,2.76,1.80624,0.5268200000000001,1.8815,0.05904,0.017220000000000003,0.061500000000000006,1.7472,0.5096,1.82
2021-02-25 18:00:00,2.91696,0.8507800000000001,3.0385,0.05616,0.016380000000000002,0.0585,2.8608000000000002,0.8344,2.98,1.96656,0.5735800000000001,2.0485,0.05616,0.016380000000000002,0.0585,1.9104,0.5572,1.99
2021-02-25 18:30:00,3.05184,0.89012,3.179,0.05664,0.01652,0.059000000000000004,2.9952,0.8736,3.12,2.07264,0.6045200000000001,2.159,0.05664,0.01652,0.059000000000000004,2.016,0.588,2.1
2021-02-25 19:00:00,2.93856,0.8570800000000001,3.061,0.08736000000000001,0.025480000000000003,0.091,2.8512,0.8316,2.9699999999999998,2.00736,0.58548,2.091,0.08736000000000001,0.025480000000000003,0.091,1.92,0.56,2.0
2021-02-25 19:30:00,2.87088,0.8373400000000001,2.9905,0.08688000000000001,0.02534,0.09050000000000001,2.784,0.812,2.9,1.9588800000000002,0.5713400000000001,2.0405,0.08688000000000001,0.02534,0.09050000000000001,1.8719999999999999,0.546,1.9500000000000002
2021-02-25 20:00:00,2.69184,0.78512,2.8040000000000003,0.09024,0.026320000000000003,0.094,2.6016,0.7588,2.71,1.8278400000000001,0.53312,1.904,0.09024,0.026320000000000003,0.094,1.7376,0.5068,1.81
2021-02-25 20:30:00,2.55936,0.74648,2.666,0.11136000000000001,0.03248,0.116,2.448,0.714,2.55,1.6857600000000001,0.49168000000000006,1.756,0.11136000000000001,0.03248,0.116,1.5744,0.4592,1.6400000000000001
2021-02-25 21:00:00,2.37696,0.69328,2.476,0.11136000000000001,0.03248,0.116,2.2656,0.6608,2.36,1.75296,0.5112800000000001,1.826,0.11136000000000001,0.03248,0.116,1.6416,0.4788,1.71
2021-02-25 21:30:00,2.21568,0.64624,2.308,0.13248000000000001,0.03864,0.138,2.0832,0.6076,2.17,1.60128,0.46704,1.6680000000000001,0.13248000000000001,0.03864,0.138,1.4688,0.4284,1.53
2021-02-25 22:00:00,2.10816,0.6148800000000001,2.196,0.09216,0.02688,0.096,2.016,0.588,2.1,1.5609600000000001,0.45528,1.626,0.09216,0.02688,0.096,1.4688,0.4284,1.53
2021-02-25 22:30:00,1.9651200000000002,0.57316,2.047,0.11232,0.032760000000000004,0.117,1.8528,0.5404,1.9300000000000002,1.43712,0.41916000000000003,1.4969999999999999,0.11232,0.032760000000000004,0.117,1.3248,0.3864,1.38
2021-02-25 23:00:00,1.89456,0.5525800000000001,1.9735,0.11856000000000001,0.03458,0.12350000000000001,1.776,0.518,1.85,1.44336,0.42098,1.5035,0.11856000000000001,0.03458,0.12350000000000001,1.3248,0.3864,1.38
2021-02-25 23:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.15168,0.04424,0.158,1.6416,0.4788,1.71,1.4188800000000001,0.41384000000000004,1.478,0.15168,0.04424,0.158,1.2671999999999999,0.36960000000000004,1.32
2021-02-26 00:00:00,1.69008,0.49294000000000004,1.7605,0.15408000000000002,0.04494,0.1605,1.536,0.448,1.6,1.37328,0.40054,1.4304999999999999,0.15408000000000002,0.04494,0.1605,1.2192,0.3556,1.27
2021-02-26 00:30:00,1.70832,0.49826000000000004,1.7795,0.14352,0.04186,0.1495,1.5648,0.45640000000000003,1.63,1.35312,0.39466,1.4095,0.14352,0.04186,0.1495,1.2096,0.3528,1.26
2021-02-26 01:00:00,1.74912,0.5101600000000001,1.822,0.15552000000000002,0.045360000000000004,0.162,1.5936,0.46480000000000005,1.6600000000000001,1.34592,0.39256,1.4020000000000001,0.15552000000000002,0.045360000000000004,0.162,1.1904,0.3472,1.24
2021-02-26 01:30:00,1.7184,0.5012,1.79,0.15360000000000001,0.0448,0.16,1.5648,0.45640000000000003,1.63,1.3344,0.38920000000000005,1.3900000000000001,0.15360000000000001,0.0448,0.16,1.1808,0.34440000000000004,1.23
2021-02-26 02:00:00,1.6848,0.4914,1.755,0.1584,0.046200000000000005,0.165,1.5264,0.44520000000000004,1.5899999999999999,1.3104,0.38220000000000004,1.365,0.1584,0.046200000000000005,0.165,1.152,0.336,1.2
2021-02-26 02:30:00,1.6915200000000001,0.49336,1.762,0.14592000000000002,0.04256,0.152,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.34592,0.39256,1.4020000000000001,0.14592000000000002,0.04256,0.152,1.2,0.35000000000000003,1.25
2021-02-26 03:00:00,1.66464,0.48552000000000006,1.734,0.15744000000000002,0.04592,0.164,1.5072,0.43960000000000005,1.57,1.36704,0.39872,1.424,0.15744000000000002,0.04592,0.164,1.2096,0.3528,1.26
2021-02-26 03:30:00,1.65744,0.48342,1.7265000000000001,0.15984,0.04662,0.1665,1.4976,0.4368,1.56,1.36944,0.39942000000000005,1.4265,0.15984,0.04662,0.1665,1.2096,0.3528,1.26
2021-02-26 04:00:00,1.59408,0.46494,1.6605,0.17328000000000002,0.05054,0.18050000000000002,1.4208,0.41440000000000005,1.48,1.36368,0.39774000000000004,1.4205,0.17328000000000002,0.05054,0.18050000000000002,1.1904,0.3472,1.24
2021-02-26 04:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.15744000000000002,0.04592,0.164,1.44,0.42,1.5,1.3478400000000001,0.39312,1.404,0.15744000000000002,0.04592,0.164,1.1904,0.3472,1.24
2021-02-26 05:00:00,1.60032,0.46676000000000006,1.667,0.13152,0.038360000000000005,0.137,1.4688,0.4284,1.53,1.33152,0.38836000000000004,1.387,0.13152,0.038360000000000005,0.137,1.2,0.35000000000000003,1.25
2021-02-26 05:30:00,1.67136,0.48748,1.741,0.13536,0.03948,0.14100000000000001,1.536,0.448,1.6,1.36416,0.39788,1.421,0.13536,0.03948,0.14100000000000001,1.2288000000000001,0.3584,1.28
2021-02-26 06:00:00,1.7184,0.5012,1.79,0.12480000000000001,0.0364,0.13,1.5936,0.46480000000000005,1.6600000000000001,1.3248,0.3864,1.38,0.12480000000000001,0.0364,0.13,1.2,0.35000000000000003,1.25
2021-02-26 06:30:00,1.86096,0.54278,1.9385,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.776,0.518,1.85,1.27536,0.37198000000000003,1.3285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.1904,0.3472,1.24
2021-02-26 07:00:00,2.05728,0.60004,2.143,0.07968,0.02324,0.083,1.9776,0.5768,2.06,1.42368,0.41524000000000005,1.483,0.07968,0.02324,0.083,1.344,0.392,1.4
2021-02-26 07:30:00,2.1912,0.6391,2.2825,0.06,0.0175,0.0625,2.1312,0.6216,2.22,1.5575999999999999,0.45430000000000004,1.6225,0.06,0.0175,0.0625,1.4976,0.4368,1.56
2021-02-26 08:00:00,2.38512,0.6956600000000001,2.4845,0.052320000000000005,0.015260000000000001,0.0545,2.3328,0.6804,2.43,1.76112,0.51366,1.8345,0.052320000000000005,0.015260000000000001,0.0545,1.7088,0.4984,1.78
2021-02-26 08:30:00,2.45136,0.7149800000000001,2.5535,0.06096000000000001,0.01778,0.0635,2.3904,0.6972,2.49,1.7985600000000002,0.52458,1.8735,0.06096000000000001,0.01778,0.0635,1.7376,0.5068,1.81
2021-02-26 09:00:00,2.34288,0.6833400000000001,2.4405,0.10608000000000001,0.030940000000000002,0.1105,2.2368,0.6524,2.33,1.93968,0.56574,2.0205,0.10608000000000001,0.030940000000000002,0.1105,1.8336000000000001,0.5348,1.9100000000000001
2021-02-26 09:30:00,2.25072,0.65646,2.3445,0.10032,0.02926,0.10450000000000001,2.1504,0.6272,2.24,1.93392,0.56406,2.0145,0.10032,0.02926,0.10450000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-02-26 10:00:00,2.09088,0.60984,2.178,0.10368000000000001,0.030240000000000003,0.108,1.9872,0.5796,2.07,1.87968,0.5482400000000001,1.9580000000000002,0.10368000000000001,0.030240000000000003,0.108,1.776,0.518,1.85
2021-02-26 10:30:00,2.0136,0.5873,2.0975,0.1032,0.030100000000000002,0.1075,1.9104,0.5572,1.99,1.8408,0.5369,1.9175,0.1032,0.030100000000000002,0.1075,1.7376,0.5068,1.81
2021-02-26 11:00:00,1.92768,0.5622400000000001,2.008,0.12288000000000002,0.035840000000000004,0.128,1.8048000000000002,0.5264,1.88,1.80288,0.5258400000000001,1.8780000000000001,0.12288000000000002,0.035840000000000004,0.128,1.6800000000000002,0.49,1.75
2021-02-26 11:30:00,1.8873600000000001,0.5504800000000001,1.966,0.16896000000000003,0.049280000000000004,0.176,1.7184,0.5012,1.79,1.8009600000000001,0.5252800000000001,1.876,0.16896000000000003,0.049280000000000004,0.176,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-26 12:00:00,1.90992,0.55706,1.9895,0.14352,0.04186,0.1495,1.7664,0.5152,1.8399999999999999,1.8523200000000002,0.5402600000000001,1.9295,0.14352,0.04186,0.1495,1.7088,0.4984,1.78
2021-02-26 12:30:00,2.22384,0.6486200000000001,2.3165,0.07344,0.02142,0.0765,2.1504,0.6272,2.24,1.8398400000000001,0.5366200000000001,1.9165,0.07344,0.02142,0.0765,1.7664,0.5152,1.8399999999999999
2021-02-26 13:00:00,2.17104,0.63322,2.2615,0.08784,0.02562,0.0915,2.0832,0.6076,2.17,1.74864,0.51002,1.8215,0.08784,0.02562,0.0915,1.6608,0.4844,1.73
2021-02-26 13:30:00,1.96224,0.57232,2.044,0.15744000000000002,0.04592,0.164,1.8048000000000002,0.5264,1.88,1.91424,0.55832,1.994,0.15744000000000002,0.04592,0.164,1.7568000000000001,0.5124000000000001,1.83
2021-02-26 14:00:00,2.0832,0.6076,2.17,0.192,0.056,0.2,1.8912,0.5516,1.97,1.8432,0.5376000000000001,1.92,0.192,0.056,0.2,1.6512,0.48160000000000003,1.72
2021-02-26 14:30:00,2.1696,0.6328,2.26,0.15360000000000001,0.0448,0.16,2.016,0.588,2.1,1.6896,0.4928,1.76,0.15360000000000001,0.0448,0.16,1.536,0.448,1.6
2021-02-26 15:00:00,2.14464,0.6255200000000001,2.234,0.13824,0.04032,0.14400000000000002,2.0064,0.5852,2.09,1.7222400000000002,0.50232,1.794,0.13824,0.04032,0.14400000000000002,1.584,0.462,1.65
2021-02-26 15:30:00,2.07792,0.60606,2.1645,0.10992,0.032060000000000005,0.1145,1.968,0.5740000000000001,2.05,1.74192,0.5080600000000001,1.8145,0.10992,0.032060000000000005,0.1145,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-26 16:00:00,2.16336,0.6309800000000001,2.2535,0.07056000000000001,0.02058,0.07350000000000001,2.0928,0.6104,2.18,1.76016,0.5133800000000001,1.8335,0.07056000000000001,0.02058,0.07350000000000001,1.6896,0.4928,1.76
2021-02-26 16:30:00,2.34,0.6825,2.4375,0.0456,0.013300000000000001,0.0475,2.2944,0.6692,2.39,1.8024,0.5257000000000001,1.8775,0.0456,0.013300000000000001,0.0475,1.7568000000000001,0.5124000000000001,1.83
2021-02-26 17:00:00,2.6256,0.7658,2.735,0.062400000000000004,0.0182,0.065,2.5632,0.7476,2.67,1.8479999999999999,0.539,1.925,0.062400000000000004,0.0182,0.065,1.7856,0.5208,1.8599999999999999
2021-02-26 17:30:00,2.7048,0.7889,2.8175,0.0456,0.013300000000000001,0.0475,2.6592000000000002,0.7756000000000001,2.77,1.9272,0.5621,2.0075,0.0456,0.013300000000000001,0.0475,1.8816000000000002,0.5488000000000001,1.96
2021-02-26 18:00:00,2.87904,0.83972,2.999,0.00864,0.00252,0.009000000000000001,2.8704,0.8372,2.99,2.04384,0.5961200000000001,2.129,0.00864,0.00252,0.009000000000000001,2.0352,0.5936,2.12
2021-02-26 18:30:00,2.9083200000000002,0.84826,3.0295,0.009120000000000001,0.00266,0.0095,2.8992,0.8456,3.02,2.06352,0.6018600000000001,2.1495,0.009120000000000001,0.00266,0.0095,2.0544000000000002,0.5992000000000001,2.14
2021-02-26 19:00:00,2.856,0.833,2.975,0.0048000000000000004,0.0014,0.005,2.8512,0.8316,2.9699999999999998,2.0592,0.6006,2.145,0.0048000000000000004,0.0014,0.005,2.0544000000000002,0.5992000000000001,2.14
2021-02-26 19:30:00,2.89056,0.84308,3.011,0.0009600000000000001,0.00028000000000000003,0.001,2.8896,0.8428,3.01,2.05536,0.59948,2.141,0.0009600000000000001,0.00028000000000000003,0.001,2.0544000000000002,0.5992000000000001,2.14
2021-02-26 20:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2021-02-26 20:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2021-02-26 21:00:00,2.38608,0.69594,2.4855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3808,0.6944,2.48,1.7332800000000002,0.50554,1.8054999999999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.728,0.504,1.8
2021-02-26 21:30:00,2.34048,0.68264,2.438,0.01728,0.00504,0.018000000000000002,2.3232,0.6776,2.42,1.65888,0.48384000000000005,1.728,0.01728,0.00504,0.018000000000000002,1.6416,0.4788,1.71
2021-02-26 22:00:00,2.35296,0.68628,2.451,0.039360000000000006,0.01148,0.041,2.3136,0.6748000000000001,2.41,1.64256,0.47908000000000006,1.7109999999999999,0.039360000000000006,0.01148,0.041,1.6032000000000002,0.4676,1.67
2021-02-26 22:30:00,2.16912,0.63266,2.2595,0.04752000000000001,0.01386,0.0495,2.1216,0.6188,2.21,1.62192,0.47306000000000004,1.6895,0.04752000000000001,0.01386,0.0495,1.5744,0.4592,1.6400000000000001
2021-02-26 23:00:00,2.00976,0.58618,2.0935,0.05136,0.014980000000000002,0.053500000000000006,1.9584000000000001,0.5712,2.04,1.53936,0.44898000000000005,1.6035,0.05136,0.014980000000000002,0.053500000000000006,1.488,0.434,1.55
2021-02-26 23:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.03168,0.00924,0.033,1.8816000000000002,0.5488000000000001,1.96,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.03168,0.00924,0.033,1.4112,0.4116,1.47
2021-02-27 00:00:00,1.82064,0.53102,1.8965,0.044640000000000006,0.01302,0.0465,1.776,0.518,1.85,1.38864,0.40502000000000005,1.4465,0.044640000000000006,0.01302,0.0465,1.344,0.392,1.4
2021-02-27 00:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.06528,0.01904,0.068,1.7568000000000001,0.5124000000000001,1.83,1.39968,0.40824000000000005,1.458,0.06528,0.01904,0.068,1.3344,0.38920000000000005,1.3900000000000001
2021-02-27 01:00:00,1.83216,0.5343800000000001,1.9085,0.03696,0.010780000000000001,0.0385,1.7952,0.5236000000000001,1.87,1.38096,0.40278,1.4385,0.03696,0.010780000000000001,0.0385,1.344,0.392,1.4
2021-02-27 01:30:00,1.82352,0.53186,1.8995000000000002,0.009120000000000001,0.00266,0.0095,1.8144,0.5292,1.8900000000000001,1.37232,0.40026000000000006,1.4295,0.009120000000000001,0.00266,0.0095,1.3632,0.3976,1.42
2021-02-27 02:00:00,1.8225600000000002,0.53158,1.8985,0.00816,0.00238,0.0085,1.8144,0.5292,1.8900000000000001,1.36176,0.39718000000000003,1.4185,0.00816,0.00238,0.0085,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-27 02:30:00,1.80912,0.52766,1.8845,0.00432,0.00126,0.0045000000000000005,1.8048000000000002,0.5264,1.88,1.35792,0.39606,1.4145,0.00432,0.00126,0.0045000000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-27 03:00:00,1.77168,0.5167400000000001,1.8455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.7664,0.5152,1.8399999999999999,1.36848,0.39914000000000005,1.4255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3632,0.3976,1.42
2021-02-27 03:30:00,1.76736,0.51548,1.841,0.0009600000000000001,0.00028000000000000003,0.001,1.7664,0.5152,1.8399999999999999,1.36416,0.39788,1.421,0.0009600000000000001,0.00028000000000000003,0.001,1.3632,0.3976,1.42
2021-02-27 04:00:00,1.7337600000000002,0.50568,1.806,0.015360000000000002,0.0044800000000000005,0.016,1.7184,0.5012,1.79,1.3593600000000001,0.39648000000000005,1.416,0.015360000000000002,0.0044800000000000005,0.016,1.344,0.392,1.4
2021-02-27 04:30:00,1.70256,0.49658,1.7735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6608,0.4844,1.73,1.35696,0.39578,1.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3152,0.3836,1.37
2021-02-27 05:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.044640000000000006,0.01302,0.0465,1.6416,0.4788,1.71,1.34064,0.39102000000000003,1.3965,0.044640000000000006,0.01302,0.0465,1.296,0.378,1.35
2021-02-27 05:30:00,1.74,0.5075000000000001,1.8125,0.012,0.0035,0.0125,1.728,0.504,1.8,1.3464,0.3927,1.4025,0.012,0.0035,0.0125,1.3344,0.38920000000000005,1.3900000000000001
2021-02-27 06:00:00,1.7572800000000002,0.51254,1.8305,0.00048000000000000007,0.00014000000000000001,0.0005,1.7568000000000001,0.5124000000000001,1.83,1.33488,0.38934,1.3905,0.00048000000000000007,0.00014000000000000001,0.0005,1.3344,0.38920000000000005,1.3900000000000001
2021-02-27 06:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2021-02-27 07:00:00,1.9713600000000002,0.57498,2.0535,0.00336,0.0009800000000000002,0.0035,1.968,0.5740000000000001,2.05,1.46256,0.42658,1.5235,0.00336,0.0009800000000000002,0.0035,1.4592,0.42560000000000003,1.52
2021-02-27 07:30:00,2.0496,0.5978,2.135,0.014400000000000001,0.004200000000000001,0.015,2.0352,0.5936,2.12,1.512,0.441,1.5750000000000002,0.014400000000000001,0.004200000000000001,0.015,1.4976,0.4368,1.56
2021-02-27 08:00:00,2.07744,0.60592,2.164,0.01344,0.003920000000000001,0.014,2.064,0.602,2.15,1.57824,0.46032000000000006,1.6440000000000001,0.01344,0.003920000000000001,0.014,1.5648,0.45640000000000003,1.63
2021-02-27 08:30:00,2.01408,0.5874400000000001,2.098,0.04608,0.01344,0.048,1.968,0.5740000000000001,2.05,1.60128,0.46704,1.6680000000000001,0.04608,0.01344,0.048,1.5552000000000001,0.4536,1.62
2021-02-27 09:00:00,2.1288,0.6209,2.2175,0.07440000000000001,0.0217,0.0775,2.0544000000000002,0.5992000000000001,2.14,1.812,0.5285000000000001,1.8875000000000002,0.07440000000000001,0.0217,0.0775,1.7376,0.5068,1.81
2021-02-27 09:30:00,2.07552,0.60536,2.162,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.9776,0.5768,2.06,1.85472,0.54096,1.932,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.7568000000000001,0.5124000000000001,1.83
2021-02-27 10:00:00,2.02464,0.59052,2.109,0.12384,0.036120000000000006,0.129,1.9008,0.5544,1.98,1.8518400000000002,0.54012,1.929,0.12384,0.036120000000000006,0.129,1.728,0.504,1.8
2021-02-27 10:30:00,1.9776,0.5768,2.06,0.12480000000000001,0.0364,0.13,1.8528,0.5404,1.9300000000000002,1.8336000000000001,0.5348,1.9100000000000001,0.12480000000000001,0.0364,0.13,1.7088,0.4984,1.78
2021-02-27 11:00:00,1.96608,0.5734400000000001,2.048,0.10368000000000001,0.030240000000000003,0.108,1.8624,0.5432,1.94,1.8700800000000002,0.54544,1.948,0.10368000000000001,0.030240000000000003,0.108,1.7664,0.5152,1.8399999999999999
2021-02-27 11:30:00,1.91232,0.55776,1.992,0.06912,0.02016,0.07200000000000001,1.8432,0.5376000000000001,1.92,1.83552,0.5353600000000001,1.912,0.06912,0.02016,0.07200000000000001,1.7664,0.5152,1.8399999999999999
2021-02-27 12:00:00,2.03808,0.5944400000000001,2.123,0.041280000000000004,0.01204,0.043000000000000003,1.9968,0.5824,2.08,1.62528,0.47404,1.693,0.041280000000000004,0.01204,0.043000000000000003,1.584,0.462,1.65
2021-02-27 12:30:00,1.86576,0.54418,1.9435,0.06096000000000001,0.01778,0.0635,1.8048000000000002,0.5264,1.88,1.83696,0.53578,1.9135,0.06096000000000001,0.01778,0.0635,1.776,0.518,1.85
2021-02-27 13:00:00,1.69536,0.49448000000000003,1.766,0.09216,0.02688,0.096,1.6032000000000002,0.4676,1.67,1.7337600000000002,0.50568,1.806,0.09216,0.02688,0.096,1.6416,0.4788,1.71
2021-02-27 13:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.12768000000000002,0.03724,0.133,1.5552000000000001,0.4536,1.62,1.7212800000000001,0.50204,1.7930000000000001,0.12768000000000002,0.03724,0.133,1.5936,0.46480000000000005,1.6600000000000001
2021-02-27 14:00:00,1.6272,0.4746,1.695,0.11040000000000001,0.0322,0.115,1.5168,0.4424,1.58,1.6272,0.4746,1.695,0.11040000000000001,0.0322,0.115,1.5168,0.4424,1.58
2021-02-27 14:30:00,1.57584,0.45962000000000003,1.6415000000000002,0.09744000000000001,0.02842,0.1015,1.4784000000000002,0.4312,1.54,1.55664,0.45402000000000003,1.6215000000000002,0.09744000000000001,0.02842,0.1015,1.4592,0.42560000000000003,1.52
2021-02-27 15:00:00,1.64736,0.48048,1.716,0.07296000000000001,0.02128,0.076,1.5744,0.4592,1.6400000000000001,1.50336,0.43848000000000004,1.566,0.07296000000000001,0.02128,0.076,1.4304000000000001,0.4172,1.49
2021-02-27 15:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.05616,0.016380000000000002,0.0585,1.6896,0.4928,1.76,1.50576,0.43918,1.5685,0.05616,0.016380000000000002,0.0585,1.4496,0.4228,1.51
2021-02-27 16:00:00,1.84176,0.53718,1.9185,0.03696,0.010780000000000001,0.0385,1.8048000000000002,0.5264,1.88,1.51536,0.44198000000000004,1.5785,0.03696,0.010780000000000001,0.0385,1.4784000000000002,0.4312,1.54
2021-02-27 16:30:00,1.97856,0.57708,2.061,0.010560000000000002,0.0030800000000000003,0.011,1.968,0.5740000000000001,2.05,1.54656,0.45108000000000004,1.611,0.010560000000000002,0.0030800000000000003,0.011,1.536,0.448,1.6
2021-02-27 17:00:00,2.42016,0.7058800000000001,2.521,0.0009600000000000001,0.00028000000000000003,0.001,2.4192,0.7056,2.52,1.77696,0.5182800000000001,1.851,0.0009600000000000001,0.00028000000000000003,0.001,1.776,0.518,1.85
2021-02-27 17:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2021-02-27 18:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2021-02-27 18:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-02-27 19:00:00,2.88528,0.8415400000000001,3.0055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.88,0.84,3.0,2.06928,0.6035400000000001,2.1555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.064,0.602,2.15
2021-02-27 19:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.013920000000000002,0.00406,0.0145,2.784,0.812,2.9,1.99152,0.58086,2.0745,0.013920000000000002,0.00406,0.0145,1.9776,0.5768,2.06
2021-02-27 20:00:00,2.62848,0.7666400000000001,2.738,0.007680000000000001,0.0022400000000000002,0.008,2.6208,0.7644000000000001,2.73,1.87968,0.5482400000000001,1.9580000000000002,0.007680000000000001,0.0022400000000000002,0.008,1.8719999999999999,0.546,1.9500000000000002
2021-02-27 20:30:00,2.45856,0.71708,2.561,0.0009600000000000001,0.00028000000000000003,0.001,2.4576000000000002,0.7168,2.56,1.74816,0.50988,1.8210000000000002,0.0009600000000000001,0.00028000000000000003,0.001,1.7472,0.5096,1.82
2021-02-27 21:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2021-02-27 21:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2021-02-27 22:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2021-02-27 22:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2021-02-27 23:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2021-02-27 23:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2021-02-28 00:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2021-02-28 00:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2021-02-28 01:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2021-02-28 01:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2021-02-28 02:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-02-28 02:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-02-28 03:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2021-02-28 03:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-02-28 04:00:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2021-02-28 04:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-02-28 05:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2021-02-28 05:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-02-28 06:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2021-02-28 06:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2021-02-28 07:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2021-02-28 07:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.00048000000000000007,0.00014000000000000001,0.0005,1.7856,0.5208,1.8599999999999999,1.28688,0.37534,1.3405,0.00048000000000000007,0.00014000000000000001,0.0005,1.2864,0.37520000000000003,1.34
2021-02-28 08:00:00,1.8172800000000002,0.5300400000000001,1.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8048000000000002,0.5264,1.88,1.33728,0.39004000000000005,1.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3248,0.3864,1.38
2021-02-28 08:30:00,2.03232,0.5927600000000001,2.117,0.03552,0.010360000000000001,0.037,1.9968,0.5824,2.08,1.54272,0.44996,1.607,0.03552,0.010360000000000001,0.037,1.5072,0.43960000000000005,1.57
2021-02-28 09:00:00,1.9891200000000002,0.58016,2.072,0.06912,0.02016,0.07200000000000001,1.92,0.56,2.0,1.68192,0.49056000000000005,1.752,0.06912,0.02016,0.07200000000000001,1.6128,0.47040000000000004,1.6800000000000002
2021-02-28 09:30:00,2.00304,0.5842200000000001,2.0865,0.09264000000000001,0.027020000000000002,0.0965,1.9104,0.5572,1.99,1.79184,0.5226200000000001,1.8665,0.09264000000000001,0.027020000000000002,0.0965,1.6992,0.49560000000000004,1.77
2021-02-28 10:00:00,1.98048,0.57764,2.063,0.10848000000000001,0.03164,0.113,1.8719999999999999,0.546,1.9500000000000002,1.77888,0.5188400000000001,1.853,0.10848000000000001,0.03164,0.113,1.6703999999999999,0.4872,1.74
2021-02-28 10:30:00,1.8633600000000001,0.5434800000000001,1.941,0.12576,0.036680000000000004,0.131,1.7376,0.5068,1.81,1.77696,0.5182800000000001,1.851,0.12576,0.036680000000000004,0.131,1.6512,0.48160000000000003,1.72
2021-02-28 11:00:00,1.85328,0.54054,1.9304999999999999,0.13488,0.03934,0.1405,1.7184,0.5012,1.79,1.79568,0.5237400000000001,1.8705,0.13488,0.03934,0.1405,1.6608,0.4844,1.73
2021-02-28 11:30:00,1.8696000000000002,0.5453,1.9475,0.1512,0.0441,0.1575,1.7184,0.5012,1.79,1.812,0.5285000000000001,1.8875000000000002,0.1512,0.0441,0.1575,1.6608,0.4844,1.73
2021-02-28 12:00:00,1.91232,0.55776,1.992,0.14592000000000002,0.04256,0.152,1.7664,0.5152,1.8399999999999999,1.8163200000000002,0.52976,1.892,0.14592000000000002,0.04256,0.152,1.6703999999999999,0.4872,1.74
2021-02-28 12:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.15744000000000002,0.04592,0.164,1.7184,0.5012,1.79,1.8758400000000002,0.54712,1.9540000000000002,0.15744000000000002,0.04592,0.164,1.7184,0.5012,1.79
