Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-28 13:00:00,1.81776,0.5301800000000001,1.8935,0.14736000000000002,0.042980000000000004,0.1535,1.6703999999999999,0.4872,1.74,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.14736000000000002,0.042980000000000004,0.1535,1.6992,0.49560000000000004,1.77
2021-02-28 13:30:00,1.76592,0.5150600000000001,1.8395000000000001,0.15312,0.044660000000000005,0.1595,1.6128,0.47040000000000004,1.6800000000000002,1.76592,0.5150600000000001,1.8395000000000001,0.15312,0.044660000000000005,0.1595,1.6128,0.47040000000000004,1.6800000000000002
2021-02-28 14:00:00,1.7755200000000002,0.51786,1.8495,0.11472,0.033460000000000004,0.11950000000000001,1.6608,0.4844,1.73,1.64112,0.47866000000000003,1.7095,0.11472,0.033460000000000004,0.11950000000000001,1.5264,0.44520000000000004,1.5899999999999999
2021-02-28 14:30:00,1.71936,0.50148,1.791,0.12576,0.036680000000000004,0.131,1.5936,0.46480000000000005,1.6600000000000001,1.62336,0.47348,1.691,0.12576,0.036680000000000004,0.131,1.4976,0.4368,1.56
2021-02-28 15:00:00,1.76688,0.51534,1.8405,0.11568,0.033740000000000006,0.12050000000000001,1.6512,0.48160000000000003,1.72,1.6324800000000002,0.47614000000000006,1.7005,0.11568,0.033740000000000006,0.12050000000000001,1.5168,0.4424,1.58
2021-02-28 15:30:00,1.85712,0.54166,1.9344999999999999,0.10032,0.02926,0.10450000000000001,1.7568000000000001,0.5124000000000001,1.83,1.64592,0.48006000000000004,1.7145000000000001,0.10032,0.02926,0.10450000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-28 16:00:00,1.98144,0.5779200000000001,2.064,0.07104,0.020720000000000002,0.074,1.9104,0.5572,1.99,1.66464,0.48552000000000006,1.734,0.07104,0.020720000000000002,0.074,1.5936,0.46480000000000005,1.6600000000000001
2021-02-28 16:30:00,2.2032,0.6426000000000001,2.295,0.0432,0.0126,0.045,2.16,0.63,2.25,1.7136,0.4998,1.7850000000000001,0.0432,0.0126,0.045,1.6703999999999999,0.4872,1.74
2021-02-28 17:00:00,2.66448,0.77714,2.7755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.64,0.77,2.75,1.91568,0.55874,1.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8912,0.5516,1.97
2021-02-28 17:30:00,2.8972800000000003,0.8450400000000001,3.018,0.007680000000000001,0.0022400000000000002,0.008,2.8896,0.8428,3.01,2.07168,0.60424,2.158,0.007680000000000001,0.0022400000000000002,0.008,2.064,0.602,2.15
2021-02-28 18:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-02-28 18:30:00,3.17904,0.92722,3.3115,0.00144,0.00042,0.0015,3.1776,0.9268000000000001,3.31,2.27664,0.66402,2.3715,0.00144,0.00042,0.0015,2.2752,0.6636000000000001,2.37
2021-02-28 19:00:00,2.99616,0.8738800000000001,3.121,0.010560000000000002,0.0030800000000000003,0.011,2.9856,0.8708,3.11,2.13216,0.6218800000000001,2.221,0.010560000000000002,0.0030800000000000003,0.011,2.1216,0.6188,2.21
2021-02-28 19:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.02016,0.005880000000000001,0.021,2.7456,0.8008000000000001,2.86,1.9881600000000001,0.5798800000000001,2.071,0.02016,0.005880000000000001,0.021,1.968,0.5740000000000001,2.05
2021-02-28 20:00:00,2.60544,0.75992,2.714,0.03264,0.00952,0.034,2.5728,0.7504000000000001,2.68,1.84704,0.5387200000000001,1.924,0.03264,0.00952,0.034,1.8144,0.5292,1.8900000000000001
2021-02-28 20:30:00,2.5176,0.7343000000000001,2.6225,0.031200000000000002,0.0091,0.0325,2.4864,0.7252000000000001,2.59,1.7784,0.5187,1.8525,0.031200000000000002,0.0091,0.0325,1.7472,0.5096,1.82
2021-02-28 21:00:00,2.36016,0.6883800000000001,2.4585,0.05616,0.016380000000000002,0.0585,2.304,0.672,2.4,1.65936,0.48398,1.7285,0.05616,0.016380000000000002,0.0585,1.6032000000000002,0.4676,1.67
2021-02-28 21:30:00,2.20512,0.6431600000000001,2.297,0.025920000000000002,0.007560000000000001,0.027,2.1792,0.6356,2.27,1.60032,0.46676000000000006,1.667,0.025920000000000002,0.007560000000000001,0.027,1.5744,0.4592,1.6400000000000001
2021-02-28 22:00:00,2.172,0.6335000000000001,2.2625,0.012,0.0035,0.0125,2.16,0.63,2.25,1.5768,0.45990000000000003,1.6425,0.012,0.0035,0.0125,1.5648,0.45640000000000003,1.63
2021-02-28 22:30:00,1.97568,0.5762400000000001,2.058,0.007680000000000001,0.0022400000000000002,0.008,1.968,0.5740000000000001,2.05,1.4188800000000001,0.41384000000000004,1.478,0.007680000000000001,0.0022400000000000002,0.008,1.4112,0.4116,1.47
2021-02-28 23:00:00,1.76064,0.5135200000000001,1.834,0.02304,0.00672,0.024,1.7376,0.5068,1.81,1.26144,0.36792,1.314,0.02304,0.00672,0.024,1.2384,0.3612,1.29
2021-02-28 23:30:00,1.61568,0.47124000000000005,1.683,0.022080000000000002,0.00644,0.023,1.5936,0.46480000000000005,1.6600000000000001,1.14528,0.33404,1.193,0.022080000000000002,0.00644,0.023,1.1232,0.3276,1.17
2021-03-01 00:00:00,1.54272,0.44996,1.607,0.03552,0.010360000000000001,0.037,1.5072,0.43960000000000005,1.57,1.09152,0.31836000000000003,1.137,0.03552,0.010360000000000001,0.037,1.056,0.308,1.1
2021-03-01 00:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.038400000000000004,0.0112,0.04,1.5744,0.4592,1.6400000000000001,1.152,0.336,1.2,0.038400000000000004,0.0112,0.04,1.1136,0.32480000000000003,1.16
2021-03-01 01:00:00,1.6703999999999999,0.4872,1.74,0.048,0.014,0.05,1.6224,0.4732,1.69,1.1808,0.34440000000000004,1.23,0.048,0.014,0.05,1.1328,0.3304,1.18
2021-03-01 01:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.6416,0.4788,1.71,1.19088,0.34734000000000004,1.2405,0.038880000000000005,0.011340000000000001,0.0405,1.152,0.336,1.2
2021-03-01 02:00:00,1.67184,0.48762000000000005,1.7415,0.030240000000000003,0.008820000000000001,0.0315,1.6416,0.4788,1.71,1.15344,0.33642000000000005,1.2015,0.030240000000000003,0.008820000000000001,0.0315,1.1232,0.3276,1.17
2021-03-01 02:30:00,1.67136,0.48748,1.741,0.010560000000000002,0.0030800000000000003,0.011,1.6608,0.4844,1.73,1.16256,0.33908000000000005,1.211,0.010560000000000002,0.0030800000000000003,0.011,1.152,0.336,1.2
2021-03-01 03:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.0038400000000000005,0.0011200000000000001,0.004,1.6128,0.47040000000000004,1.6800000000000002,1.11744,0.32592000000000004,1.164,0.0038400000000000005,0.0011200000000000001,0.004,1.1136,0.32480000000000003,1.16
2021-03-01 03:30:00,1.61184,0.47012000000000004,1.679,0.00864,0.00252,0.009000000000000001,1.6032000000000002,0.4676,1.67,1.11264,0.32452000000000003,1.159,0.00864,0.00252,0.009000000000000001,1.104,0.322,1.15
2021-03-01 04:00:00,1.59552,0.46536000000000005,1.662,0.0019200000000000003,0.0005600000000000001,0.002,1.5936,0.46480000000000005,1.6600000000000001,1.10592,0.32256,1.152,0.0019200000000000003,0.0005600000000000001,0.002,1.104,0.322,1.15
2021-03-01 04:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2021-03-01 05:00:00,1.5787200000000001,0.46046000000000004,1.6445,0.00432,0.00126,0.0045000000000000005,1.5744,0.4592,1.6400000000000001,1.06992,0.31206,1.1145,0.00432,0.00126,0.0045000000000000005,1.0656,0.3108,1.11
2021-03-01 05:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.01584,0.00462,0.0165,1.5936,0.46480000000000005,1.6600000000000001,1.1102400000000001,0.32382000000000005,1.1565,0.01584,0.00462,0.0165,1.0944,0.31920000000000004,1.1400000000000001
2021-03-01 06:00:00,1.67808,0.48944000000000004,1.748,0.02688,0.007840000000000001,0.028,1.6512,0.48160000000000003,1.72,1.16928,0.34104,1.218,0.02688,0.007840000000000001,0.028,1.1424,0.3332,1.19
2021-03-01 06:30:00,1.96368,0.57274,2.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9296000000000002,0.5628000000000001,2.01,1.42608,0.41594000000000003,1.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.392,0.406,1.45
2021-03-01 07:00:00,2.17488,0.63434,2.2655,0.05328,0.015540000000000002,0.0555,2.1216,0.6188,2.21,1.57008,0.45794,1.6355,0.05328,0.015540000000000002,0.0555,1.5168,0.4424,1.58
2021-03-01 07:30:00,2.3184,0.6762,2.415,0.0432,0.0126,0.045,2.2752,0.6636000000000001,2.37,1.6272,0.4746,1.695,0.0432,0.0126,0.045,1.584,0.462,1.65
2021-03-01 08:00:00,2.49024,0.7263200000000001,2.594,0.04224000000000001,0.012320000000000001,0.044,2.448,0.714,2.55,1.78944,0.52192,1.8639999999999999,0.04224000000000001,0.012320000000000001,0.044,1.7472,0.5096,1.82
2021-03-01 08:30:00,2.63808,0.76944,2.748,0.02688,0.007840000000000001,0.028,2.6112,0.7616,2.7199999999999998,1.8988800000000001,0.55384,1.978,0.02688,0.007840000000000001,0.028,1.8719999999999999,0.546,1.9500000000000002
2021-03-01 09:00:00,2.664,0.777,2.775,0.014400000000000001,0.004200000000000001,0.015,2.6496,0.7728,2.76,1.9344000000000001,0.5642,2.015,0.014400000000000001,0.004200000000000001,0.015,1.92,0.56,2.0
2021-03-01 09:30:00,2.7696,0.8078000000000001,2.885,0.024,0.007,0.025,2.7456,0.8008000000000001,2.86,1.944,0.5670000000000001,2.025,0.024,0.007,0.025,1.92,0.56,2.0
2021-03-01 10:00:00,2.70864,0.7900200000000001,2.8215,0.049440000000000005,0.01442,0.051500000000000004,2.6592000000000002,0.7756000000000001,2.77,1.88304,0.54922,1.9615,0.049440000000000005,0.01442,0.051500000000000004,1.8336000000000001,0.5348,1.9100000000000001
2021-03-01 10:30:00,2.64,0.77,2.75,0.028800000000000003,0.008400000000000001,0.03,2.6112,0.7616,2.7199999999999998,1.9296000000000002,0.5628000000000001,2.01,0.028800000000000003,0.008400000000000001,0.03,1.9008,0.5544,1.98
2021-03-01 11:00:00,2.60928,0.76104,2.718,0.02688,0.007840000000000001,0.028,2.5824,0.7532,2.69,1.88928,0.5510400000000001,1.968,0.02688,0.007840000000000001,0.028,1.8624,0.5432,1.94
2021-03-01 11:30:00,2.65104,0.77322,2.7615,0.020640000000000002,0.00602,0.021500000000000002,2.6304,0.7672,2.74,1.95984,0.57162,2.0415,0.020640000000000002,0.00602,0.021500000000000002,1.9392,0.5656,2.02
2021-03-01 12:00:00,2.7614400000000003,0.80542,2.8765,0.03504,0.010220000000000002,0.036500000000000005,2.7264,0.7952,2.84,2.07984,0.60662,2.1665,0.03504,0.010220000000000002,0.036500000000000005,2.0448,0.5964,2.13
2021-03-01 12:30:00,2.856,0.833,2.975,0.0528,0.0154,0.055,2.8032,0.8176,2.92,2.1552,0.6286,2.245,0.0528,0.0154,0.055,2.1024,0.6132000000000001,2.19
2021-03-01 13:00:00,2.79888,0.8163400000000001,2.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.7648,0.8064,2.88,2.07888,0.6063400000000001,2.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0448,0.5964,2.13
2021-03-01 13:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,2.7168,0.7924,2.83,2.03376,0.59318,2.1185,0.027360000000000002,0.007980000000000001,0.0285,2.0064,0.5852,2.09
2021-03-01 14:00:00,2.7427200000000003,0.7999600000000001,2.857,0.04512,0.013160000000000002,0.047,2.6976,0.7868,2.81,2.03232,0.5927600000000001,2.117,0.04512,0.013160000000000002,0.047,1.9872,0.5796,2.07
2021-03-01 14:30:00,2.68128,0.7820400000000001,2.793,0.05088,0.01484,0.053,2.6304,0.7672,2.74,1.95168,0.5692400000000001,2.033,0.05088,0.01484,0.053,1.9008,0.5544,1.98
2021-03-01 15:00:00,2.66784,0.77812,2.779,0.047040000000000005,0.013720000000000001,0.049,2.6208,0.7644000000000001,2.73,1.9286400000000001,0.56252,2.009,0.047040000000000005,0.013720000000000001,0.049,1.8816000000000002,0.5488000000000001,1.96
2021-03-01 15:30:00,2.72208,0.7939400000000001,2.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.688,0.784,2.8,1.9828800000000002,0.5783400000000001,2.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9488,0.5684,2.03
2021-03-01 16:00:00,2.79648,0.81564,2.9130000000000003,0.041280000000000004,0.01204,0.043000000000000003,2.7552,0.8036000000000001,2.87,1.9996800000000001,0.5832400000000001,2.083,0.041280000000000004,0.01204,0.043000000000000003,1.9584000000000001,0.5712,2.04
2021-03-01 16:30:00,2.8377600000000003,0.8276800000000001,2.956,0.03456,0.01008,0.036000000000000004,2.8032,0.8176,2.92,1.83936,0.5364800000000001,1.916,0.03456,0.01008,0.036000000000000004,1.8048000000000002,0.5264,1.88
2021-03-01 17:00:00,2.9304,0.8547,3.0525,0.0408,0.0119,0.0425,2.8896,0.8428,3.01,1.884,0.5495,1.9625,0.0408,0.0119,0.0425,1.8432,0.5376000000000001,1.92
2021-03-01 17:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.03264,0.00952,0.034,3.1008,0.9044000000000001,3.23,2.04864,0.59752,2.134,0.03264,0.00952,0.034,2.016,0.588,2.1
2021-03-01 18:00:00,3.19776,0.9326800000000001,3.331,0.02976,0.00868,0.031,3.168,0.924,3.3,2.12256,0.6190800000000001,2.211,0.02976,0.00868,0.031,2.0928,0.6104,2.18
2021-03-01 18:30:00,3.28128,0.9570400000000001,3.418,0.02688,0.007840000000000001,0.028,3.2544,0.9492,3.39,2.18688,0.6378400000000001,2.278,0.02688,0.007840000000000001,0.028,2.16,0.63,2.25
2021-03-01 19:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.02304,0.00672,0.024,3.1104,0.9072,3.24,2.11584,0.61712,2.204,0.02304,0.00672,0.024,2.0928,0.6104,2.18
2021-03-01 19:30:00,2.95824,0.86282,3.0815,0.030240000000000003,0.008820000000000001,0.0315,2.928,0.854,3.05,1.99824,0.58282,2.0815,0.030240000000000003,0.008820000000000001,0.0315,1.968,0.5740000000000001,2.05
2021-03-01 20:00:00,2.75808,0.80444,2.873,0.03168,0.00924,0.033,2.7264,0.7952,2.84,1.82688,0.5328400000000001,1.903,0.03168,0.00924,0.033,1.7952,0.5236000000000001,1.87
2021-03-01 20:30:00,2.5166399999999998,0.73402,2.6215,0.030240000000000003,0.008820000000000001,0.0315,2.4864,0.7252000000000001,2.59,1.85424,0.5408200000000001,1.9315,0.030240000000000003,0.008820000000000001,0.0315,1.824,0.532,1.9
2021-03-01 21:00:00,2.38512,0.6956600000000001,2.4845,0.04272,0.01246,0.044500000000000005,2.3424,0.6832,2.44,1.7515200000000002,0.5108600000000001,1.8245,0.04272,0.01246,0.044500000000000005,1.7088,0.4984,1.78
2021-03-01 21:30:00,2.35584,0.6871200000000001,2.454,0.04224000000000001,0.012320000000000001,0.044,2.3136,0.6748000000000001,2.41,1.70304,0.49672000000000005,1.774,0.04224000000000001,0.012320000000000001,0.044,1.6608,0.4844,1.73
2021-03-01 22:00:00,2.23248,0.65114,2.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.208,0.644,2.3,1.62768,0.47474000000000005,1.6955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6032000000000002,0.4676,1.67
2021-03-01 22:30:00,2.05008,0.59794,2.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0448,0.5964,2.13,1.48368,0.43274,1.5455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4784000000000002,0.4312,1.54
2021-03-01 23:00:00,1.83024,0.5338200000000001,1.9065,0.01584,0.00462,0.0165,1.8144,0.5292,1.8900000000000001,1.3118400000000001,0.38262,1.3665,0.01584,0.00462,0.0165,1.296,0.378,1.35
2021-03-01 23:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6608,0.4844,1.73,1.22208,0.35644000000000003,1.2730000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2096,0.3528,1.26
2021-03-02 00:00:00,1.59552,0.46536000000000005,1.662,0.021120000000000003,0.0061600000000000005,0.022,1.5744,0.4592,1.6400000000000001,1.15392,0.33656,1.202,0.021120000000000003,0.0061600000000000005,0.022,1.1328,0.3304,1.18
2021-03-02 00:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.6032000000000002,0.4676,1.67,1.1755200000000001,0.34286000000000005,1.2245,0.023520000000000003,0.006860000000000001,0.0245,1.152,0.336,1.2
2021-03-02 01:00:00,1.68096,0.49028000000000005,1.751,0.039360000000000006,0.01148,0.041,1.6416,0.4788,1.71,1.20096,0.35028000000000004,1.251,0.039360000000000006,0.01148,0.041,1.1616,0.3388,1.21
2021-03-02 01:30:00,1.67184,0.48762000000000005,1.7415,0.020640000000000002,0.00602,0.021500000000000002,1.6512,0.48160000000000003,1.72,1.18224,0.34482,1.2315,0.020640000000000002,0.00602,0.021500000000000002,1.1616,0.3388,1.21
2021-03-02 02:00:00,1.6857600000000001,0.49168000000000006,1.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6608,0.4844,1.73,1.16736,0.34048,1.216,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1424,0.3332,1.19
2021-03-02 02:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.019680000000000003,0.00574,0.0205,1.6608,0.4844,1.73,1.15248,0.33614000000000005,1.2005,0.019680000000000003,0.00574,0.0205,1.1328,0.3304,1.18
2021-03-02 03:00:00,1.6344,0.4767,1.7025000000000001,0.0024000000000000002,0.0007,0.0025,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.116,0.3255,1.1625,0.0024000000000000002,0.0007,0.0025,1.1136,0.32480000000000003,1.16
2021-03-02 03:30:00,1.6272,0.4746,1.695,0.014400000000000001,0.004200000000000001,0.015,1.6128,0.47040000000000004,1.6800000000000002,1.1280000000000001,0.329,1.175,0.014400000000000001,0.004200000000000001,0.015,1.1136,0.32480000000000003,1.16
2021-03-02 04:00:00,1.60128,0.46704,1.6680000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.5936,0.46480000000000005,1.6600000000000001,1.11168,0.32424000000000003,1.158,0.007680000000000001,0.0022400000000000002,0.008,1.104,0.322,1.15
2021-03-02 04:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.00576,0.00168,0.006,1.5648,0.45640000000000003,1.63,1.06176,0.30968,1.106,0.00576,0.00168,0.006,1.056,0.308,1.1
2021-03-02 05:00:00,1.60224,0.46732,1.669,0.00864,0.00252,0.009000000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.08384,0.31612,1.129,0.00864,0.00252,0.009000000000000001,1.0752,0.3136,1.12
2021-03-02 05:30:00,1.6272,0.4746,1.695,0.014400000000000001,0.004200000000000001,0.015,1.6128,0.47040000000000004,1.6800000000000002,1.0992,0.3206,1.145,0.014400000000000001,0.004200000000000001,0.015,1.0848,0.3164,1.13
2021-03-02 06:00:00,1.73856,0.5070800000000001,1.811,0.02016,0.005880000000000001,0.021,1.7184,0.5012,1.79,1.18176,0.34468000000000004,1.231,0.02016,0.005880000000000001,0.021,1.1616,0.3388,1.21
2021-03-02 06:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.01584,0.00462,0.0165,1.9488,0.5684,2.03,1.36944,0.39942000000000005,1.4265,0.01584,0.00462,0.0165,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-02 07:00:00,2.16,0.63,2.25,0.009600000000000001,0.0028,0.01,2.1504,0.6272,2.24,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.009600000000000001,0.0028,0.01,1.536,0.448,1.6
2021-03-02 07:30:00,2.31936,0.6764800000000001,2.416,0.015360000000000002,0.0044800000000000005,0.016,2.304,0.672,2.4,1.6569600000000002,0.48328000000000004,1.726,0.015360000000000002,0.0044800000000000005,0.016,1.6416,0.4788,1.71
2021-03-02 08:00:00,2.5248,0.7364,2.63,0.019200000000000002,0.0056,0.02,2.5056000000000003,0.7308,2.61,1.8336000000000001,0.5348,1.9100000000000001,0.019200000000000002,0.0056,0.02,1.8144,0.5292,1.8900000000000001
2021-03-02 08:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.038400000000000004,0.0112,0.04,2.6688,0.7784000000000001,2.7800000000000002,1.9776,0.5768,2.06,0.038400000000000004,0.0112,0.04,1.9392,0.5656,2.02
2021-03-02 09:00:00,2.7119999999999997,0.791,2.825,0.024,0.007,0.025,2.688,0.784,2.8,2.0016,0.5838,2.085,0.024,0.007,0.025,1.9776,0.5768,2.06
2021-03-02 09:30:00,2.72112,0.79366,2.8345000000000002,0.013920000000000002,0.00406,0.0145,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.02032,0.58926,2.1045,0.013920000000000002,0.00406,0.0145,2.0064,0.5852,2.09
2021-03-02 10:00:00,2.70672,0.78946,2.8195,0.009120000000000001,0.00266,0.0095,2.6976,0.7868,2.81,1.99632,0.58226,2.0795,0.009120000000000001,0.00266,0.0095,1.9872,0.5796,2.07
2021-03-02 10:30:00,2.63088,0.76734,2.7405,0.01008,0.0029400000000000003,0.0105,2.6208,0.7644000000000001,2.73,1.93968,0.56574,2.0205,0.01008,0.0029400000000000003,0.0105,1.9296000000000002,0.5628000000000001,2.01
2021-03-02 11:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.012960000000000001,0.0037800000000000004,0.0135,2.5728,0.7504000000000001,2.68,1.88496,0.54978,1.9635,0.012960000000000001,0.0037800000000000004,0.0135,1.8719999999999999,0.546,1.9500000000000002
2021-03-02 11:30:00,2.68512,0.7831600000000001,2.797,0.01632,0.00476,0.017,2.6688,0.7784000000000001,2.7800000000000002,1.85952,0.5423600000000001,1.937,0.01632,0.00476,0.017,1.8432,0.5376000000000001,1.92
2021-03-02 12:00:00,2.58528,0.75404,2.693,0.022080000000000002,0.00644,0.023,2.5632,0.7476,2.67,1.94208,0.56644,2.023,0.022080000000000002,0.00644,0.023,1.92,0.56,2.0
2021-03-02 12:30:00,2.6121600000000003,0.7618800000000001,2.721,0.02016,0.005880000000000001,0.021,2.592,0.756,2.7,1.96896,0.57428,2.051,0.02016,0.005880000000000001,0.021,1.9488,0.5684,2.03
2021-03-02 13:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.030240000000000003,0.008820000000000001,0.0315,2.5632,0.7476,2.67,1.95024,0.56882,2.0315,0.030240000000000003,0.008820000000000001,0.0315,1.92,0.56,2.0
2021-03-02 13:30:00,2.49792,0.7285600000000001,2.602,0.030720000000000004,0.008960000000000001,0.032,2.4672,0.7196,2.5700000000000003,1.87392,0.54656,1.952,0.030720000000000004,0.008960000000000001,0.032,1.8432,0.5376000000000001,1.92
2021-03-02 14:00:00,2.49024,0.7263200000000001,2.594,0.02304,0.00672,0.024,2.4672,0.7196,2.5700000000000003,1.83744,0.5359200000000001,1.9140000000000001,0.02304,0.00672,0.024,1.8144,0.5292,1.8900000000000001
2021-03-02 14:30:00,2.44032,0.7117600000000001,2.542,0.01152,0.00336,0.012,2.4288,0.7084,2.5300000000000002,1.74912,0.5101600000000001,1.822,0.01152,0.00336,0.012,1.7376,0.5068,1.81
2021-03-02 15:00:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,1.7904,0.5222,1.865,0.014400000000000001,0.004200000000000001,0.015,1.776,0.518,1.85
2021-03-02 15:30:00,2.48112,0.7236600000000001,2.5845000000000002,0.00432,0.00126,0.0045000000000000005,2.4768,0.7224,2.58,1.77072,0.51646,1.8445,0.00432,0.00126,0.0045000000000000005,1.7664,0.5152,1.8399999999999999
2021-03-02 16:00:00,2.58336,0.75348,2.691,0.0009600000000000001,0.00028000000000000003,0.001,2.5824,0.7532,2.69,1.84416,0.53788,1.921,0.0009600000000000001,0.00028000000000000003,0.001,1.8432,0.5376000000000001,1.92
2021-03-02 16:30:00,2.70912,0.7901600000000001,2.822,0.0019200000000000003,0.0005600000000000001,0.002,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.7875200000000002,0.52136,1.862,0.0019200000000000003,0.0005600000000000001,0.002,1.7856,0.5208,1.8599999999999999
2021-03-02 17:00:00,2.88144,0.8404200000000001,3.0015,0.00144,0.00042,0.0015,2.88,0.84,3.0,1.9406400000000001,0.5660200000000001,2.0215,0.00144,0.00042,0.0015,1.9392,0.5656,2.02
2021-03-02 17:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-03-02 18:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-03-02 18:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-03-02 19:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-03-02 19:30:00,3.10752,0.90636,3.237,0.00672,0.0019600000000000004,0.007,3.1008,0.9044000000000001,3.23,2.04192,0.5955600000000001,2.127,0.00672,0.0019600000000000004,0.007,2.0352,0.5936,2.12
2021-03-02 20:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2021-03-02 20:30:00,2.62128,0.7645400000000001,2.7305,0.00048000000000000007,0.00014000000000000001,0.0005,2.6208,0.7644000000000001,2.73,1.9108800000000001,0.5573400000000001,1.9905,0.00048000000000000007,0.00014000000000000001,0.0005,1.9104,0.5572,1.99
2021-03-02 21:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2021-03-02 21:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2021-03-02 22:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2021-03-02 22:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2021-03-02 23:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2021-03-02 23:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2021-03-03 00:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2021-03-03 00:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2021-03-03 01:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2021-03-03 01:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2021-03-03 02:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2021-03-03 02:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2021-03-03 03:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2021-03-03 03:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2021-03-03 04:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2021-03-03 04:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09
2021-03-03 05:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2021-03-03 05:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09
2021-03-03 06:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2021-03-03 06:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2021-03-03 07:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2021-03-03 07:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2021-03-03 08:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2021-03-03 08:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2021-03-03 09:00:00,2.65008,0.7729400000000001,2.7605,0.00048000000000000007,0.00014000000000000001,0.0005,2.6496,0.7728,2.76,1.87248,0.5461400000000001,1.9505,0.00048000000000000007,0.00014000000000000001,0.0005,1.8719999999999999,0.546,1.9500000000000002
2021-03-03 09:30:00,2.65104,0.77322,2.7615,0.00144,0.00042,0.0015,2.6496,0.7728,2.76,1.87344,0.54642,1.9515,0.00144,0.00042,0.0015,1.8719999999999999,0.546,1.9500000000000002
2021-03-03 10:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2021-03-03 10:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2021-03-03 11:00:00,2.65248,0.7736400000000001,2.763,0.00288,0.00084,0.003,2.6496,0.7728,2.76,1.88448,0.54964,1.963,0.00288,0.00084,0.003,1.8816000000000002,0.5488000000000001,1.96
2021-03-03 11:30:00,2.68896,0.7842800000000001,2.801,0.0009600000000000001,0.00028000000000000003,0.001,2.688,0.784,2.8,1.9593600000000002,0.5714800000000001,2.041,0.0009600000000000001,0.00028000000000000003,0.001,1.9584000000000001,0.5712,2.04
2021-03-03 12:00:00,2.73696,0.7982800000000001,2.851,0.0009600000000000001,0.00028000000000000003,0.001,2.7359999999999998,0.798,2.85,1.99776,0.5826800000000001,2.081,0.0009600000000000001,0.00028000000000000003,0.001,1.9968,0.5824,2.08
2021-03-03 12:30:00,2.7907200000000003,0.81396,2.907,0.00672,0.0019600000000000004,0.007,2.784,0.812,2.9,2.01312,0.58716,2.097,0.00672,0.0019600000000000004,0.007,2.0064,0.5852,2.09
2021-03-03 13:00:00,2.75952,0.80486,2.8745000000000003,0.00432,0.00126,0.0045000000000000005,2.7552,0.8036000000000001,2.87,2.02032,0.58926,2.1045,0.00432,0.00126,0.0045000000000000005,2.016,0.588,2.1
2021-03-03 13:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.64,0.77,2.75,1.9368,0.5649000000000001,2.0175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9296000000000002,0.5628000000000001,2.01
2021-03-03 14:00:00,2.60976,0.7611800000000001,2.7185,0.00816,0.00238,0.0085,2.6016,0.7588,2.71,1.91856,0.5595800000000001,1.9985,0.00816,0.00238,0.0085,1.9104,0.5572,1.99
2021-03-03 14:30:00,2.61312,0.7621600000000001,2.722,0.0019200000000000003,0.0005600000000000001,0.002,2.6112,0.7616,2.7199999999999998,1.8931200000000001,0.5521600000000001,1.972,0.0019200000000000003,0.0005600000000000001,0.002,1.8912,0.5516,1.97
2021-03-03 15:00:00,2.53968,0.7407400000000001,2.6455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.5343999999999998,0.7392000000000001,2.64,1.83888,0.53634,1.9155000000000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8336000000000001,0.5348,1.9100000000000001
2021-03-03 15:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2021-03-03 16:00:00,2.7288,0.7959,2.8425000000000002,0.012,0.0035,0.0125,2.7168,0.7924,2.83,1.9224,0.5607,2.0025,0.012,0.0035,0.0125,1.9104,0.5572,1.99
2021-03-03 16:30:00,2.91264,0.84952,3.034,0.0038400000000000005,0.0011200000000000001,0.004,2.9088000000000003,0.8484,3.03,1.83744,0.5359200000000001,1.9140000000000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8336000000000001,0.5348,1.9100000000000001
2021-03-03 17:00:00,3.03552,0.88536,3.162,0.0019200000000000003,0.0005600000000000001,0.002,3.0336,0.8848,3.16,1.9411200000000002,0.56616,2.022,0.0019200000000000003,0.0005600000000000001,0.002,1.9392,0.5656,2.02
2021-03-03 17:30:00,3.2064,0.9352,3.34,0.009600000000000001,0.0028,0.01,3.1968,0.9324,3.33,2.112,0.616,2.2,0.009600000000000001,0.0028,0.01,2.1024,0.6132000000000001,2.19
2021-03-03 18:00:00,3.2736,0.9548000000000001,3.41,0.009600000000000001,0.0028,0.01,3.2640000000000002,0.9520000000000001,3.4,2.1984,0.6412,2.29,0.009600000000000001,0.0028,0.01,2.1888,0.6384000000000001,2.2800000000000002
2021-03-03 18:30:00,3.3048,0.9639000000000001,3.4425,0.0024000000000000002,0.0007,0.0025,3.3024,0.9632000000000001,3.44,2.2008,0.6419,2.2925,0.0024000000000000002,0.0007,0.0025,2.1984,0.6412,2.29
2021-03-03 19:00:00,3.31296,0.96628,3.451,0.010560000000000002,0.0030800000000000003,0.011,3.3024,0.9632000000000001,3.44,2.19936,0.64148,2.291,0.010560000000000002,0.0030800000000000003,0.011,2.1888,0.6384000000000001,2.2800000000000002
2021-03-03 19:30:00,3.14256,0.9165800000000001,3.2735,0.012960000000000001,0.0037800000000000004,0.0135,3.1296,0.9128000000000001,3.26,2.05776,0.60018,2.1435,0.012960000000000001,0.0037800000000000004,0.0135,2.0448,0.5964,2.13
2021-03-03 20:00:00,2.9664,0.8652000000000001,3.09,0.019200000000000002,0.0056,0.02,2.9472,0.8596,3.07,1.92,0.56,2.0,0.019200000000000002,0.0056,0.02,1.9008,0.5544,1.98
2021-03-03 20:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.02256,0.006580000000000001,0.0235,2.6016,0.7588,2.71,1.9137600000000001,0.55818,1.9935,0.02256,0.006580000000000001,0.0235,1.8912,0.5516,1.97
2021-03-03 21:00:00,2.44464,0.7130200000000001,2.5465,0.02544,0.00742,0.026500000000000003,2.4192,0.7056,2.52,1.78224,0.5198200000000001,1.8565,0.02544,0.00742,0.026500000000000003,1.7568000000000001,0.5124000000000001,1.83
2021-03-03 21:30:00,2.29056,0.66808,2.386,0.00576,0.00168,0.006,2.2848,0.6664,2.38,1.6857600000000001,0.49168000000000006,1.756,0.00576,0.00168,0.006,1.6800000000000002,0.49,1.75
2021-03-03 22:00:00,2.12688,0.62034,2.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.1216,0.6188,2.21,1.5316800000000002,0.44674,1.5955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5264,0.44520000000000004,1.5899999999999999
2021-03-03 22:30:00,1.9881600000000001,0.5798800000000001,2.071,0.010560000000000002,0.0030800000000000003,0.011,1.9776,0.5768,2.06,1.41216,0.41188,1.471,0.010560000000000002,0.0030800000000000003,0.011,1.4016,0.4088,1.46
2021-03-03 23:00:00,1.84752,0.53886,1.9245,0.00432,0.00126,0.0045000000000000005,1.8432,0.5376000000000001,1.92,1.3003200000000001,0.37926000000000004,1.3545,0.00432,0.00126,0.0045000000000000005,1.296,0.378,1.35
2021-03-03 23:30:00,1.74864,0.51002,1.8215,0.00144,0.00042,0.0015,1.7472,0.5096,1.82,1.26864,0.37002,1.3215,0.00144,0.00042,0.0015,1.2671999999999999,0.36960000000000004,1.32
2021-03-04 00:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-03-04 00:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-03-04 01:00:00,1.75824,0.51282,1.8315000000000001,0.00144,0.00042,0.0015,1.7568000000000001,0.5124000000000001,1.83,1.27824,0.37282000000000004,1.3315000000000001,0.00144,0.00042,0.0015,1.2768,0.3724,1.33
2021-03-04 01:30:00,1.7808000000000002,0.5194,1.855,0.014400000000000001,0.004200000000000001,0.015,1.7664,0.5152,1.8399999999999999,1.3104,0.38220000000000004,1.365,0.014400000000000001,0.004200000000000001,0.015,1.296,0.378,1.35
2021-03-04 02:00:00,1.7923200000000001,0.52276,1.867,0.025920000000000002,0.007560000000000001,0.027,1.7664,0.5152,1.8399999999999999,1.35072,0.39396000000000003,1.407,0.025920000000000002,0.007560000000000001,0.027,1.3248,0.3864,1.38
2021-03-04 02:30:00,1.7865600000000001,0.52108,1.861,0.02016,0.005880000000000001,0.021,1.7664,0.5152,1.8399999999999999,1.33536,0.38948000000000005,1.391,0.02016,0.005880000000000001,0.021,1.3152,0.3836,1.37
2021-03-04 03:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.022080000000000002,0.00644,0.023,1.7184,0.5012,1.79,1.29888,0.37884,1.353,0.022080000000000002,0.00644,0.023,1.2768,0.3724,1.33
2021-03-04 03:30:00,1.76496,0.51478,1.8385,0.027360000000000002,0.007980000000000001,0.0285,1.7376,0.5068,1.81,1.31376,0.38318,1.3685,0.027360000000000002,0.007980000000000001,0.0285,1.2864,0.37520000000000003,1.34
2021-03-04 04:00:00,1.75488,0.5118400000000001,1.828,0.01728,0.00504,0.018000000000000002,1.7376,0.5068,1.81,1.2940800000000001,0.37744000000000005,1.348,0.01728,0.00504,0.018000000000000002,1.2768,0.3724,1.33
2021-03-04 04:30:00,1.7208,0.5019,1.7925,0.0216,0.0063,0.022500000000000003,1.6992,0.49560000000000004,1.77,1.2984,0.37870000000000004,1.3525,0.0216,0.0063,0.022500000000000003,1.2768,0.3724,1.33
2021-03-04 05:00:00,1.70016,0.49588000000000004,1.771,0.02976,0.00868,0.031,1.6703999999999999,0.4872,1.74,1.28736,0.37548000000000004,1.341,0.02976,0.00868,0.031,1.2576,0.3668,1.31
2021-03-04 05:30:00,1.7102400000000002,0.49882000000000004,1.7815,0.020640000000000002,0.00602,0.021500000000000002,1.6896,0.4928,1.76,1.29744,0.37842000000000003,1.3515000000000001,0.020640000000000002,0.00602,0.021500000000000002,1.2768,0.3724,1.33
2021-03-04 06:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.019200000000000002,0.0056,0.02,1.8144,0.5292,1.8900000000000001,1.3248,0.3864,1.38,0.019200000000000002,0.0056,0.02,1.3056,0.3808,1.3599999999999999
2021-03-04 06:30:00,2.1216,0.6188,2.21,0.038400000000000004,0.0112,0.04,2.0832,0.6076,2.17,1.2671999999999999,0.36960000000000004,1.32,0.038400000000000004,0.0112,0.04,1.2288000000000001,0.3584,1.28
2021-03-04 07:00:00,2.11968,0.61824,2.208,0.04608,0.01344,0.048,2.0736,0.6048,2.16,1.4956800000000001,0.43624,1.558,0.04608,0.01344,0.048,1.4496,0.4228,1.51
2021-03-04 07:30:00,2.24928,0.6560400000000001,2.343,0.041280000000000004,0.01204,0.043000000000000003,2.208,0.644,2.3,1.54848,0.45164000000000004,1.613,0.041280000000000004,0.01204,0.043000000000000003,1.5072,0.43960000000000005,1.57
2021-03-04 08:00:00,2.45808,0.71694,2.5605,0.029280000000000004,0.00854,0.030500000000000003,2.4288,0.7084,2.5300000000000002,1.73808,0.5069400000000001,1.8105,0.029280000000000004,0.00854,0.030500000000000003,1.7088,0.4984,1.78
2021-03-04 08:30:00,2.68848,0.7841400000000001,2.8005,0.038880000000000005,0.011340000000000001,0.0405,2.6496,0.7728,2.76,1.96848,0.5741400000000001,2.0505,0.038880000000000005,0.011340000000000001,0.0405,1.9296000000000002,0.5628000000000001,2.01
2021-03-04 09:00:00,2.67936,0.7814800000000001,2.791,0.05856000000000001,0.01708,0.061,2.6208,0.7644000000000001,2.73,1.96896,0.57428,2.051,0.05856000000000001,0.01708,0.061,1.9104,0.5572,1.99
2021-03-04 09:30:00,2.71008,0.79044,2.823,0.07008,0.020440000000000003,0.073,2.64,0.77,2.75,1.99008,0.5804400000000001,2.073,0.07008,0.020440000000000003,0.073,1.92,0.56,2.0
2021-03-04 10:00:00,2.64528,0.7715400000000001,2.7555,0.09168000000000001,0.026740000000000003,0.0955,2.5536,0.7448,2.66,1.9828800000000002,0.5783400000000001,2.0655,0.09168000000000001,0.026740000000000003,0.0955,1.8912,0.5516,1.97
2021-03-04 10:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.5536,0.7448,2.66,2.10192,0.61306,2.1895,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.016,0.588,2.1
2021-03-04 11:00:00,2.4912,0.7266,2.5949999999999998,0.13920000000000002,0.040600000000000004,0.145,2.352,0.686,2.45,1.9632,0.5726,2.045,0.13920000000000002,0.040600000000000004,0.145,1.824,0.532,1.9
2021-03-04 11:30:00,2.5828800000000003,0.75334,2.6905,0.09648000000000001,0.028140000000000002,0.1005,2.4864,0.7252000000000001,2.59,1.96848,0.5741400000000001,2.0505,0.09648000000000001,0.028140000000000002,0.1005,1.8719999999999999,0.546,1.9500000000000002
2021-03-04 12:00:00,2.42544,0.70742,2.5265,0.13104000000000002,0.038220000000000004,0.1365,2.2944,0.6692,2.39,2.04144,0.5954200000000001,2.1265,0.13104000000000002,0.038220000000000004,0.1365,1.9104,0.5572,1.99
2021-03-04 12:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.09888000000000001,0.02884,0.10300000000000001,2.496,0.728,2.6,2.07648,0.6056400000000001,2.163,0.09888000000000001,0.02884,0.10300000000000001,1.9776,0.5768,2.06
2021-03-04 13:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.07488,0.021840000000000002,0.078,2.544,0.742,2.65,2.03328,0.59304,2.118,0.07488,0.021840000000000002,0.078,1.9584000000000001,0.5712,2.04
2021-03-04 13:30:00,2.49888,0.72884,2.6029999999999998,0.08928000000000001,0.02604,0.093,2.4096,0.7028,2.51,2.03808,0.5944400000000001,2.123,0.08928000000000001,0.02604,0.093,1.9488,0.5684,2.03
2021-03-04 14:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.16512000000000002,0.04816,0.17200000000000001,2.2944,0.6692,2.39,1.91232,0.55776,1.992,0.16512000000000002,0.04816,0.17200000000000001,1.7472,0.5096,1.82
2021-03-04 14:30:00,2.67408,0.7799400000000001,2.7855,0.08208,0.023940000000000003,0.0855,2.592,0.756,2.7,1.96368,0.57274,2.0455,0.08208,0.023940000000000003,0.0855,1.8816000000000002,0.5488000000000001,1.96
2021-03-04 15:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.08304,0.024220000000000002,0.08650000000000001,2.5824,0.7532,2.69,2.00304,0.5842200000000001,2.0865,0.08304,0.024220000000000002,0.08650000000000001,1.92,0.56,2.0
2021-03-04 15:30:00,2.68032,0.78176,2.792,0.08832000000000001,0.02576,0.092,2.592,0.756,2.7,1.9891200000000002,0.58016,2.072,0.08832000000000001,0.02576,0.092,1.9008,0.5544,1.98
2021-03-04 16:00:00,2.72448,0.79464,2.838,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5248,0.7364,2.63,2.03328,0.59304,2.118,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-03-04 16:30:00,2.80032,0.81676,2.917,0.20832,0.06076,0.217,2.592,0.756,2.7,1.85952,0.5423600000000001,1.937,0.20832,0.06076,0.217,1.6512,0.48160000000000003,1.72
2021-03-04 17:00:00,2.89824,0.8453200000000001,3.019,0.13344,0.03892,0.139,2.7648,0.8064,2.88,1.95744,0.5709200000000001,2.039,0.13344,0.03892,0.139,1.824,0.532,1.9
2021-03-04 17:30:00,3.0312,0.8841,3.1575,0.1704,0.0497,0.17750000000000002,2.8608000000000002,0.8344,2.98,2.0904,0.6097,2.1775,0.1704,0.0497,0.17750000000000002,1.92,0.56,2.0
2021-03-04 18:00:00,3.19008,0.93044,3.323,0.10848000000000001,0.03164,0.113,3.0816,0.8988,3.21,2.21088,0.6448400000000001,2.303,0.10848000000000001,0.03164,0.113,2.1024,0.6132000000000001,2.19
2021-03-04 18:30:00,3.16608,0.92344,3.298,0.16128,0.047040000000000005,0.168,3.0048,0.8764000000000001,3.13,2.19648,0.6406400000000001,2.2880000000000003,0.16128,0.047040000000000005,0.168,2.0352,0.5936,2.12
2021-03-04 19:00:00,3.1776,0.9268000000000001,3.31,0.23040000000000002,0.06720000000000001,0.24,2.9472,0.8596,3.07,2.1888,0.6384000000000001,2.2800000000000002,0.23040000000000002,0.06720000000000001,0.24,1.9584000000000001,0.5712,2.04
2021-03-04 19:30:00,3.06144,0.89292,3.189,0.13344,0.03892,0.139,2.928,0.854,3.05,2.07264,0.6045200000000001,2.159,0.13344,0.03892,0.139,1.9392,0.5656,2.02
2021-03-04 20:00:00,2.8032,0.8176,2.92,0.15360000000000001,0.0448,0.16,2.6496,0.7728,2.76,2.0928,0.6104,2.18,0.15360000000000001,0.0448,0.16,1.9392,0.5656,2.02
2021-03-04 20:30:00,2.62896,0.76678,2.7385,0.11376000000000001,0.03318,0.11850000000000001,2.5152,0.7336,2.62,1.9473600000000002,0.56798,2.0285,0.11376000000000001,0.03318,0.11850000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-03-04 21:00:00,2.5512,0.7441,2.6575,0.18960000000000002,0.0553,0.1975,2.3616,0.6888000000000001,2.46,1.8792,0.5481,1.9575,0.18960000000000002,0.0553,0.1975,1.6896,0.4928,1.76
2021-03-04 21:30:00,2.43216,0.70938,2.5335,0.10896000000000002,0.03178,0.1135,2.3232,0.6776,2.42,1.77936,0.51898,1.8535,0.10896000000000002,0.03178,0.1135,1.6703999999999999,0.4872,1.74
2021-03-04 22:00:00,2.3376,0.6818000000000001,2.435,0.0816,0.0238,0.085,2.2560000000000002,0.658,2.35,1.7136,0.4998,1.7850000000000001,0.0816,0.0238,0.085,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-04 22:30:00,2.08272,0.60746,2.1695,0.09552000000000001,0.027860000000000003,0.0995,1.9872,0.5796,2.07,1.5259200000000002,0.44506,1.5895000000000001,0.09552000000000001,0.027860000000000003,0.0995,1.4304000000000001,0.4172,1.49
2021-03-04 23:00:00,1.9152,0.5586,1.995,0.07200000000000001,0.021,0.075,1.8432,0.5376000000000001,1.92,1.3872,0.4046,1.445,0.07200000000000001,0.021,0.075,1.3152,0.3836,1.37
2021-03-04 23:30:00,1.80336,0.52598,1.8785,0.05616,0.016380000000000002,0.0585,1.7472,0.5096,1.82,1.31376,0.38318,1.3685,0.05616,0.016380000000000002,0.0585,1.2576,0.3668,1.31
2021-03-05 00:00:00,1.73088,0.5048400000000001,1.803,0.060480000000000006,0.017640000000000003,0.063,1.6703999999999999,0.4872,1.74,1.29888,0.37884,1.353,0.060480000000000006,0.017640000000000003,0.063,1.2384,0.3612,1.29
2021-03-05 00:30:00,1.66032,0.48426,1.7295,0.07632000000000001,0.022260000000000002,0.0795,1.584,0.462,1.65,1.20912,0.35266000000000003,1.2595,0.07632000000000001,0.022260000000000002,0.0795,1.1328,0.3304,1.18
2021-03-05 01:00:00,1.7212800000000001,0.50204,1.7930000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.6224,0.4732,1.69,1.25088,0.36484000000000005,1.303,0.09888000000000001,0.02884,0.10300000000000001,1.152,0.336,1.2
2021-03-05 01:30:00,1.67088,0.48734000000000005,1.7405,0.08688000000000001,0.02534,0.09050000000000001,1.584,0.462,1.65,1.22928,0.35854,1.2805,0.08688000000000001,0.02534,0.09050000000000001,1.1424,0.3332,1.19
2021-03-05 02:00:00,1.63728,0.47754,1.7055,0.08208,0.023940000000000003,0.0855,1.5552000000000001,0.4536,1.62,1.2052800000000001,0.35154,1.2555,0.08208,0.023940000000000003,0.0855,1.1232,0.3276,1.17
2021-03-05 02:30:00,1.65888,0.48384000000000005,1.728,0.04608,0.01344,0.048,1.6128,0.47040000000000004,1.6800000000000002,1.22688,0.35784000000000005,1.278,0.04608,0.01344,0.048,1.1808,0.34440000000000004,1.23
2021-03-05 03:00:00,1.6392,0.4781,1.7075,0.0648,0.0189,0.0675,1.5744,0.4592,1.6400000000000001,1.188,0.34650000000000003,1.2375,0.0648,0.0189,0.0675,1.1232,0.3276,1.17
2021-03-05 03:30:00,1.63008,0.47544000000000003,1.698,0.08448000000000001,0.024640000000000002,0.088,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.18848,0.34664,1.238,0.08448000000000001,0.024640000000000002,0.088,1.104,0.322,1.15
2021-03-05 04:00:00,1.60368,0.46774000000000004,1.6705,0.05808000000000001,0.01694,0.060500000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.16208,0.33894,1.2105000000000001,0.05808000000000001,0.01694,0.060500000000000005,1.104,0.322,1.15
2021-03-05 04:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.05616,0.016380000000000002,0.0585,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.11216,0.32438,1.1585,0.05616,0.016380000000000002,0.0585,1.056,0.308,1.1
2021-03-05 05:00:00,1.60608,0.46844,1.673,0.041280000000000004,0.01204,0.043000000000000003,1.5648,0.45640000000000003,1.63,1.11648,0.32564000000000004,1.163,0.041280000000000004,0.01204,0.043000000000000003,1.0752,0.3136,1.12
2021-03-05 05:30:00,1.6296,0.4753,1.6975,0.0648,0.0189,0.0675,1.5648,0.45640000000000003,1.63,1.1400000000000001,0.3325,1.1875,0.0648,0.0189,0.0675,1.0752,0.3136,1.12
2021-03-05 06:00:00,1.7395200000000002,0.50736,1.812,0.04032,0.011760000000000001,0.042,1.6992,0.49560000000000004,1.77,1.20192,0.35056000000000004,1.252,0.04032,0.011760000000000001,0.042,1.1616,0.3388,1.21
2021-03-05 06:30:00,1.9368,0.5649000000000001,2.0175,0.036000000000000004,0.0105,0.0375,1.9008,0.5544,1.98,1.3416000000000001,0.39130000000000004,1.3975,0.036000000000000004,0.0105,0.0375,1.3056,0.3808,1.3599999999999999
2021-03-05 07:00:00,2.09856,0.6120800000000001,2.186,0.03456,0.01008,0.036000000000000004,2.064,0.602,2.15,1.3977600000000001,0.40768000000000004,1.456,0.03456,0.01008,0.036000000000000004,1.3632,0.3976,1.42
2021-03-05 07:30:00,2.30016,0.67088,2.396,0.03456,0.01008,0.036000000000000004,2.2656,0.6608,2.36,1.58016,0.46088,1.646,0.03456,0.01008,0.036000000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-05 08:00:00,2.5343999999999998,0.7392000000000001,2.64,0.038400000000000004,0.0112,0.04,2.496,0.728,2.6,1.7856,0.5208,1.8599999999999999,0.038400000000000004,0.0112,0.04,1.7472,0.5096,1.82
2021-03-05 08:30:00,2.68608,0.78344,2.798,0.05568000000000001,0.01624,0.058,2.6304,0.7672,2.74,1.88928,0.5510400000000001,1.968,0.05568000000000001,0.01624,0.058,1.8336000000000001,0.5348,1.9100000000000001
2021-03-05 09:00:00,2.75328,0.8030400000000001,2.868,0.07488,0.021840000000000002,0.078,2.6784,0.7812,2.79,2.02368,0.5902400000000001,2.108,0.07488,0.021840000000000002,0.078,1.9488,0.5684,2.03
2021-03-05 09:30:00,2.7912,0.8141,2.9075,0.084,0.0245,0.08750000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1,0.6125,2.1875,0.084,0.0245,0.08750000000000001,2.016,0.588,2.1
2021-03-05 10:00:00,2.7144,0.7917000000000001,2.8275,0.0936,0.0273,0.0975,2.6208,0.7644000000000001,2.73,2.0136,0.5873,2.0975,0.0936,0.0273,0.0975,1.92,0.56,2.0
2021-03-05 10:30:00,2.57856,0.7520800000000001,2.686,0.14016,0.04088000000000001,0.146,2.4384,0.7112,2.54,2.15616,0.6288800000000001,2.246,0.14016,0.04088000000000001,0.146,2.016,0.588,2.1
