Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-05 11:00:00,2.47392,0.7215600000000001,2.577,0.13152,0.038360000000000005,0.137,2.3424,0.6832,2.44,2.02272,0.58996,2.107,0.13152,0.038360000000000005,0.137,1.8912,0.5516,1.97
2021-03-05 11:30:00,2.49408,0.7274400000000001,2.598,0.12288000000000002,0.035840000000000004,0.128,2.3712,0.6916,2.47,2.13888,0.6238400000000001,2.228,0.12288000000000002,0.035840000000000004,0.128,2.016,0.588,2.1
2021-03-05 12:00:00,2.72448,0.79464,2.838,0.11328,0.03304,0.11800000000000001,2.6112,0.7616,2.7199999999999998,2.11968,0.61824,2.208,0.11328,0.03304,0.11800000000000001,2.0064,0.5852,2.09
2021-03-05 12:30:00,2.74176,0.7996800000000001,2.856,0.09216,0.02688,0.096,2.6496,0.7728,2.76,2.24256,0.6540800000000001,2.336,0.09216,0.02688,0.096,2.1504,0.6272,2.24
2021-03-05 13:00:00,2.8252800000000002,0.8240400000000001,2.943,0.10848000000000001,0.03164,0.113,2.7168,0.7924,2.83,2.24928,0.6560400000000001,2.343,0.10848000000000001,0.03164,0.113,2.1408,0.6244000000000001,2.23
2021-03-05 13:30:00,2.6476800000000003,0.77224,2.758,0.08448000000000001,0.024640000000000002,0.088,2.5632,0.7476,2.67,2.07168,0.60424,2.158,0.08448000000000001,0.024640000000000002,0.088,1.9872,0.5796,2.07
2021-03-05 14:00:00,2.70816,0.78988,2.821,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.6592000000000002,0.7756000000000001,2.77,1.97856,0.57708,2.061,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9296000000000002,0.5628000000000001,2.01
2021-03-05 14:30:00,2.7504,0.8022,2.865,0.033600000000000005,0.0098,0.035,2.7168,0.7924,2.83,2.0208,0.5894,2.105,0.033600000000000005,0.0098,0.035,1.9872,0.5796,2.07
2021-03-05 15:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.011040000000000001,0.00322,0.0115,2.6592000000000002,0.7756000000000001,2.77,1.96944,0.57442,2.0515,0.011040000000000001,0.00322,0.0115,1.9584000000000001,0.5712,2.04
2021-03-05 15:30:00,2.6904,0.7847000000000001,2.8025,0.031200000000000002,0.0091,0.0325,2.6592000000000002,0.7756000000000001,2.77,1.9512,0.5691,2.0325,0.031200000000000002,0.0091,0.0325,1.92,0.56,2.0
2021-03-05 16:00:00,2.78736,0.81298,2.9035,0.02256,0.006580000000000001,0.0235,2.7648,0.8064,2.88,1.99056,0.5805800000000001,2.0735,0.02256,0.006580000000000001,0.0235,1.968,0.5740000000000001,2.05
2021-03-05 16:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.01632,0.00476,0.017,2.8032,0.8176,2.92,1.97472,0.57596,2.057,0.01632,0.00476,0.017,1.9584000000000001,0.5712,2.04
2021-03-05 17:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2021-03-05 17:30:00,2.94768,0.8597400000000001,3.0705,0.00048000000000000007,0.00014000000000000001,0.0005,2.9472,0.8596,3.07,2.08368,0.6077400000000001,2.1705,0.00048000000000000007,0.00014000000000000001,0.0005,2.0832,0.6076,2.17
2021-03-05 18:00:00,3.07296,0.8962800000000001,3.201,0.0009600000000000001,0.00028000000000000003,0.001,3.072,0.896,3.2,2.18016,0.63588,2.271,0.0009600000000000001,0.00028000000000000003,0.001,2.1792,0.6356,2.27
2021-03-05 18:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-03-05 19:00:00,3.06672,0.89446,3.1945,0.00432,0.00126,0.0045000000000000005,3.0624,0.8932,3.19,2.17392,0.6340600000000001,2.2645,0.00432,0.00126,0.0045000000000000005,2.1696,0.6328,2.26
2021-03-05 19:30:00,2.9448,0.8589,3.0675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.9376,0.8568,3.06,2.1096,0.6153000000000001,2.1975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.1024,0.6132000000000001,2.19
2021-03-05 20:00:00,2.81088,0.81984,2.928,0.007680000000000001,0.0022400000000000002,0.008,2.8032,0.8176,2.92,1.97568,0.5762400000000001,2.058,0.007680000000000001,0.0022400000000000002,0.008,1.968,0.5740000000000001,2.05
2021-03-05 20:30:00,2.59056,0.75558,2.6985,0.00816,0.00238,0.0085,2.5824,0.7532,2.69,1.8993600000000002,0.55398,1.9785,0.00816,0.00238,0.0085,1.8912,0.5516,1.97
2021-03-05 21:00:00,2.47056,0.7205800000000001,2.5735,0.012960000000000001,0.0037800000000000004,0.0135,2.4576000000000002,0.7168,2.56,1.7985600000000002,0.52458,1.8735,0.012960000000000001,0.0037800000000000004,0.0135,1.7856,0.5208,1.8599999999999999
2021-03-05 21:30:00,2.40768,0.7022400000000001,2.508,0.01728,0.00504,0.018000000000000002,2.3904,0.6972,2.49,1.64928,0.48104,1.718,0.01728,0.00504,0.018000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-05 22:00:00,2.2800000000000002,0.665,2.375,0.024,0.007,0.025,2.2560000000000002,0.658,2.35,1.6368,0.47740000000000005,1.705,0.024,0.007,0.025,1.6128,0.47040000000000004,1.6800000000000002
2021-03-05 22:30:00,2.24112,0.65366,2.3345000000000002,0.00432,0.00126,0.0045000000000000005,2.2368,0.6524,2.33,1.5787200000000001,0.46046000000000004,1.6445,0.00432,0.00126,0.0045000000000000005,1.5744,0.4592,1.6400000000000001
2021-03-05 23:00:00,2.00784,0.58562,2.0915,0.00144,0.00042,0.0015,2.0064,0.5852,2.09,1.39344,0.40642000000000006,1.4515,0.00144,0.00042,0.0015,1.392,0.406,1.45
2021-03-05 23:30:00,1.82496,0.5322800000000001,1.901,0.0009600000000000001,0.00028000000000000003,0.001,1.824,0.532,1.9,1.27776,0.37268,1.331,0.0009600000000000001,0.00028000000000000003,0.001,1.2768,0.3724,1.33
2021-03-06 00:00:00,1.8052800000000002,0.52654,1.8805,0.00048000000000000007,0.00014000000000000001,0.0005,1.8048000000000002,0.5264,1.88,1.28688,0.37534,1.3405,0.00048000000000000007,0.00014000000000000001,0.0005,1.2864,0.37520000000000003,1.34
2021-03-06 00:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2021-03-06 01:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2021-03-06 01:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2021-03-06 02:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2021-03-06 02:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2021-03-06 03:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2021-03-06 03:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2021-03-06 04:00:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2021-03-06 04:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2021-03-06 05:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2021-03-06 05:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2021-03-06 06:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2021-03-06 06:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2021-03-06 07:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2021-03-06 07:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2021-03-06 08:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2021-03-06 08:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2021-03-06 09:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2021-03-06 09:30:00,2.56896,0.7492800000000001,2.676,0.00576,0.00168,0.006,2.5632,0.7476,2.67,1.8873600000000001,0.5504800000000001,1.966,0.00576,0.00168,0.006,1.8816000000000002,0.5488000000000001,1.96
2021-03-06 10:00:00,2.50704,0.7312200000000001,2.6115,0.020640000000000002,0.00602,0.021500000000000002,2.4864,0.7252000000000001,2.59,1.9790400000000001,0.5772200000000001,2.0615,0.020640000000000002,0.00602,0.021500000000000002,1.9584000000000001,0.5712,2.04
2021-03-06 10:30:00,2.5032,0.7301000000000001,2.6075,0.0264,0.0077,0.0275,2.4768,0.7224,2.58,1.9944000000000002,0.5817,2.0775,0.0264,0.0077,0.0275,1.968,0.5740000000000001,2.05
2021-03-06 11:00:00,2.44128,0.71204,2.543,0.03168,0.00924,0.033,2.4096,0.7028,2.51,1.93248,0.56364,2.013,0.03168,0.00924,0.033,1.9008,0.5544,1.98
2021-03-06 11:30:00,2.3923200000000002,0.69776,2.492,0.030720000000000004,0.008960000000000001,0.032,2.3616,0.6888000000000001,2.46,1.8931200000000001,0.5521600000000001,1.972,0.030720000000000004,0.008960000000000001,0.032,1.8624,0.5432,1.94
2021-03-06 12:00:00,2.34864,0.6850200000000001,2.4465,0.01584,0.00462,0.0165,2.3328,0.6804,2.43,1.85904,0.54222,1.9365,0.01584,0.00462,0.0165,1.8432,0.5376000000000001,1.92
2021-03-06 12:30:00,2.3232,0.6776,2.42,0.019200000000000002,0.0056,0.02,2.304,0.672,2.4,1.8719999999999999,0.546,1.9500000000000002,0.019200000000000002,0.0056,0.02,1.8528,0.5404,1.9300000000000002
2021-03-06 13:00:00,2.3664,0.6902,2.465,0.024,0.007,0.025,2.3424,0.6832,2.44,1.896,0.553,1.975,0.024,0.007,0.025,1.8719999999999999,0.546,1.9500000000000002
2021-03-06 13:30:00,2.3592,0.6881,2.4575,0.0264,0.0077,0.0275,2.3328,0.6804,2.43,1.8312,0.5341,1.9075000000000002,0.0264,0.0077,0.0275,1.8048000000000002,0.5264,1.88
2021-03-06 14:00:00,2.35488,0.68684,2.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3424,0.6832,2.44,1.77888,0.5188400000000001,1.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7664,0.5152,1.8399999999999999
2021-03-06 14:30:00,2.32224,0.67732,2.419,0.00864,0.00252,0.009000000000000001,2.3136,0.6748000000000001,2.41,1.71744,0.50092,1.7890000000000001,0.00864,0.00252,0.009000000000000001,1.7088,0.4984,1.78
2021-03-06 15:00:00,2.34528,0.6840400000000001,2.443,0.00288,0.00084,0.003,2.3424,0.6832,2.44,1.75008,0.51044,1.823,0.00288,0.00084,0.003,1.7472,0.5096,1.82
2021-03-06 15:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2021-03-06 16:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2021-03-06 16:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2021-03-06 17:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2021-03-06 17:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2021-03-06 18:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-03-06 18:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-03-06 19:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-03-06 19:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2021-03-06 20:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2021-03-06 20:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2021-03-06 21:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2021-03-06 21:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2021-03-06 22:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2021-03-06 22:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-06 23:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2021-03-06 23:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2021-03-07 00:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2021-03-07 00:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2021-03-07 01:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2021-03-07 01:30:00,1.72368,0.5027400000000001,1.7955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6992,0.49560000000000004,1.77,1.23408,0.35994000000000004,1.2855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2096,0.3528,1.26
2021-03-07 02:00:00,1.704,0.497,1.775,0.0432,0.0126,0.045,1.6608,0.4844,1.73,1.224,0.357,1.275,0.0432,0.0126,0.045,1.1808,0.34440000000000004,1.23
2021-03-07 02:30:00,1.69296,0.49378000000000005,1.7635,0.03216,0.009380000000000001,0.0335,1.6608,0.4844,1.73,1.22256,0.35658,1.2735,0.03216,0.009380000000000001,0.0335,1.1904,0.3472,1.24
2021-03-07 03:00:00,1.6444800000000002,0.47964000000000007,1.713,0.03168,0.00924,0.033,1.6128,0.47040000000000004,1.6800000000000002,1.1932800000000001,0.34804,1.2429999999999999,0.03168,0.00924,0.033,1.1616,0.3388,1.21
2021-03-07 03:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.19136,0.34748,1.241,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1424,0.3332,1.19
2021-03-07 04:00:00,1.6176,0.4718,1.685,0.07200000000000001,0.021,0.075,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.176,0.343,1.225,0.07200000000000001,0.021,0.075,1.104,0.322,1.15
2021-03-07 04:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.06336,0.01848,0.066,1.5264,0.44520000000000004,1.5899999999999999,1.16736,0.34048,1.216,0.06336,0.01848,0.066,1.104,0.322,1.15
2021-03-07 05:00:00,1.55232,0.45276000000000005,1.617,0.06432,0.018760000000000002,0.067,1.488,0.434,1.55,1.13952,0.33236000000000004,1.187,0.06432,0.018760000000000002,0.067,1.0752,0.3136,1.12
2021-03-07 05:30:00,1.56288,0.45584,1.6280000000000001,0.05568000000000001,0.01624,0.058,1.5072,0.43960000000000005,1.57,1.14048,0.33264000000000005,1.188,0.05568000000000001,0.01624,0.058,1.0848,0.3164,1.13
2021-03-07 06:00:00,1.57008,0.45794,1.6355,0.06288,0.018340000000000002,0.0655,1.5072,0.43960000000000005,1.57,1.14768,0.33474000000000004,1.1955,0.06288,0.018340000000000002,0.0655,1.0848,0.3164,1.13
2021-03-07 06:30:00,1.59264,0.46452000000000004,1.659,0.047040000000000005,0.013720000000000001,0.049,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.16064,0.33852000000000004,1.209,0.047040000000000005,0.013720000000000001,0.049,1.1136,0.32480000000000003,1.16
2021-03-07 07:00:00,1.69056,0.49308,1.7610000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6416,0.4788,1.71,1.18176,0.34468000000000004,1.231,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1328,0.3304,1.18
2021-03-07 07:30:00,1.73808,0.5069400000000001,1.8105,0.019680000000000003,0.00574,0.0205,1.7184,0.5012,1.79,1.23888,0.36134000000000005,1.2905,0.019680000000000003,0.00574,0.0205,1.2192,0.3556,1.27
2021-03-07 08:00:00,1.82496,0.5322800000000001,1.901,0.039360000000000006,0.01148,0.041,1.7856,0.5208,1.8599999999999999,1.33536,0.38948000000000005,1.391,0.039360000000000006,0.01148,0.041,1.296,0.378,1.35
2021-03-07 08:30:00,1.91904,0.55972,1.999,0.027840000000000004,0.00812,0.029,1.8912,0.5516,1.97,1.45824,0.42532000000000003,1.5190000000000001,0.027840000000000004,0.00812,0.029,1.4304000000000001,0.4172,1.49
2021-03-07 09:00:00,1.94832,0.5682600000000001,2.0295,0.057120000000000004,0.01666,0.059500000000000004,1.8912,0.5516,1.97,1.58352,0.46186000000000005,1.6495000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.5264,0.44520000000000004,1.5899999999999999
2021-03-07 09:30:00,2.0721600000000002,0.60438,2.1585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.9872,0.5796,2.07,1.65936,0.48398,1.7285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.5744,0.4592,1.6400000000000001
2021-03-07 10:00:00,2.12544,0.61992,2.214,0.08064,0.023520000000000003,0.084,2.0448,0.5964,2.13,1.84704,0.5387200000000001,1.924,0.08064,0.023520000000000003,0.084,1.7664,0.5152,1.8399999999999999
2021-03-07 10:30:00,1.8696000000000002,0.5453,1.9475,0.12240000000000001,0.0357,0.1275,1.7472,0.5096,1.82,1.8312,0.5341,1.9075000000000002,0.12240000000000001,0.0357,0.1275,1.7088,0.4984,1.78
2021-03-07 11:00:00,1.7630400000000002,0.51422,1.8365,0.12144,0.03542,0.1265,1.6416,0.4788,1.71,1.79184,0.5226200000000001,1.8665,0.12144,0.03542,0.1265,1.6703999999999999,0.4872,1.74
2021-03-07 11:30:00,1.75632,0.51226,1.8295,0.11472,0.033460000000000004,0.11950000000000001,1.6416,0.4788,1.71,1.81392,0.5290600000000001,1.8895,0.11472,0.033460000000000004,0.11950000000000001,1.6992,0.49560000000000004,1.77
2021-03-07 12:00:00,1.812,0.5285000000000001,1.8875000000000002,0.132,0.0385,0.1375,1.6800000000000002,0.49,1.75,1.8696000000000002,0.5453,1.9475,0.132,0.0385,0.1375,1.7376,0.5068,1.81
2021-03-07 12:30:00,1.7736,0.5173,1.8475000000000001,0.1416,0.0413,0.14750000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.956,0.5705,2.0375,0.1416,0.0413,0.14750000000000002,1.8144,0.5292,1.8900000000000001
2021-03-07 13:00:00,1.72272,0.50246,1.7945,0.13872,0.04046,0.14450000000000002,1.584,0.462,1.65,1.91472,0.5584600000000001,1.9945,0.13872,0.04046,0.14450000000000002,1.776,0.518,1.85
2021-03-07 13:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.12192000000000001,0.03556,0.127,1.5648,0.45640000000000003,1.63,1.85952,0.5423600000000001,1.937,0.12192000000000001,0.03556,0.127,1.7376,0.5068,1.81
2021-03-07 14:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.08976,0.026180000000000002,0.0935,1.6800000000000002,0.49,1.75,1.77936,0.51898,1.8535,0.08976,0.026180000000000002,0.0935,1.6896,0.4928,1.76
2021-03-07 14:30:00,1.72416,0.50288,1.796,0.044160000000000005,0.01288,0.046,1.6800000000000002,0.49,1.75,1.82016,0.53088,1.896,0.044160000000000005,0.01288,0.046,1.776,0.518,1.85
2021-03-07 15:00:00,1.89456,0.5525800000000001,1.9735,0.02256,0.006580000000000001,0.0235,1.8719999999999999,0.546,1.9500000000000002,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.02256,0.006580000000000001,0.0235,1.6992,0.49560000000000004,1.77
2021-03-07 15:30:00,1.99248,0.5811400000000001,2.0755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9872,0.5796,2.07,1.69488,0.49434000000000006,1.7655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6896,0.4928,1.76
2021-03-07 16:00:00,2.1672000000000002,0.6321,2.2575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.16,0.63,2.25,1.7352,0.5061,1.8075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.728,0.504,1.8
2021-03-07 16:30:00,2.44464,0.7130200000000001,2.5465,0.01584,0.00462,0.0165,2.4288,0.7084,2.5300000000000002,1.87824,0.5478200000000001,1.9565000000000001,0.01584,0.00462,0.0165,1.8624,0.5432,1.94
2021-03-07 17:00:00,2.7432,0.8001,2.8575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.7359999999999998,0.798,2.85,2.052,0.5985,2.1375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0448,0.5964,2.13
2021-03-07 17:30:00,2.9832,0.8701000000000001,3.1075,0.0456,0.013300000000000001,0.0475,2.9376,0.8568,3.06,2.196,0.6405000000000001,2.2875,0.0456,0.013300000000000001,0.0475,2.1504,0.6272,2.24
2021-03-07 18:00:00,2.99808,0.8744400000000001,3.123,0.05088,0.01484,0.053,2.9472,0.8596,3.07,2.2204800000000002,0.6476400000000001,2.313,0.05088,0.01484,0.053,2.1696,0.6328,2.26
2021-03-07 18:30:00,2.96736,0.86548,3.091,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.9184,0.8512000000000001,3.04,2.16096,0.6302800000000001,2.251,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.112,0.616,2.2
2021-03-07 19:00:00,2.96928,0.86604,3.093,0.05088,0.01484,0.053,2.9184,0.8512000000000001,3.04,2.10528,0.61404,2.193,0.05088,0.01484,0.053,2.0544000000000002,0.5992000000000001,2.14
2021-03-07 19:30:00,2.83008,0.8254400000000001,2.948,0.04608,0.01344,0.048,2.784,0.812,2.9,1.9948800000000002,0.58184,2.078,0.04608,0.01344,0.048,1.9488,0.5684,2.03
2021-03-07 20:00:00,2.66448,0.77714,2.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.6304,0.7672,2.74,1.8868800000000001,0.55034,1.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8528,0.5404,1.9300000000000002
2021-03-07 20:30:00,2.54496,0.74228,2.651,0.02016,0.005880000000000001,0.021,2.5248,0.7364,2.63,1.76736,0.51548,1.841,0.02016,0.005880000000000001,0.021,1.7472,0.5096,1.82
2021-03-07 21:00:00,2.39712,0.69916,2.497,0.025920000000000002,0.007560000000000001,0.027,2.3712,0.6916,2.47,1.6675200000000001,0.48636,1.737,0.025920000000000002,0.007560000000000001,0.027,1.6416,0.4788,1.71
2021-03-07 21:30:00,2.23344,0.65142,2.3265000000000002,0.03504,0.010220000000000002,0.036500000000000005,2.1984,0.6412,2.29,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.03504,0.010220000000000002,0.036500000000000005,1.5744,0.4592,1.6400000000000001
2021-03-07 22:00:00,2.1144,0.6167,2.2025,0.0408,0.0119,0.0425,2.0736,0.6048,2.16,1.5192,0.4431,1.5825,0.0408,0.0119,0.0425,1.4784000000000002,0.4312,1.54
2021-03-07 22:30:00,1.99872,0.58296,2.082,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9488,0.5684,2.03,1.42272,0.41496000000000005,1.482,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3728,0.40040000000000003,1.43
2021-03-07 23:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.04608,0.01344,0.048,1.776,0.518,1.85,1.27488,0.37184,1.328,0.04608,0.01344,0.048,1.2288000000000001,0.3584,1.28
2021-03-07 23:30:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.03696,0.010780000000000001,0.0385,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.11216,0.32438,1.1585,0.03696,0.010780000000000001,0.0385,1.0752,0.3136,1.12
2021-03-08 00:00:00,1.65552,0.48286000000000007,1.7245,0.033120000000000004,0.00966,0.0345,1.6224,0.4732,1.69,1.18512,0.34566,1.2345,0.033120000000000004,0.00966,0.0345,1.152,0.336,1.2
2021-03-08 00:30:00,1.71408,0.49994000000000005,1.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6800000000000002,0.49,1.75,1.25328,0.36554000000000003,1.3054999999999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2192,0.3556,1.27
2021-03-08 01:00:00,1.75296,0.5112800000000001,1.826,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.728,0.504,1.8,1.24416,0.36288000000000004,1.296,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2192,0.3556,1.27
2021-03-08 01:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.02256,0.006580000000000001,0.0235,1.6992,0.49560000000000004,1.77,1.22256,0.35658,1.2735,0.02256,0.006580000000000001,0.0235,1.2,0.35000000000000003,1.25
2021-03-08 02:00:00,1.6368,0.47740000000000005,1.705,0.024,0.007,0.025,1.6128,0.47040000000000004,1.6800000000000002,1.1664,0.3402,1.215,0.024,0.007,0.025,1.1424,0.3332,1.19
2021-03-08 02:30:00,1.61808,0.47194,1.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.584,0.462,1.65,1.15728,0.33754,1.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1232,0.3276,1.17
2021-03-08 03:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.028800000000000003,0.008400000000000001,0.03,1.584,0.462,1.65,1.1424,0.3332,1.19,0.028800000000000003,0.008400000000000001,0.03,1.1136,0.32480000000000003,1.16
2021-03-08 03:30:00,1.61808,0.47194,1.6855,0.08208,0.023940000000000003,0.0855,1.536,0.448,1.6,1.15728,0.33754,1.2055,0.08208,0.023940000000000003,0.0855,1.0752,0.3136,1.12
2021-03-08 04:00:00,1.5792000000000002,0.4606,1.645,0.11040000000000001,0.0322,0.115,1.4688,0.4284,1.53,1.1280000000000001,0.329,1.175,0.11040000000000001,0.0322,0.115,1.0176,0.2968,1.06
2021-03-08 04:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.10992,0.032060000000000005,0.1145,1.488,0.434,1.55,1.13712,0.33166,1.1844999999999999,0.10992,0.032060000000000005,0.1145,1.0272000000000001,0.29960000000000003,1.07
2021-03-08 05:00:00,1.55472,0.45346000000000003,1.6195,0.07632000000000001,0.022260000000000002,0.0795,1.4784000000000002,0.4312,1.54,1.09392,0.31906,1.1395,0.07632000000000001,0.022260000000000002,0.0795,1.0176,0.2968,1.06
2021-03-08 05:30:00,1.61904,0.47222000000000003,1.6865,0.08304,0.024220000000000002,0.08650000000000001,1.536,0.448,1.6,1.14864,0.33502000000000004,1.1965,0.08304,0.024220000000000002,0.08650000000000001,1.0656,0.3108,1.11
2021-03-08 06:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.044640000000000006,0.01302,0.0465,1.6416,0.4788,1.71,1.20624,0.35182,1.2565,0.044640000000000006,0.01302,0.0465,1.1616,0.3388,1.21
2021-03-08 06:30:00,1.8792,0.5481,1.9575,0.0648,0.0189,0.0675,1.8144,0.5292,1.8900000000000001,1.332,0.3885,1.3875,0.0648,0.0189,0.0675,1.2671999999999999,0.36960000000000004,1.32
2021-03-08 07:00:00,2.03952,0.59486,2.1245,0.10992,0.032060000000000005,0.1145,1.9296000000000002,0.5628000000000001,2.01,1.48272,0.43246,1.5445,0.10992,0.032060000000000005,0.1145,1.3728,0.40040000000000003,1.43
2021-03-08 07:30:00,2.28048,0.6651400000000001,2.3755,0.22608000000000003,0.06594,0.23550000000000001,2.0544000000000002,0.5992000000000001,2.14,1.66608,0.48594000000000004,1.7355,0.22608000000000003,0.06594,0.23550000000000001,1.44,0.42,1.5
2021-03-08 08:00:00,2.47824,0.72282,2.5815,0.12624000000000002,0.036820000000000006,0.1315,2.352,0.686,2.45,1.80624,0.5268200000000001,1.8815,0.12624000000000002,0.036820000000000006,0.1315,1.6800000000000002,0.49,1.75
2021-03-08 08:30:00,2.59344,0.7564200000000001,2.7015000000000002,0.06864,0.020020000000000003,0.07150000000000001,2.5248,0.7364,2.63,1.7870400000000002,0.52122,1.8615,0.06864,0.020020000000000003,0.07150000000000001,1.7184,0.5012,1.79
2021-03-08 09:00:00,2.63808,0.76944,2.748,0.036480000000000005,0.01064,0.038,2.6016,0.7588,2.71,1.83168,0.53424,1.908,0.036480000000000005,0.01064,0.038,1.7952,0.5236000000000001,1.87
2021-03-08 09:30:00,2.72016,0.7933800000000001,2.8335,0.05136,0.014980000000000002,0.053500000000000006,2.6688,0.7784000000000001,2.7800000000000002,2.00976,0.58618,2.0935,0.05136,0.014980000000000002,0.053500000000000006,1.9584000000000001,0.5712,2.04
2021-03-08 10:00:00,2.71536,0.79198,2.8285,0.06576,0.019180000000000003,0.0685,2.6496,0.7728,2.76,2.05296,0.5987800000000001,2.1385,0.06576,0.019180000000000003,0.0685,1.9872,0.5796,2.07
2021-03-08 10:30:00,2.6294399999999998,0.76692,2.739,0.08544,0.02492,0.089,2.544,0.742,2.65,1.98624,0.5793200000000001,2.069,0.08544,0.02492,0.089,1.9008,0.5544,1.98
2021-03-08 11:00:00,2.6476800000000003,0.77224,2.758,0.06528,0.01904,0.068,2.5824,0.7532,2.69,1.9468800000000002,0.56784,2.028,0.06528,0.01904,0.068,1.8816000000000002,0.5488000000000001,1.96
2021-03-08 11:30:00,2.62224,0.76482,2.7315,0.05904,0.017220000000000003,0.061500000000000006,2.5632,0.7476,2.67,1.9406400000000001,0.5660200000000001,2.0215,0.05904,0.017220000000000003,0.061500000000000006,1.8816000000000002,0.5488000000000001,1.96
2021-03-08 12:00:00,2.61168,0.7617400000000001,2.7205,0.05808000000000001,0.01694,0.060500000000000005,2.5536,0.7448,2.66,1.97808,0.57694,2.0605,0.05808000000000001,0.01694,0.060500000000000005,1.92,0.56,2.0
2021-03-08 12:30:00,2.63664,0.76902,2.7465,0.15984,0.04662,0.1665,2.4768,0.7224,2.58,1.98384,0.57862,2.0665,0.15984,0.04662,0.1665,1.824,0.532,1.9
2021-03-08 13:00:00,2.74128,0.79954,2.8555,0.11088,0.03234,0.1155,2.6304,0.7672,2.74,2.05968,0.60074,2.1455,0.11088,0.03234,0.1155,1.9488,0.5684,2.03
2021-03-08 13:30:00,2.62896,0.76678,2.7385,0.10416,0.03038,0.1085,2.5248,0.7364,2.63,1.98576,0.57918,2.0685000000000002,0.10416,0.03038,0.1085,1.8816000000000002,0.5488000000000001,1.96
2021-03-08 14:00:00,2.59728,0.7575400000000001,2.7055,0.08208,0.023940000000000003,0.0855,2.5152,0.7336,2.62,1.96368,0.57274,2.0455,0.08208,0.023940000000000003,0.0855,1.8816000000000002,0.5488000000000001,1.96
2021-03-08 14:30:00,2.54352,0.7418600000000001,2.6495,0.15312,0.044660000000000005,0.1595,2.3904,0.6972,2.49,2.01552,0.58786,2.0995,0.15312,0.044660000000000005,0.1595,1.8624,0.5432,1.94
2021-03-08 15:00:00,2.52288,0.73584,2.628,0.20928000000000002,0.061040000000000004,0.218,2.3136,0.6748000000000001,2.41,1.90848,0.55664,1.988,0.20928000000000002,0.061040000000000004,0.218,1.6992,0.49560000000000004,1.77
2021-03-08 15:30:00,2.57472,0.7509600000000001,2.682,0.12672,0.03696,0.132,2.448,0.714,2.55,1.88352,0.5493600000000001,1.962,0.12672,0.03696,0.132,1.7568000000000001,0.5124000000000001,1.83
2021-03-08 16:00:00,2.628,0.7665000000000001,2.7375,0.0648,0.0189,0.0675,2.5632,0.7476,2.67,1.9752,0.5761000000000001,2.0575,0.0648,0.0189,0.0675,1.9104,0.5572,1.99
2021-03-08 16:30:00,2.66064,0.77602,2.7715,0.049440000000000005,0.01442,0.051500000000000004,2.6112,0.7616,2.7199999999999998,1.96944,0.57442,2.0515,0.049440000000000005,0.01442,0.051500000000000004,1.92,0.56,2.0
2021-03-08 17:00:00,2.70288,0.78834,2.8155,0.05328,0.015540000000000002,0.0555,2.6496,0.7728,2.76,1.94448,0.5671400000000001,2.0255,0.05328,0.015540000000000002,0.0555,1.8912,0.5516,1.97
2021-03-08 17:30:00,2.79888,0.8163400000000001,2.9155,0.08208,0.023940000000000003,0.0855,2.7168,0.7924,2.83,1.97328,0.57554,2.0555,0.08208,0.023940000000000003,0.0855,1.8912,0.5516,1.97
2021-03-08 18:00:00,2.91552,0.8503600000000001,3.037,0.11232,0.032760000000000004,0.117,2.8032,0.8176,2.92,2.07072,0.60396,2.157,0.11232,0.032760000000000004,0.117,1.9584000000000001,0.5712,2.04
2021-03-08 18:30:00,2.9923200000000003,0.8727600000000001,3.117,0.11232,0.032760000000000004,0.117,2.88,0.84,3.0,2.14752,0.62636,2.237,0.11232,0.032760000000000004,0.117,2.0352,0.5936,2.12
2021-03-08 19:00:00,2.91312,0.8496600000000001,3.0345,0.07152,0.02086,0.0745,2.8416,0.8288000000000001,2.96,2.08752,0.6088600000000001,2.1745,0.07152,0.02086,0.0745,2.016,0.588,2.1
2021-03-08 19:30:00,2.8075200000000002,0.81886,2.9245,0.023520000000000003,0.006860000000000001,0.0245,2.784,0.812,2.9,2.01072,0.5864600000000001,2.0945,0.023520000000000003,0.006860000000000001,0.0245,1.9872,0.5796,2.07
2021-03-08 20:00:00,2.71296,0.7912800000000001,2.826,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.688,0.784,2.8,1.9353600000000002,0.5644800000000001,2.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9104,0.5572,1.99
2021-03-08 20:30:00,2.5632,0.7476,2.67,0.057600000000000005,0.016800000000000002,0.06,2.5056000000000003,0.7308,2.61,1.8816000000000002,0.5488000000000001,1.96,0.057600000000000005,0.016800000000000002,0.06,1.824,0.532,1.9
2021-03-08 21:00:00,2.44464,0.7130200000000001,2.5465,0.03504,0.010220000000000002,0.036500000000000005,2.4096,0.7028,2.51,1.79184,0.5226200000000001,1.8665,0.03504,0.010220000000000002,0.036500000000000005,1.7568000000000001,0.5124000000000001,1.83
2021-03-08 21:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.01632,0.00476,0.017,2.2848,0.6664,2.38,1.64832,0.48076,1.717,0.01632,0.00476,0.017,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-08 22:00:00,2.12304,0.6192200000000001,2.2115,0.020640000000000002,0.00602,0.021500000000000002,2.1024,0.6132000000000001,2.19,1.5086400000000002,0.44002,1.5715,0.020640000000000002,0.00602,0.021500000000000002,1.488,0.434,1.55
2021-03-08 22:30:00,1.9896,0.5803,2.0725,0.012,0.0035,0.0125,1.9776,0.5768,2.06,1.4232,0.4151,1.4825,0.012,0.0035,0.0125,1.4112,0.4116,1.47
2021-03-08 23:00:00,1.8691200000000001,0.5451600000000001,1.947,0.03552,0.010360000000000001,0.037,1.8336000000000001,0.5348,1.9100000000000001,1.32192,0.38556,1.377,0.03552,0.010360000000000001,0.037,1.2864,0.37520000000000003,1.34
2021-03-08 23:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.6800000000000002,0.49,1.75,1.23024,0.35882000000000003,1.2815,0.049440000000000005,0.01442,0.051500000000000004,1.1808,0.34440000000000004,1.23
2021-03-09 00:00:00,1.6056,0.46830000000000005,1.6724999999999999,0.0408,0.0119,0.0425,1.5648,0.45640000000000003,1.63,1.1256,0.32830000000000004,1.1725,0.0408,0.0119,0.0425,1.0848,0.3164,1.13
2021-03-09 00:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.08016000000000001,0.02338,0.0835,1.5648,0.45640000000000003,1.63,1.16496,0.33978,1.2135,0.08016000000000001,0.02338,0.0835,1.0848,0.3164,1.13
2021-03-09 01:00:00,1.6608,0.4844,1.73,0.038400000000000004,0.0112,0.04,1.6224,0.4732,1.69,1.1712,0.3416,1.22,0.038400000000000004,0.0112,0.04,1.1328,0.3304,1.18
2021-03-09 01:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.18176,0.34468000000000004,1.231,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1328,0.3304,1.18
2021-03-09 02:00:00,1.6512,0.48160000000000003,1.72,0.028800000000000003,0.008400000000000001,0.03,1.6224,0.4732,1.69,1.1712,0.3416,1.22,0.028800000000000003,0.008400000000000001,0.03,1.1424,0.3332,1.19
2021-03-09 02:30:00,1.60224,0.46732,1.669,0.03744,0.010920000000000001,0.039,1.5648,0.45640000000000003,1.63,1.18944,0.34692,1.239,0.03744,0.010920000000000001,0.039,1.152,0.336,1.2
2021-03-09 03:00:00,1.55952,0.45486000000000004,1.6245,0.06192,0.018060000000000003,0.0645,1.4976,0.4368,1.56,1.15632,0.33726,1.2045,0.06192,0.018060000000000003,0.0645,1.0944,0.31920000000000004,1.1400000000000001
2021-03-09 03:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.13008,0.03794,0.1355,1.4304000000000001,0.4172,1.49,1.16688,0.34034000000000003,1.2155,0.13008,0.03794,0.1355,1.0368,0.3024,1.08
2021-03-09 04:00:00,1.51008,0.44044000000000005,1.573,0.18528000000000003,0.054040000000000005,0.193,1.3248,0.3864,1.38,1.15488,0.33684000000000003,1.203,0.18528000000000003,0.054040000000000005,0.193,0.9696,0.2828,1.01
2021-03-09 04:30:00,1.53696,0.44828,1.601,0.22176,0.06468,0.231,1.3152,0.3836,1.37,1.15296,0.33628,1.201,0.22176,0.06468,0.231,0.9312,0.2716,0.97
2021-03-09 05:00:00,1.51104,0.44072000000000006,1.574,0.18624000000000002,0.05432000000000001,0.194,1.3248,0.3864,1.38,1.12704,0.32872,1.174,0.18624000000000002,0.05432000000000001,0.194,0.9408000000000001,0.27440000000000003,0.98
2021-03-09 05:30:00,1.62912,0.47516,1.697,0.24672000000000002,0.07196000000000001,0.257,1.3824,0.4032,1.44,1.13952,0.33236000000000004,1.187,0.24672000000000002,0.07196000000000001,0.257,0.8928,0.2604,0.93
2021-03-09 06:00:00,1.65552,0.48286000000000007,1.7245,0.14832,0.04326000000000001,0.1545,1.5072,0.43960000000000005,1.57,1.22352,0.35686,1.2745,0.14832,0.04326000000000001,0.1545,1.0752,0.3136,1.12
2021-03-09 06:30:00,1.8998400000000002,0.5541200000000001,1.979,0.13344,0.03892,0.139,1.7664,0.5152,1.8399999999999999,1.43904,0.41972000000000004,1.499,0.13344,0.03892,0.139,1.3056,0.3808,1.3599999999999999
2021-03-09 07:00:00,2.01408,0.5874400000000001,2.098,0.14208,0.041440000000000005,0.148,1.8719999999999999,0.546,1.9500000000000002,1.50528,0.43904000000000004,1.568,0.14208,0.041440000000000005,0.148,1.3632,0.3976,1.42
2021-03-09 07:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.07680000000000001,0.0224,0.08,2.112,0.616,2.2,1.6416,0.4788,1.71,0.07680000000000001,0.0224,0.08,1.5648,0.45640000000000003,1.63
2021-03-09 08:00:00,2.3184,0.6762,2.415,0.0816,0.0238,0.085,2.2368,0.6524,2.33,1.8,0.525,1.875,0.0816,0.0238,0.085,1.7184,0.5012,1.79
2021-03-09 08:30:00,2.3496,0.6853,2.4475,0.11280000000000001,0.0329,0.11750000000000001,2.2368,0.6524,2.33,1.8984,0.5537000000000001,1.9775,0.11280000000000001,0.0329,0.11750000000000001,1.7856,0.5208,1.8599999999999999
2021-03-09 09:00:00,2.34192,0.68306,2.4395,0.09552000000000001,0.027860000000000003,0.0995,2.2464,0.6552,2.34,1.95792,0.57106,2.0395,0.09552000000000001,0.027860000000000003,0.0995,1.8624,0.5432,1.94
2021-03-09 09:30:00,2.29968,0.67074,2.3955,0.17808000000000002,0.05194000000000001,0.1855,2.1216,0.6188,2.21,1.96368,0.57274,2.0455,0.17808000000000002,0.05194000000000001,0.1855,1.7856,0.5208,1.8599999999999999
2021-03-09 10:00:00,2.31456,0.67508,2.411,0.12576,0.036680000000000004,0.131,2.1888,0.6384000000000001,2.2800000000000002,1.92096,0.56028,2.001,0.12576,0.036680000000000004,0.131,1.7952,0.5236000000000001,1.87
2021-03-09 10:30:00,2.2416,0.6538,2.335,0.1296,0.0378,0.135,2.112,0.616,2.2,1.9536,0.5698,2.035,0.1296,0.0378,0.135,1.824,0.532,1.9
2021-03-09 11:00:00,2.2032,0.6426000000000001,2.295,0.14880000000000002,0.0434,0.155,2.0544000000000002,0.5992000000000001,2.14,1.896,0.553,1.975,0.14880000000000002,0.0434,0.155,1.7472,0.5096,1.82
2021-03-09 11:30:00,2.0496,0.5978,2.135,0.13920000000000002,0.040600000000000004,0.145,1.9104,0.5572,1.99,1.8576000000000001,0.5418000000000001,1.935,0.13920000000000002,0.040600000000000004,0.145,1.7184,0.5012,1.79
2021-03-09 12:00:00,2.0184,0.5887,2.1025,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.8144,0.5292,1.8900000000000001,1.9128,0.5579000000000001,1.9925000000000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.7088,0.4984,1.78
2021-03-09 12:30:00,2.10768,0.6147400000000001,2.1955,0.13008,0.03794,0.1355,1.9776,0.5768,2.06,1.99248,0.5811400000000001,2.0755,0.13008,0.03794,0.1355,1.8624,0.5432,1.94
2021-03-09 13:00:00,2.23344,0.65142,2.3265000000000002,0.12144,0.03542,0.1265,2.112,0.616,2.2,1.98384,0.57862,2.0665,0.12144,0.03542,0.1265,1.8624,0.5432,1.94
2021-03-09 13:30:00,2.33136,0.67998,2.4285,0.09456,0.027580000000000004,0.0985,2.2368,0.6524,2.33,1.83216,0.5343800000000001,1.9085,0.09456,0.027580000000000004,0.0985,1.7376,0.5068,1.81
2021-03-09 14:00:00,2.22672,0.64946,2.3195,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.1408,0.6244000000000001,2.23,1.78512,0.52066,1.8595000000000002,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6992,0.49560000000000004,1.77
2021-03-09 14:30:00,2.29632,0.66976,2.392,0.06912,0.02016,0.07200000000000001,2.2272,0.6496000000000001,2.32,1.75872,0.5129600000000001,1.832,0.06912,0.02016,0.07200000000000001,1.6896,0.4928,1.76
2021-03-09 15:00:00,2.13072,0.62146,2.2195,0.13392,0.039060000000000004,0.1395,1.9968,0.5824,2.08,1.74672,0.50946,1.8195000000000001,0.13392,0.039060000000000004,0.1395,1.6128,0.47040000000000004,1.6800000000000002
2021-03-09 15:30:00,2.2776,0.6643,2.3725,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.16,0.63,2.25,1.74,0.5075000000000001,1.8125,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6224,0.4732,1.69
2021-03-09 16:00:00,2.37888,0.69384,2.478,0.11328,0.03304,0.11800000000000001,2.2656,0.6608,2.36,1.83168,0.53424,1.908,0.11328,0.03304,0.11800000000000001,1.7184,0.5012,1.79
2021-03-09 16:30:00,2.46768,0.71974,2.5705,0.10608000000000001,0.030940000000000002,0.1105,2.3616,0.6888000000000001,2.46,1.84368,0.53774,1.9205,0.10608000000000001,0.030940000000000002,0.1105,1.7376,0.5068,1.81
2021-03-09 17:00:00,2.55936,0.74648,2.666,0.17856000000000002,0.05208,0.186,2.3808,0.6944,2.48,1.90656,0.55608,1.986,0.17856000000000002,0.05208,0.186,1.728,0.504,1.8
2021-03-09 17:30:00,2.71776,0.79268,2.831,0.15456,0.04508,0.161,2.5632,0.7476,2.67,1.96896,0.57428,2.051,0.15456,0.04508,0.161,1.8144,0.5292,1.8900000000000001
2021-03-09 18:00:00,2.88672,0.84196,3.007,0.13152,0.038360000000000005,0.137,2.7552,0.8036000000000001,2.87,2.08992,0.6095600000000001,2.177,0.13152,0.038360000000000005,0.137,1.9584000000000001,0.5712,2.04
2021-03-09 18:30:00,2.9664,0.8652000000000001,3.09,0.1824,0.053200000000000004,0.19,2.784,0.812,2.9,2.2656,0.6608,2.36,0.1824,0.053200000000000004,0.19,2.0832,0.6076,2.17
2021-03-09 19:00:00,2.9184,0.8512000000000001,3.04,0.27840000000000004,0.08120000000000001,0.29,2.64,0.77,2.75,2.2560000000000002,0.658,2.35,0.27840000000000004,0.08120000000000001,0.29,1.9776,0.5768,2.06
2021-03-09 19:30:00,2.7960000000000003,0.8155,2.9125,0.32880000000000004,0.0959,0.3425,2.4672,0.7196,2.5700000000000003,2.2008,0.6419,2.2925,0.32880000000000004,0.0959,0.3425,1.8719999999999999,0.546,1.9500000000000002
2021-03-09 20:00:00,2.63904,0.7697200000000001,2.749,0.38304000000000005,0.11172000000000001,0.399,2.2560000000000002,0.658,2.35,2.08224,0.6073200000000001,2.169,0.38304000000000005,0.11172000000000001,0.399,1.6992,0.49560000000000004,1.77
2021-03-09 20:30:00,2.47776,0.7226800000000001,2.581,0.40416,0.11788000000000001,0.421,2.0736,0.6048,2.16,1.94016,0.56588,2.021,0.40416,0.11788000000000001,0.421,1.536,0.448,1.6
2021-03-09 21:00:00,2.43216,0.70938,2.5335,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.0352,0.5936,2.12,1.89456,0.5525800000000001,1.9735,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.4976,0.4368,1.56
2021-03-09 21:30:00,2.26896,0.66178,2.3635,0.35856000000000005,0.10458,0.3735,1.9104,0.5572,1.99,1.76016,0.5133800000000001,1.8335,0.35856000000000005,0.10458,0.3735,1.4016,0.4088,1.46
2021-03-09 22:00:00,2.02176,0.5896800000000001,2.106,0.38976000000000005,0.11368,0.406,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.38976000000000005,0.11368,0.406,1.2192,0.3556,1.27
2021-03-09 22:30:00,1.9008,0.5544,1.98,0.4224,0.1232,0.44,1.4784000000000002,0.4312,1.54,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.4224,0.1232,0.44,1.1232,0.3276,1.17
2021-03-09 23:00:00,1.6752,0.48860000000000003,1.745,0.4272,0.1246,0.445,1.248,0.364,1.3,1.32,0.385,1.375,0.4272,0.1246,0.445,0.8928,0.2604,0.93
2021-03-09 23:30:00,1.5552000000000001,0.4536,1.62,0.4128,0.12040000000000001,0.43,1.1424,0.3332,1.19,1.2288000000000001,0.3584,1.28,0.4128,0.12040000000000001,0.43,0.8160000000000001,0.23800000000000002,0.85
2021-03-10 00:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.44064000000000003,0.12852000000000002,0.459,1.0176,0.2968,1.06,1.14144,0.33292000000000005,1.189,0.44064000000000003,0.12852000000000002,0.459,0.7008,0.2044,0.73
2021-03-10 00:30:00,1.4630400000000001,0.42672000000000004,1.524,0.38784,0.11312000000000001,0.404,1.0752,0.3136,1.12,1.14624,0.33432,1.194,0.38784,0.11312000000000001,0.404,0.7584000000000001,0.2212,0.79
2021-03-10 01:00:00,1.4856,0.4333,1.5474999999999999,0.372,0.1085,0.3875,1.1136,0.32480000000000003,1.16,1.1592,0.3381,1.2075,0.372,0.1085,0.3875,0.7872,0.2296,0.8200000000000001
2021-03-10 01:30:00,1.51104,0.44072000000000006,1.574,0.42624,0.12432000000000001,0.444,1.0848,0.3164,1.13,1.28064,0.37352,1.334,0.42624,0.12432000000000001,0.444,0.8544,0.2492,0.89
2021-03-10 02:00:00,1.51488,0.44184,1.5779999999999998,0.45888,0.13384000000000001,0.47800000000000004,1.056,0.308,1.1,1.28448,0.37464000000000003,1.338,0.45888,0.13384000000000001,0.47800000000000004,0.8256,0.24080000000000001,0.86
2021-03-10 02:30:00,1.50624,0.43932000000000004,1.569,0.46944,0.13692000000000001,0.489,1.0368,0.3024,1.08,1.30464,0.38052,1.359,0.46944,0.13692000000000001,0.489,0.8352,0.2436,0.87
2021-03-10 03:00:00,1.5,0.4375,1.5625,0.4728,0.1379,0.49250000000000005,1.0272000000000001,0.29960000000000003,1.07,1.3176,0.38430000000000003,1.3725,0.4728,0.1379,0.49250000000000005,0.8448,0.2464,0.88
2021-03-10 03:30:00,1.5676800000000002,0.45724000000000004,1.633,0.47328000000000003,0.13804000000000002,0.493,1.0944,0.31920000000000004,1.1400000000000001,1.5196800000000001,0.44324,1.583,0.47328000000000003,0.13804000000000002,0.493,1.0464,0.3052,1.09
2021-03-10 04:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.47232,0.13776000000000002,0.492,1.0656,0.3108,1.11,1.5379200000000002,0.44856,1.6019999999999999,0.47232,0.13776000000000002,0.492,1.0656,0.3108,1.11
2021-03-10 04:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0176,0.2968,1.06,1.54704,0.45122,1.6115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0752,0.3136,1.12
2021-03-10 05:00:00,1.5196800000000001,0.44324,1.583,0.47328000000000003,0.13804000000000002,0.493,1.0464,0.3052,1.09,1.54848,0.45164000000000004,1.613,0.47328000000000003,0.13804000000000002,0.493,1.0752,0.3136,1.12
2021-03-10 05:30:00,1.5854400000000002,0.46242000000000005,1.6515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1136,0.32480000000000003,1.16,1.6526399999999999,0.48202000000000006,1.7215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1808,0.34440000000000004,1.23
2021-03-10 06:00:00,1.65312,0.48216000000000003,1.722,0.47232,0.13776000000000002,0.492,1.1808,0.34440000000000004,1.23,1.65312,0.48216000000000003,1.722,0.47232,0.13776000000000002,0.492,1.1808,0.34440000000000004,1.23
2021-03-10 06:30:00,1.7784,0.5187,1.8525,0.4344,0.1267,0.4525,1.344,0.392,1.4,1.5575999999999999,0.45430000000000004,1.6225,0.4344,0.1267,0.4525,1.1232,0.3276,1.17
2021-03-10 07:00:00,2.00688,0.5853400000000001,2.0905,0.47088,0.13734000000000002,0.49050000000000005,1.536,0.448,1.6,1.7092800000000001,0.49854000000000004,1.7805,0.47088,0.13734000000000002,0.49050000000000005,1.2384,0.3612,1.29
2021-03-10 07:30:00,2.22384,0.6486200000000001,2.3165,0.46704,0.13622,0.48650000000000004,1.7568000000000001,0.5124000000000001,1.83,1.8398400000000001,0.5366200000000001,1.9165,0.46704,0.13622,0.48650000000000004,1.3728,0.40040000000000003,1.43
2021-03-10 08:00:00,2.37696,0.69328,2.476,0.46656000000000003,0.13608,0.486,1.9104,0.5572,1.99,1.99296,0.58128,2.076,0.46656000000000003,0.13608,0.486,1.5264,0.44520000000000004,1.5899999999999999
2021-03-10 08:30:00,2.4624,0.7182000000000001,2.565,0.4656,0.1358,0.485,1.9968,0.5824,2.08,2.0496,0.5978,2.135,0.4656,0.1358,0.485,1.584,0.462,1.65
2021-03-10 09:00:00,2.52288,0.73584,2.628,0.46848000000000006,0.13664,0.488,2.0544000000000002,0.5992000000000001,2.14,2.11968,0.61824,2.208,0.46848000000000006,0.13664,0.488,1.6512,0.48160000000000003,1.72
2021-03-10 09:30:00,2.57952,0.75236,2.6870000000000003,0.46752000000000005,0.13636,0.487,2.112,0.616,2.2,2.14752,0.62636,2.237,0.46752000000000005,0.13636,0.487,1.6800000000000002,0.49,1.75
2021-03-10 10:00:00,2.70288,0.78834,2.8155,0.46608000000000005,0.13594,0.48550000000000004,2.2368,0.6524,2.33,2.23248,0.65114,2.3255,0.46608000000000005,0.13594,0.48550000000000004,1.7664,0.5152,1.8399999999999999
2021-03-10 10:30:00,2.73552,0.79786,2.8495,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.2656,0.6608,2.36,2.24592,0.6550600000000001,2.3395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.776,0.518,1.85
2021-03-10 11:00:00,2.69424,0.7858200000000001,2.8064999999999998,0.46704,0.13622,0.48650000000000004,2.2272,0.6496000000000001,2.32,2.23344,0.65142,2.3265000000000002,0.46704,0.13622,0.48650000000000004,1.7664,0.5152,1.8399999999999999
