Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-10 11:30:00,2.75472,0.8034600000000001,2.8695,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.2848,0.6664,2.38,2.21712,0.64666,2.3095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7472,0.5096,1.82
2021-03-10 12:00:00,2.74656,0.80108,2.8609999999999998,0.47136000000000006,0.13748000000000002,0.491,2.2752,0.6636000000000001,2.37,2.18976,0.63868,2.281,0.47136000000000006,0.13748000000000002,0.491,1.7184,0.5012,1.79
2021-03-10 12:30:00,2.7192,0.7931,2.8325,0.4728,0.1379,0.49250000000000005,2.2464,0.6552,2.34,2.2392,0.6531,2.3325,0.4728,0.1379,0.49250000000000005,1.7664,0.5152,1.8399999999999999
2021-03-10 13:00:00,2.6304,0.7672,2.74,0.47040000000000004,0.13720000000000002,0.49,2.16,0.63,2.25,2.1696,0.6328,2.26,0.47040000000000004,0.13720000000000002,0.49,1.6992,0.49560000000000004,1.77
2021-03-10 13:30:00,2.55024,0.74382,2.6565000000000003,0.46704,0.13622,0.48650000000000004,2.0832,0.6076,2.17,2.04144,0.5954200000000001,2.1265,0.46704,0.13622,0.48650000000000004,1.5744,0.4592,1.6400000000000001
2021-03-10 14:00:00,2.56224,0.7473200000000001,2.669,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.112,0.616,2.2,2.05344,0.59892,2.1390000000000002,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6032000000000002,0.4676,1.67
2021-03-10 14:30:00,2.47056,0.7205800000000001,2.5735,0.45456,0.13258,0.47350000000000003,2.016,0.588,2.1,2.00976,0.58618,2.0935,0.45456,0.13258,0.47350000000000003,1.5552000000000001,0.4536,1.62
2021-03-10 15:00:00,2.48976,0.72618,2.5935,0.46416,0.13538,0.48350000000000004,2.0256,0.5908,2.11,2.00976,0.58618,2.0935,0.46416,0.13538,0.48350000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-10 15:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.47232,0.13776000000000002,0.492,1.9872,0.5796,2.07,2.02752,0.59136,2.112,0.47232,0.13776000000000002,0.492,1.5552000000000001,0.4536,1.62
2021-03-10 16:00:00,2.58432,0.7537600000000001,2.692,0.47232,0.13776000000000002,0.492,2.112,0.616,2.2,2.11392,0.61656,2.202,0.47232,0.13776000000000002,0.492,1.6416,0.4788,1.71
2021-03-10 16:30:00,2.6236800000000002,0.76524,2.733,0.47328000000000003,0.13804000000000002,0.493,2.1504,0.6272,2.24,2.18208,0.63644,2.273,0.47328000000000003,0.13804000000000002,0.493,1.7088,0.4984,1.78
2021-03-10 17:00:00,2.6616,0.7763,2.7725,0.4728,0.1379,0.49250000000000005,2.1888,0.6384000000000001,2.2800000000000002,2.2392,0.6531,2.3325,0.4728,0.1379,0.49250000000000005,1.7664,0.5152,1.8399999999999999
2021-03-10 17:30:00,2.77632,0.80976,2.892,0.47232,0.13776000000000002,0.492,2.304,0.672,2.4,2.32512,0.6781600000000001,2.422,0.47232,0.13776000000000002,0.492,1.8528,0.5404,1.9300000000000002
2021-03-10 18:00:00,2.86128,0.8345400000000001,2.9805,0.47088,0.13734000000000002,0.49050000000000005,2.3904,0.6972,2.49,2.39088,0.6973400000000001,2.4905,0.47088,0.13734000000000002,0.49050000000000005,1.92,0.56,2.0
2021-03-10 18:30:00,2.9083200000000002,0.84826,3.0295,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.4384,0.7112,2.54,2.41872,0.7054600000000001,2.5195,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9488,0.5684,2.03
2021-03-10 19:00:00,2.8200000000000003,0.8225,2.9375,0.468,0.1365,0.48750000000000004,2.352,0.686,2.45,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.468,0.1365,0.48750000000000004,1.9008,0.5544,1.98
2021-03-10 19:30:00,2.63232,0.7677600000000001,2.742,0.47232,0.13776000000000002,0.492,2.16,0.63,2.25,2.20992,0.64456,2.302,0.47232,0.13776000000000002,0.492,1.7376,0.5068,1.81
2021-03-10 20:00:00,2.44992,0.7145600000000001,2.552,0.47232,0.13776000000000002,0.492,1.9776,0.5768,2.06,2.07552,0.60536,2.162,0.47232,0.13776000000000002,0.492,1.6032000000000002,0.4676,1.67
2021-03-10 20:30:00,2.3232,0.6776,2.42,0.47040000000000004,0.13720000000000002,0.49,1.8528,0.5404,1.9300000000000002,1.9392,0.5656,2.02,0.47040000000000004,0.13720000000000002,0.49,1.4688,0.4284,1.53
2021-03-10 21:00:00,2.19744,0.64092,2.289,0.46944,0.13692000000000001,0.489,1.728,0.504,1.8,1.8230400000000002,0.5317200000000001,1.899,0.46944,0.13692000000000001,0.489,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-10 21:30:00,2.1408,0.6244000000000001,2.23,0.47040000000000004,0.13720000000000002,0.49,1.6703999999999999,0.4872,1.74,1.776,0.518,1.85,0.47040000000000004,0.13720000000000002,0.49,1.3056,0.3808,1.3599999999999999
2021-03-10 22:00:00,1.97472,0.57596,2.057,0.46752000000000005,0.13636,0.487,1.5072,0.43960000000000005,1.57,1.61952,0.47236000000000006,1.687,0.46752000000000005,0.13636,0.487,1.152,0.336,1.2
2021-03-10 22:30:00,1.8052800000000002,0.52654,1.8805,0.47088,0.13734000000000002,0.49050000000000005,1.3344,0.38920000000000005,1.3900000000000001,1.48848,0.43414,1.5505,0.47088,0.13734000000000002,0.49050000000000005,1.0176,0.2968,1.06
2021-03-10 23:00:00,1.67136,0.48748,1.741,0.47136000000000006,0.13748000000000002,0.491,1.2,0.35000000000000003,1.25,1.3833600000000001,0.40348,1.441,0.47136000000000006,0.13748000000000002,0.491,0.912,0.266,0.9500000000000001
2021-03-10 23:30:00,1.56624,0.45682000000000006,1.6315,0.43344000000000005,0.12642,0.4515,1.1328,0.3304,1.18,1.43184,0.41762000000000005,1.4915,0.43344000000000005,0.12642,0.4515,0.9984000000000001,0.2912,1.04
2021-03-11 00:00:00,1.52688,0.44534,1.5905,0.47088,0.13734000000000002,0.49050000000000005,1.056,0.308,1.1,1.46928,0.42854000000000003,1.5305,0.47088,0.13734000000000002,0.49050000000000005,0.9984000000000001,0.2912,1.04
2021-03-11 00:30:00,1.46736,0.42798,1.5285000000000002,0.46896000000000004,0.13678,0.48850000000000005,0.9984000000000001,0.2912,1.04,1.27536,0.37198000000000003,1.3285,0.46896000000000004,0.13678,0.48850000000000005,0.8064,0.23520000000000002,0.84
2021-03-11 01:00:00,1.5072,0.43960000000000005,1.57,0.47040000000000004,0.13720000000000002,0.49,1.0368,0.3024,1.08,1.2768,0.3724,1.33,0.47040000000000004,0.13720000000000002,0.49,0.8064,0.23520000000000002,0.84
2021-03-11 01:30:00,1.50576,0.43918,1.5685,0.46896000000000004,0.13678,0.48850000000000005,1.0368,0.3024,1.08,1.27536,0.37198000000000003,1.3285,0.46896000000000004,0.13678,0.48850000000000005,0.8064,0.23520000000000002,0.84
2021-03-11 02:00:00,1.49136,0.43498000000000003,1.5535,0.46416,0.13538,0.48350000000000004,1.0272000000000001,0.29960000000000003,1.07,1.28016,0.37338000000000005,1.3335,0.46416,0.13538,0.48350000000000004,0.8160000000000001,0.23800000000000002,0.85
2021-03-11 02:30:00,1.49232,0.43526000000000004,1.5545,0.46512000000000003,0.13566,0.48450000000000004,1.0272000000000001,0.29960000000000003,1.07,1.28112,0.37366000000000005,1.3345,0.46512000000000003,0.13566,0.48450000000000004,0.8160000000000001,0.23800000000000002,0.85
2021-03-11 03:00:00,1.44768,0.42224000000000006,1.508,0.46848000000000006,0.13664,0.488,0.9792000000000001,0.2856,1.02,1.25568,0.36624,1.308,0.46848000000000006,0.13664,0.488,0.7872,0.2296,0.8200000000000001
2021-03-11 03:30:00,1.44432,0.42126,1.5045000000000002,0.46512000000000003,0.13566,0.48450000000000004,0.9792000000000001,0.2856,1.02,1.25232,0.36526000000000003,1.3045,0.46512000000000003,0.13566,0.48450000000000004,0.7872,0.2296,0.8200000000000001
2021-03-11 04:00:00,1.38432,0.40376,1.442,0.46272,0.13496000000000002,0.482,0.9216000000000001,0.26880000000000004,0.96,1.25952,0.36736,1.312,0.46272,0.13496000000000002,0.482,0.7968000000000001,0.23240000000000002,0.8300000000000001
2021-03-11 04:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.43056000000000005,0.12558,0.4485,0.9408000000000001,0.27440000000000003,0.98,1.2465600000000001,0.36358,1.2985,0.43056000000000005,0.12558,0.4485,0.8160000000000001,0.23800000000000002,0.85
2021-03-11 05:00:00,1.37376,0.40068000000000004,1.431,0.47136000000000006,0.13748000000000002,0.491,0.9024000000000001,0.2632,0.9400000000000001,1.24896,0.36428000000000005,1.301,0.47136000000000006,0.13748000000000002,0.491,0.7776000000000001,0.2268,0.81
2021-03-11 05:30:00,1.43184,0.41762000000000005,1.4915,0.43344000000000005,0.12642,0.4515,0.9984000000000001,0.2912,1.04,1.24944,0.36442,1.3014999999999999,0.43344000000000005,0.12642,0.4515,0.8160000000000001,0.23800000000000002,0.85
2021-03-11 06:00:00,1.49952,0.43736,1.562,0.43392000000000003,0.12656,0.452,1.0656,0.3108,1.11,1.26912,0.37016000000000004,1.322,0.43392000000000003,0.12656,0.452,0.8352,0.2436,0.87
2021-03-11 06:30:00,1.71648,0.5006400000000001,1.788,0.40128,0.11704,0.418,1.3152,0.3836,1.37,1.47648,0.43064,1.538,0.40128,0.11704,0.418,1.0752,0.3136,1.12
2021-03-11 07:00:00,1.89216,0.55188,1.971,0.42336,0.12348,0.441,1.4688,0.4284,1.53,1.54656,0.45108000000000004,1.611,0.42336,0.12348,0.441,1.1232,0.3276,1.17
2021-03-11 07:30:00,2.07696,0.6057800000000001,2.1635,0.46416,0.13538,0.48350000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.77936,0.51898,1.8535,0.46416,0.13538,0.48350000000000004,1.3152,0.3836,1.37
2021-03-11 08:00:00,2.30016,0.67088,2.396,0.43776000000000004,0.12768000000000002,0.456,1.8624,0.5432,1.94,1.99296,0.58128,2.076,0.43776000000000004,0.12768000000000002,0.456,1.5552000000000001,0.4536,1.62
2021-03-11 08:30:00,2.35296,0.68628,2.451,0.36576000000000003,0.10668000000000001,0.381,1.9872,0.5796,2.07,2.02656,0.59108,2.111,0.36576000000000003,0.10668000000000001,0.381,1.6608,0.4844,1.73
2021-03-11 09:00:00,2.24688,0.65534,2.3405,0.49968000000000007,0.14574,0.5205000000000001,1.7472,0.5096,1.82,1.9588800000000002,0.5713400000000001,2.0405,0.49968000000000007,0.14574,0.5205000000000001,1.4592,0.42560000000000003,1.52
2021-03-11 09:30:00,2.07552,0.60536,2.162,0.48192,0.14056000000000002,0.502,1.5936,0.46480000000000005,1.6600000000000001,1.95072,0.56896,2.032,0.48192,0.14056000000000002,0.502,1.4688,0.4284,1.53
2021-03-11 10:00:00,2.12592,0.6200600000000001,2.2145,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.6224,0.4732,1.69,1.94352,0.56686,2.0245,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.44,0.42,1.5
2021-03-11 10:30:00,2.10144,0.61292,2.189,0.56544,0.16492,0.589,1.536,0.448,1.6,1.86144,0.5429200000000001,1.939,0.56544,0.16492,0.589,1.296,0.378,1.35
2021-03-11 11:00:00,2.02128,0.5895400000000001,2.1055,0.58128,0.16954000000000002,0.6055,1.44,0.42,1.5,1.81968,0.53074,1.8955000000000002,0.58128,0.16954000000000002,0.6055,1.2384,0.3612,1.29
2021-03-11 11:30:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.5673600000000001,0.16548000000000002,0.591,1.3344,0.38920000000000005,1.3900000000000001,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.5673600000000001,0.16548000000000002,0.591,1.3344,0.38920000000000005,1.3900000000000001
2021-03-11 12:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.5659200000000001,0.16506,0.5895,1.4112,0.4116,1.47,1.82352,0.53186,1.8995000000000002,0.5659200000000001,0.16506,0.5895,1.2576,0.3668,1.31
2021-03-11 12:30:00,2.12448,0.6196400000000001,2.213,0.45408000000000004,0.13244,0.47300000000000003,1.6703999999999999,0.4872,1.74,1.8364800000000001,0.53564,1.913,0.45408000000000004,0.13244,0.47300000000000003,1.3824,0.4032,1.44
2021-03-11 13:00:00,2.1024,0.6132000000000001,2.19,0.49920000000000003,0.1456,0.52,1.6032000000000002,0.4676,1.67,1.8528,0.5404,1.9300000000000002,0.49920000000000003,0.1456,0.52,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-11 13:30:00,1.96608,0.5734400000000001,2.048,0.48768000000000006,0.14224,0.508,1.4784000000000002,0.4312,1.54,1.88928,0.5510400000000001,1.968,0.48768000000000006,0.14224,0.508,1.4016,0.4088,1.46
2021-03-11 14:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.56208,0.16394,0.5855,1.296,0.378,1.35,1.95408,0.56994,2.0355,0.56208,0.16394,0.5855,1.392,0.406,1.45
2021-03-11 14:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.50112,0.14616,0.522,1.296,0.378,1.35,1.9411200000000002,0.56616,2.022,0.50112,0.14616,0.522,1.44,0.42,1.5
2021-03-11 15:00:00,1.82592,0.53256,1.9020000000000001,0.49152000000000007,0.14336000000000002,0.512,1.3344,0.38920000000000005,1.3900000000000001,1.8931200000000001,0.5521600000000001,1.972,0.49152000000000007,0.14336000000000002,0.512,1.4016,0.4088,1.46
2021-03-11 15:30:00,2.03568,0.59374,2.1205,0.43248000000000003,0.12614,0.4505,1.6032000000000002,0.4676,1.67,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.43248000000000003,0.12614,0.4505,1.4496,0.4228,1.51
2021-03-11 16:00:00,2.14992,0.6270600000000001,2.2395,0.41232,0.12026,0.4295,1.7376,0.5068,1.81,1.8523200000000002,0.5402600000000001,1.9295,0.41232,0.12026,0.4295,1.44,0.42,1.5
2021-03-11 16:30:00,2.52768,0.73724,2.633,0.42528000000000005,0.12404000000000001,0.443,2.1024,0.6132000000000001,2.19,1.8460800000000002,0.53844,1.923,0.42528000000000005,0.12404000000000001,0.443,1.4208,0.41440000000000005,1.48
2021-03-11 17:00:00,2.61168,0.7617400000000001,2.7205,0.44208000000000003,0.12894,0.4605,2.1696,0.6328,2.26,2.03568,0.59374,2.1205,0.44208000000000003,0.12894,0.4605,1.5936,0.46480000000000005,1.6600000000000001
2021-03-11 17:30:00,2.77632,0.80976,2.892,0.28032,0.08176000000000001,0.292,2.496,0.728,2.6,2.09472,0.6109600000000001,2.182,0.28032,0.08176000000000001,0.292,1.8144,0.5292,1.8900000000000001
2021-03-11 18:00:00,2.9952,0.8736,3.12,0.28800000000000003,0.084,0.30000000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2176,0.6468,2.31,0.28800000000000003,0.084,0.30000000000000004,1.9296000000000002,0.5628000000000001,2.01
2021-03-11 18:30:00,3.16224,0.92232,3.294,0.44544000000000006,0.12992,0.464,2.7168,0.7924,2.83,2.38464,0.69552,2.484,0.44544000000000006,0.12992,0.464,1.9392,0.5656,2.02
2021-03-11 19:00:00,3.16992,0.92456,3.302,0.41472000000000003,0.12096000000000001,0.432,2.7552,0.8036000000000001,2.87,2.36352,0.6893600000000001,2.462,0.41472000000000003,0.12096000000000001,0.432,1.9488,0.5684,2.03
2021-03-11 19:30:00,2.98272,0.8699600000000001,3.107,0.37152,0.10836000000000001,0.387,2.6112,0.7616,2.7199999999999998,2.18592,0.63756,2.277,0.37152,0.10836000000000001,0.387,1.8144,0.5292,1.8900000000000001
2021-03-11 20:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.3328,0.6804,2.43,2.00688,0.5853400000000001,2.0905,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.6032000000000002,0.4676,1.67
2021-03-11 20:30:00,2.51472,0.7334600000000001,2.6195,0.37392000000000003,0.10906,0.3895,2.1408,0.6244000000000001,2.23,1.9771200000000002,0.5766600000000001,2.0595,0.37392000000000003,0.10906,0.3895,1.6032000000000002,0.4676,1.67
2021-03-11 21:00:00,2.35248,0.6861400000000001,2.4505,0.42288000000000003,0.12334,0.4405,1.9296000000000002,0.5628000000000001,2.01,1.87248,0.5461400000000001,1.9505,0.42288000000000003,0.12334,0.4405,1.4496,0.4228,1.51
2021-03-11 21:30:00,2.25696,0.6582800000000001,2.351,0.44256,0.12908,0.461,1.8144,0.5292,1.8900000000000001,1.81536,0.5294800000000001,1.891,0.44256,0.12908,0.461,1.3728,0.40040000000000003,1.43
2021-03-11 22:00:00,2.1494400000000002,0.62692,2.239,0.38304000000000005,0.11172000000000001,0.399,1.7664,0.5152,1.8399999999999999,1.71744,0.50092,1.7890000000000001,0.38304000000000005,0.11172000000000001,0.399,1.3344,0.38920000000000005,1.3900000000000001
2021-03-11 22:30:00,1.99056,0.5805800000000001,2.0735,0.36816000000000004,0.10738,0.3835,1.6224,0.4732,1.69,1.55856,0.45458000000000004,1.6235,0.36816000000000004,0.10738,0.3835,1.1904,0.3472,1.24
2021-03-11 23:00:00,1.8,0.525,1.875,0.36960000000000004,0.1078,0.385,1.4304000000000001,0.4172,1.49,1.4256,0.4158,1.4849999999999999,0.36960000000000004,0.1078,0.385,1.056,0.308,1.1
2021-03-11 23:30:00,1.6728,0.4879,1.7425000000000002,0.4248,0.12390000000000001,0.4425,1.248,0.364,1.3,1.3464,0.3927,1.4025,0.4248,0.12390000000000001,0.4425,0.9216000000000001,0.26880000000000004,0.96
2021-03-12 00:00:00,1.5912000000000002,0.4641,1.6575000000000002,0.43920000000000003,0.12810000000000002,0.4575,1.152,0.336,1.2,1.2936,0.3773,1.3475000000000001,0.43920000000000003,0.12810000000000002,0.4575,0.8544,0.2492,0.89
2021-03-12 00:30:00,1.5916800000000002,0.46424000000000004,1.658,0.45888,0.13384000000000001,0.47800000000000004,1.1328,0.3304,1.18,1.28448,0.37464000000000003,1.338,0.45888,0.13384000000000001,0.47800000000000004,0.8256,0.24080000000000001,0.86
2021-03-12 01:00:00,1.62576,0.47418000000000005,1.6935,0.46416,0.13538,0.48350000000000004,1.1616,0.3388,1.21,1.30896,0.38178,1.3635,0.46416,0.13538,0.48350000000000004,0.8448,0.2464,0.88
2021-03-12 01:30:00,1.61184,0.47012000000000004,1.679,0.46944,0.13692000000000001,0.489,1.1424,0.3332,1.19,1.33344,0.38892000000000004,1.389,0.46944,0.13692000000000001,0.489,0.864,0.252,0.9
2021-03-12 02:00:00,1.6142400000000001,0.47082,1.6815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1424,0.3332,1.19,1.3358400000000001,0.38962,1.3915,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.864,0.252,0.9
2021-03-12 02:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.47088,0.13734000000000002,0.49050000000000005,1.0848,0.3164,1.13,1.29648,0.37814000000000003,1.3505,0.47088,0.13734000000000002,0.49050000000000005,0.8256,0.24080000000000001,0.86
2021-03-12 03:00:00,1.51872,0.44296,1.5819999999999999,0.46272,0.13496000000000002,0.482,1.056,0.308,1.1,1.25952,0.36736,1.312,0.46272,0.13496000000000002,0.482,0.7968000000000001,0.23240000000000002,0.8300000000000001
2021-03-12 03:30:00,1.52496,0.44478,1.5885,0.40176,0.11718,0.41850000000000004,1.1232,0.3276,1.17,1.23696,0.36078000000000005,1.2885,0.40176,0.11718,0.41850000000000004,0.8352,0.2436,0.87
2021-03-12 04:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.33792000000000005,0.09856000000000001,0.352,1.2,0.35000000000000003,1.25,1.21152,0.35336,1.262,0.33792000000000005,0.09856000000000001,0.352,0.8736,0.2548,0.91
2021-03-12 04:30:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.38352,0.11186000000000001,0.3995,1.0944,0.31920000000000004,1.1400000000000001,1.22832,0.35826,1.2795,0.38352,0.11186000000000001,0.3995,0.8448,0.2464,0.88
2021-03-12 05:00:00,1.4726400000000002,0.42952,1.534,0.35904,0.10472000000000001,0.374,1.1136,0.32480000000000003,1.16,1.20384,0.35112000000000004,1.254,0.35904,0.10472000000000001,0.374,0.8448,0.2464,0.88
2021-03-12 05:30:00,1.52832,0.44576000000000005,1.592,0.34752000000000005,0.10136,0.362,1.1808,0.34440000000000004,1.23,1.23072,0.35896000000000006,1.282,0.34752000000000005,0.10136,0.362,0.8832000000000001,0.2576,0.92
2021-03-12 06:00:00,1.64016,0.47838,1.7085,0.41136000000000006,0.11998,0.42850000000000005,1.2288000000000001,0.3584,1.28,1.40016,0.40838,1.4585,0.41136000000000006,0.11998,0.42850000000000005,0.9888,0.2884,1.03
2021-03-12 06:30:00,1.90464,0.55552,1.984,0.42624,0.12432000000000001,0.444,1.4784000000000002,0.4312,1.54,1.69344,0.49392,1.764,0.42624,0.12432000000000001,0.444,1.2671999999999999,0.36960000000000004,1.32
2021-03-12 07:00:00,1.9953600000000002,0.58198,2.0785,0.42096000000000006,0.12278000000000001,0.4385,1.5744,0.4592,1.6400000000000001,1.5729600000000001,0.45878,1.6385,0.42096000000000006,0.12278000000000001,0.4385,1.152,0.336,1.2
2021-03-12 07:30:00,2.22432,0.64876,2.317,0.26592000000000005,0.07756,0.277,1.9584000000000001,0.5712,2.04,1.72512,0.50316,1.7970000000000002,0.26592000000000005,0.07756,0.277,1.4592,0.42560000000000003,1.52
2021-03-12 08:00:00,2.41728,0.7050400000000001,2.518,0.40128,0.11704,0.418,2.016,0.588,2.1,1.95648,0.57064,2.038,0.40128,0.11704,0.418,1.5552000000000001,0.4536,1.62
2021-03-12 08:30:00,2.5728,0.7504000000000001,2.68,0.3648,0.10640000000000001,0.38,2.208,0.644,2.3,1.9584000000000001,0.5712,2.04,0.3648,0.10640000000000001,0.38,1.5936,0.46480000000000005,1.6600000000000001
2021-03-12 09:00:00,2.7,0.7875000000000001,2.8125,0.30960000000000004,0.0903,0.3225,2.3904,0.6972,2.49,1.9416,0.5663,2.0225,0.30960000000000004,0.0903,0.3225,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-12 09:30:00,2.64048,0.77014,2.7505,0.41328000000000004,0.12054000000000001,0.4305,2.2272,0.6496000000000001,2.32,2.06448,0.60214,2.1505,0.41328000000000004,0.12054000000000001,0.4305,1.6512,0.48160000000000003,1.72
2021-03-12 10:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.5553600000000001,0.16198,0.5785,1.6703999999999999,0.4872,1.74,2.03376,0.59318,2.1185,0.5553600000000001,0.16198,0.5785,1.4784000000000002,0.4312,1.54
2021-03-12 10:30:00,2.21904,0.64722,2.3115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7472,0.5096,1.82,2.20944,0.6444200000000001,2.3015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7376,0.5068,1.81
2021-03-12 11:00:00,1.9992,0.5831000000000001,2.0825,0.4728,0.1379,0.49250000000000005,1.5264,0.44520000000000004,1.5899999999999999,2.1144,0.6167,2.2025,0.4728,0.1379,0.49250000000000005,1.6416,0.4788,1.71
2021-03-12 11:30:00,1.9348800000000002,0.5643400000000001,2.0155,0.58128,0.16954000000000002,0.6055,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.14608,0.62594,2.2355,0.58128,0.16954000000000002,0.6055,1.5648,0.45640000000000003,1.63
2021-03-12 12:00:00,1.9296000000000002,0.5628000000000001,2.01,0.5664,0.1652,0.59,1.3632,0.3976,1.42,2.2272,0.6496000000000001,2.32,0.5664,0.1652,0.59,1.6608,0.4844,1.73
2021-03-12 12:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.59184,0.17262000000000002,0.6165,1.3248,0.3864,1.38,2.18544,0.6374200000000001,2.2765,0.59184,0.17262000000000002,0.6165,1.5936,0.46480000000000005,1.6600000000000001
2021-03-12 13:00:00,1.9152,0.5586,1.995,0.5328,0.1554,0.555,1.3824,0.4032,1.44,2.1648,0.6314000000000001,2.255,0.5328,0.1554,0.555,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-12 13:30:00,2.04816,0.59738,2.1335,0.46416,0.13538,0.48350000000000004,1.584,0.462,1.65,2.05776,0.60018,2.1435,0.46416,0.13538,0.48350000000000004,1.5936,0.46480000000000005,1.6600000000000001
2021-03-12 14:00:00,1.85904,0.54222,1.9365,0.52464,0.15302000000000002,0.5465,1.3344,0.38920000000000005,1.3900000000000001,1.97424,0.57582,2.0565,0.52464,0.15302000000000002,0.5465,1.4496,0.4228,1.51
2021-03-12 14:30:00,1.7736,0.5173,1.8475000000000001,0.5448000000000001,0.1589,0.5675,1.2288000000000001,0.3584,1.28,2.0136,0.5873,2.0975,0.5448000000000001,0.1589,0.5675,1.4688,0.4284,1.53
2021-03-12 15:00:00,1.9118400000000002,0.55762,1.9915,0.5198400000000001,0.15162,0.5415,1.392,0.406,1.45,1.95024,0.56882,2.0315,0.5198400000000001,0.15162,0.5415,1.4304000000000001,0.4172,1.49
2021-03-12 15:30:00,1.92624,0.5618200000000001,2.0065,0.49584000000000006,0.14462,0.5165000000000001,1.4304000000000001,0.4172,1.49,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.49584000000000006,0.14462,0.5165000000000001,1.4208,0.41440000000000005,1.48
2021-03-12 16:00:00,1.99296,0.58128,2.076,0.46656000000000003,0.13608,0.486,1.5264,0.44520000000000004,1.5899999999999999,1.89696,0.55328,1.976,0.46656000000000003,0.13608,0.486,1.4304000000000001,0.4172,1.49
2021-03-12 16:30:00,2.09472,0.6109600000000001,2.182,0.46272,0.13496000000000002,0.482,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9315200000000001,0.5633600000000001,2.012,0.46272,0.13496000000000002,0.482,1.4688,0.4284,1.53
2021-03-12 17:00:00,2.3750400000000003,0.69272,2.474,0.41664,0.12152,0.434,1.9584000000000001,0.5712,2.04,1.88544,0.5499200000000001,1.964,0.41664,0.12152,0.434,1.4688,0.4284,1.53
2021-03-12 17:30:00,2.67888,0.78134,2.7905,0.36528000000000005,0.10654000000000001,0.3805,2.3136,0.6748000000000001,2.41,1.9492800000000001,0.56854,2.0305,0.36528000000000005,0.10654000000000001,0.3805,1.584,0.462,1.65
2021-03-12 18:00:00,2.86272,0.83496,2.982,0.36672000000000005,0.10696000000000001,0.382,2.496,0.728,2.6,2.07552,0.60536,2.162,0.36672000000000005,0.10696000000000001,0.382,1.7088,0.4984,1.78
2021-03-12 18:30:00,3.02928,0.8835400000000001,3.1555,0.38928,0.11354000000000002,0.4055,2.64,0.77,2.75,2.21328,0.64554,2.3055,0.38928,0.11354000000000002,0.4055,1.824,0.532,1.9
2021-03-12 19:00:00,3.06672,0.89446,3.1945,0.45552000000000004,0.13286,0.47450000000000003,2.6112,0.7616,2.7199999999999998,2.26032,0.6592600000000001,2.3545,0.45552000000000004,0.13286,0.47450000000000003,1.8048000000000002,0.5264,1.88
2021-03-12 19:30:00,2.90544,0.8474200000000001,3.0265,0.46704,0.13622,0.48650000000000004,2.4384,0.7112,2.54,2.13744,0.6234200000000001,2.2265,0.46704,0.13622,0.48650000000000004,1.6703999999999999,0.4872,1.74
2021-03-12 20:00:00,2.69712,0.78666,2.8095,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.2272,0.6496000000000001,2.32,1.98672,0.5794600000000001,2.0695,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.5168,0.4424,1.58
2021-03-12 20:30:00,2.46576,0.71918,2.5685000000000002,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.0064,0.5852,2.09,2.04336,0.5959800000000001,2.1285,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.584,0.462,1.65
2021-03-12 21:00:00,2.29008,0.6679400000000001,2.3855,0.43728000000000006,0.12754000000000001,0.4555,1.8528,0.5404,1.9300000000000002,1.91568,0.55874,1.9955,0.43728000000000006,0.12754000000000001,0.4555,1.4784000000000002,0.4312,1.54
2021-03-12 21:30:00,2.1624,0.6307,2.2525,0.4248,0.12390000000000001,0.4425,1.7376,0.5068,1.81,1.7976,0.5243,1.8725,0.4248,0.12390000000000001,0.4425,1.3728,0.40040000000000003,1.43
2021-03-12 22:00:00,2.08224,0.6073200000000001,2.169,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.73664,0.5065200000000001,1.8090000000000002,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.2864,0.37520000000000003,1.34
2021-03-12 22:30:00,1.91856,0.5595800000000001,1.9985,0.43056000000000005,0.12558,0.4485,1.488,0.434,1.55,1.60176,0.46718000000000004,1.6684999999999999,0.43056000000000005,0.12558,0.4485,1.1712,0.3416,1.22
2021-03-12 23:00:00,1.7591999999999999,0.5131,1.8325,0.4632,0.1351,0.48250000000000004,1.296,0.378,1.35,1.4904,0.43470000000000003,1.5525,0.4632,0.1351,0.48250000000000004,1.0272000000000001,0.29960000000000003,1.07
2021-03-12 23:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.46368000000000004,0.13524,0.483,1.1904,0.3472,1.24,1.43328,0.41804,1.4929999999999999,0.46368000000000004,0.13524,0.483,0.9696,0.2828,1.01
2021-03-13 00:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.152,0.336,1.2,1.53648,0.44814000000000004,1.6005,0.47088,0.13734000000000002,0.49050000000000005,1.0656,0.3108,1.11
2021-03-13 00:30:00,1.59984,0.46662000000000003,1.6665,0.46704,0.13622,0.48650000000000004,1.1328,0.3304,1.18,1.37904,0.40222,1.4365,0.46704,0.13622,0.48650000000000004,0.912,0.266,0.9500000000000001
2021-03-13 01:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.43632000000000004,0.12726,0.4545,1.1904,0.3472,1.24,1.34832,0.39326000000000005,1.4045,0.43632000000000004,0.12726,0.4545,0.912,0.266,0.9500000000000001
2021-03-13 01:30:00,1.61136,0.46998000000000006,1.6785,0.44016000000000005,0.12838000000000002,0.4585,1.1712,0.3416,1.22,1.32336,0.38598000000000005,1.3785,0.44016000000000005,0.12838000000000002,0.4585,0.8832000000000001,0.2576,0.92
2021-03-13 02:00:00,1.5787200000000001,0.46046000000000004,1.6445,0.43632000000000004,0.12726,0.4545,1.1424,0.3332,1.19,1.3003200000000001,0.37926000000000004,1.3545,0.43632000000000004,0.12726,0.4545,0.864,0.252,0.9
2021-03-13 02:30:00,1.56576,0.45668000000000003,1.631,0.43296,0.12628,0.451,1.1328,0.3304,1.18,1.29696,0.37828,1.351,0.43296,0.12628,0.451,0.864,0.252,0.9
2021-03-13 03:00:00,1.52784,0.44562,1.5915,0.43344000000000005,0.12642,0.4515,1.0944,0.31920000000000004,1.1400000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.43344000000000005,0.12642,0.4515,0.8448,0.2464,0.88
2021-03-13 03:30:00,1.51104,0.44072000000000006,1.574,0.45504000000000006,0.13272,0.47400000000000003,1.056,0.308,1.1,1.27104,0.37072000000000005,1.324,0.45504000000000006,0.13272,0.47400000000000003,0.8160000000000001,0.23800000000000002,0.85
2021-03-13 04:00:00,1.48752,0.43386,1.5495,0.42192,0.12306000000000002,0.4395,1.0656,0.3108,1.11,1.26672,0.36946,1.3195000000000001,0.42192,0.12306000000000002,0.4395,0.8448,0.2464,0.88
2021-03-13 04:30:00,1.48272,0.43246,1.5445,0.42672000000000004,0.12446000000000002,0.4445,1.056,0.308,1.1,1.26192,0.36806000000000005,1.3145,0.42672000000000004,0.12446000000000002,0.4445,0.8352,0.2436,0.87
2021-03-13 05:00:00,1.43568,0.41874000000000006,1.4955,0.41808,0.12194,0.4355,1.0176,0.2968,1.06,1.22448,0.35714,1.2755,0.41808,0.12194,0.4355,0.8064,0.23520000000000002,0.84
2021-03-13 05:30:00,1.46832,0.42826000000000003,1.5295,0.37392000000000003,0.10906,0.3895,1.0944,0.31920000000000004,1.1400000000000001,1.24752,0.36386,1.2995,0.37392000000000003,0.10906,0.3895,0.8736,0.2548,0.91
2021-03-13 06:00:00,1.50912,0.44016000000000005,1.572,0.36672000000000005,0.10696000000000001,0.382,1.1424,0.3332,1.19,1.27872,0.37296,1.332,0.36672000000000005,0.10696000000000001,0.382,0.912,0.266,0.9500000000000001
2021-03-13 06:30:00,1.61712,0.47166,1.6844999999999999,0.42672000000000004,0.12446000000000002,0.4445,1.1904,0.3472,1.24,1.36752,0.39886000000000005,1.4245,0.42672000000000004,0.12446000000000002,0.4445,0.9408000000000001,0.27440000000000003,0.98
2021-03-13 07:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.248,0.364,1.3,1.42224,0.41482,1.4815,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.0176,0.2968,1.06
2021-03-13 07:30:00,1.78416,0.5203800000000001,1.8585,0.40176,0.11718,0.41850000000000004,1.3824,0.4032,1.44,1.50576,0.43918,1.5685,0.40176,0.11718,0.41850000000000004,1.104,0.322,1.15
2021-03-13 08:00:00,2.016,0.588,2.1,0.4224,0.1232,0.44,1.5936,0.46480000000000005,1.6600000000000001,1.4784000000000002,0.4312,1.54,0.4224,0.1232,0.44,1.056,0.308,1.1
2021-03-13 08:30:00,2.14896,0.62678,2.2385,0.40176,0.11718,0.41850000000000004,1.7472,0.5096,1.82,1.60176,0.46718000000000004,1.6684999999999999,0.40176,0.11718,0.41850000000000004,1.2,0.35000000000000003,1.25
2021-03-13 09:00:00,2.28912,0.66766,2.3845,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.8816000000000002,0.5488000000000001,1.96,1.7035200000000001,0.49686,1.7745000000000002,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.296,0.378,1.35
2021-03-13 09:30:00,2.31168,0.6742400000000001,2.408,0.43008,0.12544000000000002,0.448,1.8816000000000002,0.5488000000000001,1.96,1.8700800000000002,0.54544,1.948,0.43008,0.12544000000000002,0.448,1.44,0.42,1.5
2021-03-13 10:00:00,2.44848,0.7141400000000001,2.5505,0.43248000000000003,0.12614,0.4505,2.016,0.588,2.1,1.9108800000000001,0.5573400000000001,1.9905,0.43248000000000003,0.12614,0.4505,1.4784000000000002,0.4312,1.54
2021-03-13 10:30:00,2.4100800000000002,0.70294,2.5105,0.44208000000000003,0.12894,0.4605,1.968,0.5740000000000001,2.05,1.9108800000000001,0.5573400000000001,1.9905,0.44208000000000003,0.12894,0.4605,1.4688,0.4284,1.53
2021-03-13 11:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.8912,0.5516,1.97,1.89456,0.5525800000000001,1.9735,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.4016,0.4088,1.46
2021-03-13 11:30:00,2.10192,0.61306,2.1895,0.5659200000000001,0.16506,0.5895,1.536,0.448,1.6,1.96752,0.57386,2.0495,0.5659200000000001,0.16506,0.5895,1.4016,0.4088,1.46
2021-03-13 12:00:00,1.96224,0.57232,2.044,0.61824,0.18032,0.644,1.344,0.392,1.4,1.93344,0.5639200000000001,2.014,0.61824,0.18032,0.644,1.3152,0.3836,1.37
2021-03-13 12:30:00,2.00016,0.58338,2.0835,0.55056,0.16058,0.5735,1.4496,0.4228,1.51,2.06736,0.6029800000000001,2.1535,0.55056,0.16058,0.5735,1.5168,0.4424,1.58
2021-03-13 13:00:00,1.9176000000000002,0.5593,1.9975,0.5928,0.1729,0.6175,1.3248,0.3864,1.38,1.9944000000000002,0.5817,2.0775,0.5928,0.1729,0.6175,1.4016,0.4088,1.46
2021-03-13 13:30:00,1.8230400000000002,0.5317200000000001,1.899,0.55584,0.16212000000000001,0.579,1.2671999999999999,0.36960000000000004,1.32,1.95744,0.5709200000000001,2.039,0.55584,0.16212000000000001,0.579,1.4016,0.4088,1.46
2021-03-13 14:00:00,1.704,0.497,1.775,0.6192000000000001,0.1806,0.645,1.0848,0.3164,1.13,1.896,0.553,1.975,0.6192000000000001,0.1806,0.645,1.2768,0.3724,1.33
2021-03-13 14:30:00,1.90896,0.55678,1.9885000000000002,0.52656,0.15358000000000002,0.5485,1.3824,0.4032,1.44,1.80336,0.52598,1.8785,0.52656,0.15358000000000002,0.5485,1.2768,0.3724,1.33
2021-03-13 15:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.40272,0.11746000000000001,0.41950000000000004,1.5744,0.4592,1.6400000000000001,1.6795200000000001,0.48986,1.7495,0.40272,0.11746000000000001,0.41950000000000004,1.2768,0.3724,1.33
2021-03-13 15:30:00,2.11824,0.61782,2.2065,0.39024000000000003,0.11382,0.40650000000000003,1.728,0.504,1.8,1.79184,0.5226200000000001,1.8665,0.39024000000000003,0.11382,0.40650000000000003,1.4016,0.4088,1.46
2021-03-13 16:00:00,2.1552,0.6286,2.245,0.3024,0.0882,0.315,1.8528,0.5404,1.9300000000000002,1.8576000000000001,0.5418000000000001,1.935,0.3024,0.0882,0.315,1.5552000000000001,0.4536,1.62
2021-03-13 16:30:00,2.25024,0.65632,2.344,0.33024000000000003,0.09632,0.34400000000000003,1.92,0.56,2.0,1.89504,0.5527200000000001,1.974,0.33024000000000003,0.09632,0.34400000000000003,1.5648,0.45640000000000003,1.63
2021-03-13 17:00:00,2.2896,0.6678000000000001,2.385,0.3504,0.1022,0.365,1.9392,0.5656,2.02,1.8864,0.5502,1.9649999999999999,0.3504,0.1022,0.365,1.536,0.448,1.6
2021-03-13 17:30:00,2.4768,0.7224,2.58,0.3744,0.1092,0.39,2.1024,0.6132000000000001,2.19,2.0256,0.5908,2.11,0.3744,0.1092,0.39,1.6512,0.48160000000000003,1.72
2021-03-13 18:00:00,2.6328,0.7679,2.7425,0.30000000000000004,0.08750000000000001,0.3125,2.3328,0.6804,2.43,2.1432,0.6251,2.2325,0.30000000000000004,0.08750000000000001,0.3125,1.8432,0.5376000000000001,1.92
2021-03-13 18:30:00,2.6832000000000003,0.7826000000000001,2.795,0.2544,0.0742,0.265,2.4288,0.7084,2.5300000000000002,2.1648,0.6314000000000001,2.255,0.2544,0.0742,0.265,1.9104,0.5572,1.99
2021-03-13 19:00:00,2.7792,0.8106,2.895,0.2064,0.060200000000000004,0.215,2.5728,0.7504000000000001,2.68,2.1936,0.6398,2.285,0.2064,0.060200000000000004,0.215,1.9872,0.5796,2.07
2021-03-13 19:30:00,2.69664,0.7865200000000001,2.809,0.13344,0.03892,0.139,2.5632,0.7476,2.67,2.15904,0.6297200000000001,2.249,0.13344,0.03892,0.139,2.0256,0.5908,2.11
2021-03-13 20:00:00,2.57424,0.75082,2.6814999999999998,0.17424,0.050820000000000004,0.18150000000000002,2.4,0.7000000000000001,2.5,2.02704,0.5912200000000001,2.1115,0.17424,0.050820000000000004,0.18150000000000002,1.8528,0.5404,1.9300000000000002
2021-03-13 20:30:00,2.41152,0.7033600000000001,2.512,0.17472000000000001,0.050960000000000005,0.182,2.2368,0.6524,2.33,1.91232,0.55776,1.992,0.17472000000000001,0.050960000000000005,0.182,1.7376,0.5068,1.81
2021-03-13 21:00:00,2.2915200000000002,0.6683600000000001,2.387,0.14112000000000002,0.04116,0.147,2.1504,0.6272,2.24,1.80192,0.52556,1.877,0.14112000000000002,0.04116,0.147,1.6608,0.4844,1.73
2021-03-13 21:30:00,2.16288,0.6308400000000001,2.253,0.14688,0.04284,0.153,2.016,0.588,2.1,1.6924800000000002,0.49364,1.763,0.14688,0.04284,0.153,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-13 22:00:00,2.1024,0.6132000000000001,2.19,0.26880000000000004,0.0784,0.28,1.8336000000000001,0.5348,1.9100000000000001,1.6224,0.4732,1.69,0.26880000000000004,0.0784,0.28,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-13 22:30:00,1.96896,0.57428,2.051,0.31776000000000004,0.09268000000000001,0.331,1.6512,0.48160000000000003,1.72,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.31776000000000004,0.09268000000000001,0.331,1.1904,0.3472,1.24
2021-03-13 23:00:00,1.80624,0.5268200000000001,1.8815,0.22224000000000002,0.06482,0.2315,1.584,0.462,1.65,1.39344,0.40642000000000006,1.4515,0.22224000000000002,0.06482,0.2315,1.1712,0.3416,1.22
2021-03-13 23:30:00,1.67088,0.48734000000000005,1.7405,0.07728,0.02254,0.0805,1.5936,0.46480000000000005,1.6600000000000001,1.25808,0.36694000000000004,1.3105,0.07728,0.02254,0.0805,1.1808,0.34440000000000004,1.23
2021-03-14 00:00:00,1.60656,0.46858000000000005,1.6735,0.14736000000000002,0.042980000000000004,0.1535,1.4592,0.42560000000000003,1.52,1.16496,0.33978,1.2135,0.14736000000000002,0.042980000000000004,0.1535,1.0176,0.2968,1.06
2021-03-14 00:30:00,1.69872,0.49546000000000007,1.7695,0.24912,0.07266,0.2595,1.4496,0.4228,1.51,1.18032,0.34426,1.2295,0.24912,0.07266,0.2595,0.9312,0.2716,0.97
2021-03-14 01:00:00,1.67904,0.48972000000000004,1.749,0.14304,0.04172,0.149,1.536,0.448,1.6,1.16064,0.33852000000000004,1.209,0.14304,0.04172,0.149,1.0176,0.2968,1.06
2021-03-14 01:30:00,1.61328,0.47054,1.6804999999999999,0.14448000000000003,0.042140000000000004,0.1505,1.4688,0.4284,1.53,1.16208,0.33894,1.2105000000000001,0.14448000000000003,0.042140000000000004,0.1505,1.0176,0.2968,1.06
2021-03-14 02:00:00,1.59504,0.46522,1.6615,0.20304000000000003,0.05922,0.21150000000000002,1.392,0.406,1.45,1.17264,0.34202000000000005,1.2215,0.20304000000000003,0.05922,0.21150000000000002,0.9696,0.2828,1.01
2021-03-14 02:30:00,1.5916800000000002,0.46424000000000004,1.658,0.27648,0.08064,0.28800000000000003,1.3152,0.3836,1.37,1.17888,0.34384000000000003,1.228,0.27648,0.08064,0.28800000000000003,0.9024000000000001,0.2632,0.9400000000000001
2021-03-14 03:00:00,1.5648,0.45640000000000003,1.63,0.3552,0.10360000000000001,0.37,1.2096,0.3528,1.26,1.1808,0.34440000000000004,1.23,0.3552,0.10360000000000001,0.37,0.8256,0.24080000000000001,0.86
2021-03-14 03:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.34800000000000003,0.1015,0.36250000000000004,1.2576,0.3668,1.31,1.212,0.35350000000000004,1.2625,0.34800000000000003,0.1015,0.36250000000000004,0.864,0.252,0.9
2021-03-14 04:00:00,1.5384,0.44870000000000004,1.6025,0.32880000000000004,0.0959,0.3425,1.2096,0.3528,1.26,1.1928,0.34790000000000004,1.2425,0.32880000000000004,0.0959,0.3425,0.864,0.252,0.9
2021-03-14 04:30:00,1.53888,0.44884,1.603,0.31008,0.09044,0.323,1.2288000000000001,0.3584,1.28,1.17408,0.34244,1.223,0.31008,0.09044,0.323,0.864,0.252,0.9
2021-03-14 05:00:00,1.5436800000000002,0.45024000000000003,1.608,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.2096,0.3528,1.26,1.15008,0.33544,1.198,0.33408000000000004,0.09744000000000001,0.34800000000000003,0.8160000000000001,0.23800000000000002,0.85
2021-03-14 05:30:00,1.48656,0.43358,1.5485,0.33456,0.09758000000000001,0.34850000000000003,1.152,0.336,1.2,1.15056,0.33558000000000004,1.1985000000000001,0.33456,0.09758000000000001,0.34850000000000003,0.8160000000000001,0.23800000000000002,0.85
2021-03-14 06:00:00,1.5408,0.4494,1.605,0.3408,0.0994,0.355,1.2,0.35000000000000003,1.25,1.1856,0.3458,1.235,0.3408,0.0994,0.355,0.8448,0.2464,0.88
2021-03-14 06:30:00,1.63344,0.47642000000000007,1.7015,0.38544,0.11242,0.4015,1.248,0.364,1.3,1.23984,0.36162000000000005,1.2915,0.38544,0.11242,0.4015,0.8544,0.2492,0.89
2021-03-14 07:00:00,1.61856,0.47208000000000006,1.686,0.38976000000000005,0.11368,0.406,1.2288000000000001,0.3584,1.28,1.26336,0.36848000000000003,1.316,0.38976000000000005,0.11368,0.406,0.8736,0.2548,0.91
2021-03-14 07:30:00,1.66416,0.48538000000000003,1.7335,0.32976000000000005,0.09618,0.3435,1.3344,0.38920000000000005,1.3900000000000001,1.32816,0.38738000000000006,1.3835,0.32976000000000005,0.09618,0.3435,0.9984000000000001,0.2912,1.04
2021-03-14 08:00:00,1.6992,0.49560000000000004,1.77,0.2112,0.0616,0.22,1.488,0.434,1.55,1.392,0.406,1.45,0.2112,0.0616,0.22,1.1808,0.34440000000000004,1.23
2021-03-14 08:30:00,1.90128,0.55454,1.9805000000000001,0.26928,0.07854000000000001,0.2805,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.52688,0.44534,1.5905,0.26928,0.07854000000000001,0.2805,1.2576,0.3668,1.31
2021-03-14 09:00:00,1.83312,0.53466,1.9095,0.45072,0.13146000000000002,0.46950000000000003,1.3824,0.4032,1.44,1.62192,0.47306000000000004,1.6895,0.45072,0.13146000000000002,0.46950000000000003,1.1712,0.3416,1.22
2021-03-14 09:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.5078400000000001,0.14812,0.529,1.4016,0.4088,1.46,1.8518400000000002,0.54012,1.929,0.5078400000000001,0.14812,0.529,1.344,0.392,1.4
2021-03-14 10:00:00,2.00832,0.5857600000000001,2.092,0.48192,0.14056000000000002,0.502,1.5264,0.44520000000000004,1.5899999999999999,1.95072,0.56896,2.032,0.48192,0.14056000000000002,0.502,1.4688,0.4284,1.53
2021-03-14 10:30:00,2.12544,0.61992,2.214,0.45504000000000006,0.13272,0.47400000000000003,1.6703999999999999,0.4872,1.74,2.01984,0.5891200000000001,2.104,0.45504000000000006,0.13272,0.47400000000000003,1.5648,0.45640000000000003,1.63
2021-03-14 11:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.8816000000000002,0.5488000000000001,1.96,2.01744,0.58842,2.1015,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.6128,0.47040000000000004,1.6800000000000002
2021-03-14 11:30:00,2.33664,0.68152,2.434,0.38784,0.11312000000000001,0.404,1.9488,0.5684,2.03,2.02944,0.59192,2.114,0.38784,0.11312000000000001,0.404,1.6416,0.4788,1.71
2021-03-14 12:00:00,2.2896,0.6678000000000001,2.385,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.8912,0.5516,1.97,2.0496,0.5978,2.135,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.6512,0.48160000000000003,1.72
2021-03-14 12:30:00,2.35248,0.6861400000000001,2.4505,0.48048,0.14014000000000001,0.5005000000000001,1.8719999999999999,0.546,1.9500000000000002,2.08368,0.6077400000000001,2.1705,0.48048,0.14014000000000001,0.5005000000000001,1.6032000000000002,0.4676,1.67
2021-03-14 13:00:00,2.28864,0.66752,2.384,0.46464000000000005,0.13552,0.484,1.824,0.532,1.9,2.14464,0.6255200000000001,2.234,0.46464000000000005,0.13552,0.484,1.6800000000000002,0.49,1.75
2021-03-14 13:30:00,2.26608,0.6609400000000001,2.3605,0.38448000000000004,0.11214,0.4005,1.8816000000000002,0.5488000000000001,1.96,2.01648,0.58814,2.1005,0.38448000000000004,0.11214,0.4005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-14 14:00:00,2.24784,0.6556200000000001,2.3415,0.42384000000000005,0.12362000000000001,0.4415,1.824,0.532,1.9,1.96944,0.57442,2.0515,0.42384000000000005,0.12362000000000001,0.4415,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-14 14:30:00,2.17056,0.6330800000000001,2.261,0.42336,0.12348,0.441,1.7472,0.5096,1.82,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.42336,0.12348,0.441,1.4784000000000002,0.4312,1.54
2021-03-14 15:00:00,2.20416,0.64288,2.296,0.42816000000000004,0.12488,0.446,1.776,0.518,1.85,1.87776,0.5476800000000001,1.956,0.42816000000000004,0.12488,0.446,1.4496,0.4228,1.51
2021-03-14 15:30:00,2.25552,0.65786,2.3495,0.42192,0.12306000000000002,0.4395,1.8336000000000001,0.5348,1.9100000000000001,1.89072,0.5514600000000001,1.9695,0.42192,0.12306000000000002,0.4395,1.4688,0.4284,1.53
2021-03-14 16:00:00,2.37888,0.69384,2.478,0.26688,0.07784,0.278,2.112,0.616,2.2,1.98528,0.57904,2.068,0.26688,0.07784,0.278,1.7184,0.5012,1.79
2021-03-14 16:30:00,2.50368,0.7302400000000001,2.608,0.19008000000000003,0.05544,0.198,2.3136,0.6748000000000001,2.41,2.04288,0.59584,2.128,0.19008000000000003,0.05544,0.198,1.8528,0.5404,1.9300000000000002
2021-03-14 17:00:00,2.63376,0.7681800000000001,2.7435,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.2944,0.6692,2.39,2.11536,0.6169800000000001,2.2035,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.776,0.518,1.85
2021-03-14 17:30:00,2.72208,0.7939400000000001,2.8355,0.24528000000000003,0.07154,0.2555,2.4768,0.7224,2.58,2.16528,0.6315400000000001,2.2555,0.24528000000000003,0.07154,0.2555,1.92,0.56,2.0
2021-03-14 18:00:00,2.76384,0.8061200000000001,2.879,0.31584,0.09212000000000001,0.329,2.448,0.714,2.55,2.20704,0.6437200000000001,2.299,0.31584,0.09212000000000001,0.329,1.8912,0.5516,1.97
2021-03-14 18:30:00,2.76096,0.8052800000000001,2.876,0.15936,0.04648,0.166,2.6016,0.7588,2.71,2.19456,0.6400800000000001,2.286,0.15936,0.04648,0.166,2.0352,0.5936,2.12
2021-03-14 19:00:00,2.67936,0.7814800000000001,2.791,0.24096,0.07028000000000001,0.251,2.4384,0.7112,2.54,2.14176,0.62468,2.231,0.24096,0.07028000000000001,0.251,1.9008,0.5544,1.98
2021-03-14 19:30:00,2.54064,0.74102,2.6465,0.38064000000000003,0.11102000000000001,0.3965,2.16,0.63,2.25,2.08944,0.6094200000000001,2.1765,0.38064000000000003,0.11102000000000001,0.3965,1.7088,0.4984,1.78
2021-03-14 20:00:00,2.39808,0.6994400000000001,2.498,0.38208000000000003,0.11144000000000001,0.398,2.016,0.588,2.1,1.98528,0.57904,2.068,0.38208000000000003,0.11144000000000001,0.398,1.6032000000000002,0.4676,1.67
2021-03-14 20:30:00,2.33664,0.68152,2.434,0.40704,0.11872,0.424,1.9296000000000002,0.5628000000000001,2.01,1.9238400000000002,0.5611200000000001,2.004,0.40704,0.11872,0.424,1.5168,0.4424,1.58
2021-03-14 21:00:00,2.22144,0.64792,2.314,0.41664,0.12152,0.434,1.8048000000000002,0.5264,1.88,1.8278400000000001,0.53312,1.904,0.41664,0.12152,0.434,1.4112,0.4116,1.47
2021-03-14 21:30:00,2.12544,0.61992,2.214,0.38784,0.11312000000000001,0.404,1.7376,0.5068,1.81,1.76064,0.5135200000000001,1.834,0.38784,0.11312000000000001,0.404,1.3728,0.40040000000000003,1.43
2021-03-14 22:00:00,2.04816,0.59738,2.1335,0.32976000000000005,0.09618,0.3435,1.7184,0.5012,1.79,1.68336,0.49098,1.7535,0.32976000000000005,0.09618,0.3435,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-14 22:30:00,1.93392,0.56406,2.0145,0.20592000000000002,0.06006,0.21450000000000002,1.728,0.504,1.8,1.5787200000000001,0.46046000000000004,1.6445,0.20592000000000002,0.06006,0.21450000000000002,1.3728,0.40040000000000003,1.43
2021-03-14 23:00:00,1.7688000000000001,0.5159,1.8425,0.31920000000000004,0.0931,0.3325,1.4496,0.4228,1.51,1.4616,0.4263,1.5225,0.31920000000000004,0.0931,0.3325,1.1424,0.3332,1.19
2021-03-14 23:30:00,1.60224,0.46732,1.669,0.21984,0.06412000000000001,0.229,1.3824,0.4032,1.44,1.39104,0.40572,1.449,0.21984,0.06412000000000001,0.229,1.1712,0.3416,1.22
2021-03-15 00:00:00,1.47744,0.43092,1.5390000000000001,0.29664,0.08652000000000001,0.309,1.1808,0.34440000000000004,1.23,1.21824,0.35532,1.2690000000000001,0.29664,0.08652000000000001,0.309,0.9216000000000001,0.26880000000000004,0.96
2021-03-15 00:30:00,1.50096,0.43778000000000006,1.5635,0.34896000000000005,0.10178000000000001,0.3635,1.152,0.336,1.2,1.21296,0.35378000000000004,1.2635,0.34896000000000005,0.10178000000000001,0.3635,0.864,0.252,0.9
2021-03-15 01:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.40848,0.11914000000000001,0.42550000000000004,1.1328,0.3304,1.18,1.23408,0.35994000000000004,1.2855,0.40848,0.11914000000000001,0.42550000000000004,0.8256,0.24080000000000001,0.86
2021-03-15 01:30:00,1.55856,0.45458000000000004,1.6235,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.2192,0.3556,1.27,1.20336,0.35098,1.2535,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.864,0.252,0.9
2021-03-15 02:00:00,1.54656,0.45108000000000004,1.611,0.24096,0.07028000000000001,0.251,1.3056,0.3808,1.3599999999999999,1.21056,0.35308,1.2610000000000001,0.24096,0.07028000000000001,0.251,0.9696,0.2828,1.01
2021-03-15 02:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.23424000000000003,0.06832,0.244,1.344,0.392,1.4,1.18464,0.34552000000000005,1.234,0.23424000000000003,0.06832,0.244,0.9504,0.2772,0.99
2021-03-15 03:00:00,1.5744,0.4592,1.6400000000000001,0.24,0.07,0.25,1.3344,0.38920000000000005,1.3900000000000001,1.152,0.336,1.2,0.24,0.07,0.25,0.912,0.266,0.9500000000000001
2021-03-15 03:30:00,1.57728,0.46004000000000006,1.643,0.20448000000000002,0.059640000000000006,0.213,1.3728,0.40040000000000003,1.43,1.14528,0.33404,1.193,0.20448000000000002,0.059640000000000006,0.213,0.9408000000000001,0.27440000000000003,0.98
