Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-15 04:00:00,1.56336,0.45598000000000005,1.6285,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.4208,0.41440000000000005,1.48,1.11216,0.32438,1.1585,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.9696,0.2828,1.01
2021-03-15 04:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.16128,0.047040000000000005,0.168,1.392,0.406,1.45,1.0924800000000001,0.31864000000000003,1.138,0.16128,0.047040000000000005,0.168,0.9312,0.2716,0.97
2021-03-15 05:00:00,1.53696,0.44828,1.601,0.17376000000000003,0.05068,0.181,1.3632,0.3976,1.42,1.11456,0.32508000000000004,1.161,0.17376000000000003,0.05068,0.181,0.9408000000000001,0.27440000000000003,0.98
2021-03-15 05:30:00,1.5888,0.46340000000000003,1.655,0.12,0.035,0.125,1.4688,0.4284,1.53,1.1280000000000001,0.329,1.175,0.12,0.035,0.125,1.008,0.294,1.05
2021-03-15 06:00:00,1.6684800000000002,0.48664,1.738,0.08448000000000001,0.024640000000000002,0.088,1.584,0.462,1.65,1.16928,0.34104,1.218,0.08448000000000001,0.024640000000000002,0.088,1.0848,0.3164,1.13
2021-03-15 06:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8144,0.5292,1.8900000000000001,1.36944,0.39942000000000005,1.4265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2671999999999999,0.36960000000000004,1.32
2021-03-15 07:00:00,2.09856,0.6120800000000001,2.186,0.12096000000000001,0.035280000000000006,0.126,1.9776,0.5768,2.06,1.57056,0.45808000000000004,1.6360000000000001,0.12096000000000001,0.035280000000000006,0.126,1.4496,0.4228,1.51
2021-03-15 07:30:00,2.3928000000000003,0.6979000000000001,2.4925,0.1272,0.0371,0.1325,2.2656,0.6608,2.36,1.8552,0.5411,1.9325,0.1272,0.0371,0.1325,1.728,0.504,1.8
2021-03-15 08:00:00,2.45904,0.7172200000000001,2.5615,0.07824,0.022820000000000003,0.0815,2.3808,0.6944,2.48,2.01744,0.58842,2.1015,0.07824,0.022820000000000003,0.0815,1.9392,0.5656,2.02
2021-03-15 08:30:00,2.49072,0.7264600000000001,2.5945,0.06192,0.018060000000000003,0.0645,2.4288,0.7084,2.5300000000000002,1.9819200000000001,0.57806,2.0645,0.06192,0.018060000000000003,0.0645,1.92,0.56,2.0
2021-03-15 09:00:00,2.23536,0.65198,2.3285,0.16176000000000001,0.04718000000000001,0.1685,2.0736,0.6048,2.16,2.02416,0.59038,2.1085,0.16176000000000001,0.04718000000000001,0.1685,1.8624,0.5432,1.94
2021-03-15 09:30:00,2.17104,0.63322,2.2615,0.20304000000000003,0.05922,0.21150000000000002,1.968,0.5740000000000001,2.05,1.9886400000000002,0.5800200000000001,2.0715,0.20304000000000003,0.05922,0.21150000000000002,1.7856,0.5208,1.8599999999999999
2021-03-15 10:00:00,2.15568,0.6287400000000001,2.2455,0.26448000000000005,0.07714,0.2755,1.8912,0.5516,1.97,1.96368,0.57274,2.0455,0.26448000000000005,0.07714,0.2755,1.6992,0.49560000000000004,1.77
2021-03-15 10:30:00,2.22624,0.64932,2.319,0.33504,0.09772,0.34900000000000003,1.8912,0.5516,1.97,2.12064,0.6185200000000001,2.209,0.33504,0.09772,0.34900000000000003,1.7856,0.5208,1.8599999999999999
2021-03-15 11:00:00,2.1576,0.6293000000000001,2.2475,0.372,0.1085,0.3875,1.7856,0.5208,1.8599999999999999,1.9464000000000001,0.5677,2.0275,0.372,0.1085,0.3875,1.5744,0.4592,1.6400000000000001
2021-03-15 11:30:00,2.20512,0.6431600000000001,2.297,0.21792000000000003,0.06356,0.227,1.9872,0.5796,2.07,2.17632,0.6347600000000001,2.267,0.21792000000000003,0.06356,0.227,1.9584000000000001,0.5712,2.04
2021-03-15 12:00:00,2.31456,0.67508,2.411,0.17376000000000003,0.05068,0.181,2.1408,0.6244000000000001,2.23,2.03616,0.5938800000000001,2.121,0.17376000000000003,0.05068,0.181,1.8624,0.5432,1.94
2021-03-15 12:30:00,2.47152,0.7208600000000001,2.5745,0.10992,0.032060000000000005,0.1145,2.3616,0.6888000000000001,2.46,2.07792,0.60606,2.1645,0.10992,0.032060000000000005,0.1145,1.968,0.5740000000000001,2.05
2021-03-15 13:00:00,2.36448,0.68964,2.463,0.14688,0.04284,0.153,2.2176,0.6468,2.31,1.94208,0.56644,2.023,0.14688,0.04284,0.153,1.7952,0.5236000000000001,1.87
2021-03-15 13:30:00,2.20512,0.6431600000000001,2.297,0.20832,0.06076,0.217,1.9968,0.5824,2.08,2.00352,0.5843600000000001,2.087,0.20832,0.06076,0.217,1.7952,0.5236000000000001,1.87
2021-03-15 14:00:00,2.20128,0.64204,2.293,0.22368000000000002,0.06524,0.233,1.9776,0.5768,2.06,1.9996800000000001,0.5832400000000001,2.083,0.22368000000000002,0.06524,0.233,1.776,0.518,1.85
2021-03-15 14:30:00,2.40816,0.70238,2.5085,0.12336000000000001,0.035980000000000005,0.1285,2.2848,0.6664,2.38,1.88016,0.5483800000000001,1.9585,0.12336000000000001,0.035980000000000005,0.1285,1.7568000000000001,0.5124000000000001,1.83
2021-03-15 15:00:00,2.27232,0.66276,2.367,0.14112000000000002,0.04116,0.147,2.1312,0.6216,2.22,1.80192,0.52556,1.877,0.14112000000000002,0.04116,0.147,1.6608,0.4844,1.73
2021-03-15 15:30:00,2.07984,0.60662,2.1665,0.20784000000000002,0.06062000000000001,0.2165,1.8719999999999999,0.546,1.9500000000000002,1.82064,0.53102,1.8965,0.20784000000000002,0.06062000000000001,0.2165,1.6128,0.47040000000000004,1.6800000000000002
2021-03-15 16:00:00,2.16864,0.6325200000000001,2.259,0.15264000000000003,0.044520000000000004,0.159,2.016,0.588,2.1,1.83264,0.53452,1.909,0.15264000000000003,0.044520000000000004,0.159,1.6800000000000002,0.49,1.75
2021-03-15 16:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.16944,0.049420000000000006,0.17650000000000002,2.0928,0.6104,2.18,1.75344,0.5114200000000001,1.8265,0.16944,0.049420000000000006,0.17650000000000002,1.584,0.462,1.65
2021-03-15 17:00:00,2.54304,0.74172,2.649,0.10464000000000001,0.030520000000000002,0.109,2.4384,0.7112,2.54,1.90944,0.5569200000000001,1.9889999999999999,0.10464000000000001,0.030520000000000002,0.109,1.8048000000000002,0.5264,1.88
2021-03-15 17:30:00,2.74224,0.7998200000000001,2.8565,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.64,0.77,2.75,2.01264,0.5870200000000001,2.0965,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.9104,0.5572,1.99
2021-03-15 18:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.13296000000000002,0.03878,0.1385,2.7936,0.8148000000000001,2.91,2.11056,0.61558,2.1985,0.13296000000000002,0.03878,0.1385,1.9776,0.5768,2.06
2021-03-15 18:30:00,2.90064,0.8460200000000001,3.0215,0.13584000000000002,0.03962,0.14150000000000001,2.7648,0.8064,2.88,2.09424,0.61082,2.1815,0.13584000000000002,0.03962,0.14150000000000001,1.9584000000000001,0.5712,2.04
2021-03-15 19:00:00,2.97408,0.8674400000000001,3.098,0.14208,0.041440000000000005,0.148,2.832,0.8260000000000001,2.95,2.18688,0.6378400000000001,2.278,0.14208,0.041440000000000005,0.148,2.0448,0.5964,2.13
2021-03-15 19:30:00,2.88528,0.8415400000000001,3.0055,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.784,0.812,2.9,2.11728,0.6175400000000001,2.2055,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.016,0.588,2.1
2021-03-15 20:00:00,2.72016,0.7933800000000001,2.8335,0.13776000000000002,0.04018,0.14350000000000002,2.5824,0.7532,2.69,2.00016,0.58338,2.0835,0.13776000000000002,0.04018,0.14350000000000002,1.8624,0.5432,1.94
2021-03-15 20:30:00,2.53008,0.73794,2.6355,0.13008,0.03794,0.1355,2.4,0.7000000000000001,2.5,1.99248,0.5811400000000001,2.0755,0.13008,0.03794,0.1355,1.8624,0.5432,1.94
2021-03-15 21:00:00,2.33712,0.68166,2.4345,0.09072000000000001,0.02646,0.0945,2.2464,0.6552,2.34,1.7995200000000002,0.52486,1.8745,0.09072000000000001,0.02646,0.0945,1.7088,0.4984,1.78
2021-03-15 21:30:00,2.1792,0.6356,2.27,0.06720000000000001,0.0196,0.07,2.112,0.616,2.2,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.06720000000000001,0.0196,0.07,1.5648,0.45640000000000003,1.63
2021-03-15 22:00:00,2.07312,0.6046600000000001,2.1595,0.07632000000000001,0.022260000000000002,0.0795,1.9968,0.5824,2.08,1.58352,0.46186000000000005,1.6495000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.5072,0.43960000000000005,1.57
2021-03-15 22:30:00,1.8638400000000002,0.54362,1.9415,0.08784,0.02562,0.0915,1.776,0.518,1.85,1.44144,0.42042,1.5015,0.08784,0.02562,0.0915,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-15 23:00:00,1.69632,0.49476000000000003,1.767,0.07392,0.021560000000000003,0.077,1.6224,0.4732,1.69,1.3123200000000002,0.38276000000000004,1.367,0.07392,0.021560000000000003,0.077,1.2384,0.3612,1.29
2021-03-15 23:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.03792,0.01106,0.0395,1.5072,0.43960000000000005,1.57,1.18992,0.34706000000000004,1.2395,0.03792,0.01106,0.0395,1.152,0.336,1.2
2021-03-16 00:00:00,1.5984,0.4662,1.665,0.024,0.007,0.025,1.5744,0.4592,1.6400000000000001,1.2528000000000001,0.3654,1.305,0.024,0.007,0.025,1.2288000000000001,0.3584,1.28
2021-03-16 00:30:00,2.48592,0.72506,2.5895,0.02832,0.00826,0.029500000000000002,2.4576000000000002,0.7168,2.56,2.09232,0.61026,2.1795,0.02832,0.00826,0.029500000000000002,2.064,0.602,2.15
2021-03-16 01:00:00,2.48544,0.72492,2.589,0.05664,0.01652,0.059000000000000004,2.4288,0.7084,2.5300000000000002,2.07264,0.6045200000000001,2.159,0.05664,0.01652,0.059000000000000004,2.016,0.588,2.1
2021-03-16 01:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.044640000000000006,0.01302,0.0465,2.4288,0.7084,2.5300000000000002,2.06064,0.60102,2.1465,0.044640000000000006,0.01302,0.0465,2.016,0.588,2.1
2021-03-16 02:00:00,2.21184,0.64512,2.304,0.04224000000000001,0.012320000000000001,0.044,2.1696,0.6328,2.26,1.80864,0.52752,1.884,0.04224000000000001,0.012320000000000001,0.044,1.7664,0.5152,1.8399999999999999
2021-03-16 02:30:00,2.46,0.7175,2.5625,0.0408,0.0119,0.0425,2.4192,0.7056,2.52,2.0664,0.6027,2.1525,0.0408,0.0119,0.0425,2.0256,0.5908,2.11
2021-03-16 03:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.05328,0.015540000000000002,0.0555,2.4576000000000002,0.7168,2.56,2.09808,0.61194,2.1855,0.05328,0.015540000000000002,0.0555,2.0448,0.5964,2.13
2021-03-16 03:30:00,1.9848,0.5789000000000001,2.0675,0.0264,0.0077,0.0275,1.9584000000000001,0.5712,2.04,1.6296,0.4753,1.6975,0.0264,0.0077,0.0275,1.6032000000000002,0.4676,1.67
2021-03-16 04:00:00,2.4384,0.7112,2.54,0.028800000000000003,0.008400000000000001,0.03,2.4096,0.7028,2.51,2.0256,0.5908,2.11,0.028800000000000003,0.008400000000000001,0.03,1.9968,0.5824,2.08
2021-03-16 04:30:00,2.06592,0.6025600000000001,2.152,0.030720000000000004,0.008960000000000001,0.032,2.0352,0.5936,2.12,1.6627200000000002,0.48496000000000006,1.732,0.030720000000000004,0.008960000000000001,0.032,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-16 05:00:00,2.57856,0.7520800000000001,2.686,0.044160000000000005,0.01288,0.046,2.5343999999999998,0.7392000000000001,2.64,2.16576,0.63168,2.2560000000000002,0.044160000000000005,0.01288,0.046,2.1216,0.6188,2.21
2021-03-16 05:30:00,2.34336,0.6834800000000001,2.441,0.16416,0.047880000000000006,0.171,2.1792,0.6356,2.27,1.94976,0.5686800000000001,2.031,0.16416,0.047880000000000006,0.171,1.7856,0.5208,1.8599999999999999
2021-03-16 06:00:00,2.50704,0.7312200000000001,2.6115,0.17424,0.050820000000000004,0.18150000000000002,2.3328,0.6804,2.43,2.08464,0.60802,2.1715,0.17424,0.050820000000000004,0.18150000000000002,1.9104,0.5572,1.99
2021-03-16 06:30:00,3.18528,0.9290400000000001,3.318,0.08448000000000001,0.024640000000000002,0.088,3.1008,0.9044000000000001,3.23,2.6956800000000003,0.78624,2.808,0.08448000000000001,0.024640000000000002,0.088,2.6112,0.7616,2.7199999999999998
2021-03-16 07:00:00,3.23664,0.9440200000000001,3.3715,0.030240000000000003,0.008820000000000001,0.0315,3.2064,0.9352,3.34,2.70864,0.7900200000000001,2.8215,0.030240000000000003,0.008820000000000001,0.0315,2.6784,0.7812,2.79
2021-03-16 07:30:00,3.20928,0.9360400000000001,3.343,0.07968,0.02324,0.083,3.1296,0.9128000000000001,3.26,2.69088,0.7848400000000001,2.803,0.07968,0.02324,0.083,2.6112,0.7616,2.7199999999999998
2021-03-16 08:00:00,3.5428800000000003,1.03334,3.6905,0.15408000000000002,0.04494,0.1605,3.3888,0.9884000000000001,3.5300000000000002,3.07248,0.89614,3.2005,0.15408000000000002,0.04494,0.1605,2.9184,0.8512000000000001,3.04
2021-03-16 08:30:00,3.5904,1.0472,3.74,0.2016,0.058800000000000005,0.21,3.3888,0.9884000000000001,3.5300000000000002,2.8416,0.8288000000000001,2.96,0.2016,0.058800000000000005,0.21,2.64,0.77,2.75
2021-03-16 09:00:00,3.72912,1.08766,3.8845,0.12912,0.037660000000000006,0.1345,3.6,1.05,3.75,2.91312,0.8496600000000001,3.0345,0.12912,0.037660000000000006,0.1345,2.784,0.812,2.9
2021-03-16 09:30:00,4.104,1.197,4.275,0.1296,0.0378,0.135,3.9744,1.1592,4.14,3.4224,0.9982000000000001,3.565,0.1296,0.0378,0.135,3.2928,0.9604,3.43
2021-03-16 10:00:00,4.39872,1.28296,4.582,0.20352,0.05936,0.212,4.1952,1.2236,4.37,3.7267200000000003,1.08696,3.882,0.20352,0.05936,0.212,3.5232,1.0276,3.67
2021-03-16 10:30:00,3.9504,1.1522000000000001,4.115,0.3216,0.09380000000000001,0.335,3.6288,1.0584,3.7800000000000002,3.4896000000000003,1.0178,3.635,0.3216,0.09380000000000001,0.335,3.168,0.924,3.3
2021-03-16 11:00:00,3.29712,0.9616600000000001,3.4345,0.37872000000000006,0.11046,0.3945,2.9184,0.8512000000000001,3.04,3.07632,0.8972600000000001,3.2045,0.37872000000000006,0.11046,0.3945,2.6976,0.7868,2.81
2021-03-16 11:30:00,2.95008,0.8604400000000001,3.073,0.37728,0.11004000000000001,0.393,2.5728,0.7504000000000001,2.68,2.63328,0.7680400000000001,2.743,0.37728,0.11004000000000001,0.393,2.2560000000000002,0.658,2.35
2021-03-16 12:00:00,3.38112,0.98616,3.5220000000000002,0.28032,0.08176000000000001,0.292,3.1008,0.9044000000000001,3.23,2.91072,0.84896,3.032,0.28032,0.08176000000000001,0.292,2.6304,0.7672,2.74
2021-03-16 12:30:00,3.27792,0.9560600000000001,3.4145,0.34992,0.10206000000000001,0.3645,2.928,0.854,3.05,2.81712,0.8216600000000001,2.9345,0.34992,0.10206000000000001,0.3645,2.4672,0.7196,2.5700000000000003
2021-03-16 13:00:00,3.31584,0.9671200000000001,3.454,0.39744,0.11592000000000001,0.41400000000000003,2.9184,0.8512000000000001,3.04,2.8262400000000003,0.82432,2.944,0.39744,0.11592000000000001,0.41400000000000003,2.4288,0.7084,2.5300000000000002
2021-03-16 13:30:00,3.072,0.896,3.2,0.49920000000000003,0.1456,0.52,2.5728,0.7504000000000001,2.68,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.49920000000000003,0.1456,0.52,2.208,0.644,2.3
2021-03-16 14:00:00,3.58704,1.04622,3.7365,0.47664000000000006,0.13902,0.4965,3.1104,0.9072,3.24,3.08784,0.9006200000000001,3.2165,0.47664000000000006,0.13902,0.4965,2.6112,0.7616,2.7199999999999998
2021-03-16 14:30:00,3.53712,1.03166,3.6845,0.37872000000000006,0.11046,0.3945,3.1584,0.9212,3.29,3.2875199999999998,0.95886,3.4245,0.37872000000000006,0.11046,0.3945,2.9088000000000003,0.8484,3.03
2021-03-16 15:00:00,3.11952,0.9098600000000001,3.2495,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.6592000000000002,0.7756000000000001,2.77,2.68752,0.7838600000000001,2.7995,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.2272,0.6496000000000001,2.32
2021-03-16 15:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.43248000000000003,0.12614,0.4505,2.3424,0.6832,2.44,2.48688,0.7253400000000001,2.5905,0.43248000000000003,0.12614,0.4505,2.0544000000000002,0.5992000000000001,2.14
2021-03-16 16:00:00,2.58048,0.7526400000000001,2.688,0.43008,0.12544000000000002,0.448,2.1504,0.6272,2.24,2.4460800000000003,0.7134400000000001,2.548,0.43008,0.12544000000000002,0.448,2.016,0.588,2.1
2021-03-16 16:30:00,3.41472,0.9959600000000001,3.557,0.29472000000000004,0.08596000000000001,0.307,3.12,0.91,3.25,3.27072,0.95396,3.407,0.29472000000000004,0.08596000000000001,0.307,2.976,0.868,3.1
2021-03-16 17:00:00,3.80544,1.10992,3.964,0.15744000000000002,0.04592,0.164,3.648,1.064,3.8,3.3830400000000003,0.98672,3.524,0.15744000000000002,0.04592,0.164,3.2256,0.9408000000000001,3.36
2021-03-16 17:30:00,4.04976,1.18118,4.2185,0.05616,0.016380000000000002,0.0585,3.9936,1.1648,4.16,3.51216,1.02438,3.6585,0.05616,0.016380000000000002,0.0585,3.456,1.008,3.6
2021-03-16 18:00:00,4.62096,1.34778,4.8135,0.012960000000000001,0.0037800000000000004,0.0135,4.608,1.344,4.8,3.89136,1.13498,4.0535,0.012960000000000001,0.0037800000000000004,0.0135,3.8784,1.1312,4.04
2021-03-16 18:30:00,3.83712,1.11916,3.997,0.00672,0.0019600000000000004,0.007,3.8304,1.1172,3.99,3.06912,0.8951600000000001,3.197,0.00672,0.0019600000000000004,0.007,3.0624,0.8932,3.19
2021-03-16 19:00:00,3.8457600000000003,1.12168,4.006,0.044160000000000005,0.01288,0.046,3.8016,1.1088,3.96,3.07776,0.89768,3.206,0.044160000000000005,0.01288,0.046,3.0336,0.8848,3.16
2021-03-16 19:30:00,3.6619200000000003,1.06806,3.8145,0.06192,0.018060000000000003,0.0645,3.6,1.05,3.75,2.91312,0.8496600000000001,3.0345,0.06192,0.018060000000000003,0.0645,2.8512,0.8316,2.9699999999999998
2021-03-16 20:00:00,4.4409600000000005,1.29528,4.626,0.06336,0.01848,0.066,4.3776,1.2768,4.5600000000000005,3.68256,1.07408,3.836,0.06336,0.01848,0.066,3.6192,1.0556,3.77
2021-03-16 20:30:00,3.68256,1.07408,3.836,0.06336,0.01848,0.066,3.6192,1.0556,3.77,2.97216,0.8668800000000001,3.096,0.06336,0.01848,0.066,2.9088000000000003,0.8484,3.03
2021-03-16 21:00:00,3.8712,1.1291,4.0325,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.8016,1.1088,3.96,3.276,0.9555,3.4125,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.2064,0.9352,3.34
2021-03-16 21:30:00,4.67136,1.3624800000000001,4.866,0.06336,0.01848,0.066,4.608,1.344,4.8,4.07616,1.18888,4.246,0.06336,0.01848,0.066,4.0128,1.1703999999999999,4.18
2021-03-16 22:00:00,4.35216,1.26938,4.5335,0.07056000000000001,0.02058,0.07350000000000001,4.2816,1.2488000000000001,4.46,3.85296,1.12378,4.0135,0.07056000000000001,0.02058,0.07350000000000001,3.7824,1.1032,3.94
2021-03-16 22:30:00,4.12704,1.2037200000000001,4.299,0.08544,0.02492,0.089,4.0416,1.1788,4.21,3.62784,1.05812,3.779,0.08544,0.02492,0.089,3.5423999999999998,1.0332,3.69
2021-03-16 23:00:00,3.18432,0.92876,3.317,0.09312000000000001,0.027160000000000004,0.097,3.0912,0.9016000000000001,3.22,2.76192,0.80556,2.877,0.09312000000000001,0.027160000000000004,0.097,2.6688,0.7784000000000001,2.7800000000000002
2021-03-16 23:30:00,3.04848,0.88914,3.1755,0.12048,0.035140000000000005,0.1255,2.928,0.854,3.05,2.64528,0.7715400000000001,2.7555,0.12048,0.035140000000000005,0.1255,2.5248,0.7364,2.63
2021-03-17 00:00:00,3.20016,0.9333800000000001,3.3335,0.08976,0.026180000000000002,0.0935,3.1104,0.9072,3.24,2.80656,0.8185800000000001,2.9235,0.08976,0.026180000000000002,0.0935,2.7168,0.7924,2.83
2021-03-17 00:30:00,3.26544,0.95242,3.4015,0.09744000000000001,0.02842,0.1015,3.168,0.924,3.3,2.8430400000000002,0.8292200000000001,2.9615,0.09744000000000001,0.02842,0.1015,2.7456,0.8008000000000001,2.86
2021-03-17 01:00:00,2.24304,0.65422,2.3365,0.054240000000000003,0.01582,0.0565,2.1888,0.6384000000000001,2.2800000000000002,1.83024,0.5338200000000001,1.9065,0.054240000000000003,0.01582,0.0565,1.776,0.518,1.85
2021-03-17 01:30:00,1.8528,0.5404,1.9300000000000002,0.048,0.014,0.05,1.8048000000000002,0.5264,1.88,1.4496,0.4228,1.51,0.048,0.014,0.05,1.4016,0.4088,1.46
2021-03-17 02:00:00,3.45696,1.00828,3.601,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.3888,0.9884000000000001,3.5300000000000002,2.98656,0.8710800000000001,3.111,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.9184,0.8512000000000001,3.04
2021-03-17 02:30:00,2.42928,0.7085400000000001,2.5305,0.05808000000000001,0.01694,0.060500000000000005,2.3712,0.6916,2.47,2.04528,0.5965400000000001,2.1305,0.05808000000000001,0.01694,0.060500000000000005,1.9872,0.5796,2.07
2021-03-17 03:00:00,2.3712,0.6916,2.47,0.057600000000000005,0.016800000000000002,0.06,2.3136,0.6748000000000001,2.41,1.9776,0.5768,2.06,0.057600000000000005,0.016800000000000002,0.06,1.92,0.56,2.0
2021-03-17 03:30:00,2.29056,0.66808,2.386,0.05376,0.015680000000000003,0.056,2.2368,0.6524,2.33,1.90656,0.55608,1.986,0.05376,0.015680000000000003,0.056,1.8528,0.5404,1.9300000000000002
2021-03-17 04:00:00,2.30688,0.6728400000000001,2.403,0.09888000000000001,0.02884,0.10300000000000001,2.208,0.644,2.3,1.91328,0.5580400000000001,1.9929999999999999,0.09888000000000001,0.02884,0.10300000000000001,1.8144,0.5292,1.8900000000000001
2021-03-17 04:30:00,2.22624,0.64932,2.319,0.09504000000000001,0.02772,0.099,2.1312,0.6216,2.22,1.8518400000000002,0.54012,1.929,0.09504000000000001,0.02772,0.099,1.7568000000000001,0.5124000000000001,1.83
2021-03-17 05:00:00,2.30976,0.6736800000000001,2.406,0.06336,0.01848,0.066,2.2464,0.6552,2.34,1.90656,0.55608,1.986,0.06336,0.01848,0.066,1.8432,0.5376000000000001,1.92
2021-03-17 05:30:00,2.42352,0.70686,2.5245,0.07152,0.02086,0.0745,2.352,0.686,2.45,2.00112,0.5836600000000001,2.0845,0.07152,0.02086,0.0745,1.9296000000000002,0.5628000000000001,2.01
2021-03-17 06:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.039360000000000006,0.01148,0.041,2.5248,0.7364,2.63,2.09376,0.61068,2.181,0.039360000000000006,0.01148,0.041,2.0544000000000002,0.5992000000000001,2.14
2021-03-17 06:30:00,2.90448,0.8471400000000001,3.0255,0.043680000000000004,0.012740000000000001,0.0455,2.8608000000000002,0.8344,2.98,2.39568,0.69874,2.4955,0.043680000000000004,0.012740000000000001,0.0455,2.352,0.686,2.45
2021-03-17 07:00:00,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39,2.6928,0.7854,2.805,0.033600000000000005,0.0098,0.035,2.6592000000000002,0.7756000000000001,2.77
2021-03-17 07:30:00,3.68016,1.07338,3.8335,0.012960000000000001,0.0037800000000000004,0.0135,3.6672000000000002,1.0696,3.8200000000000003,2.9793600000000002,0.8689800000000001,3.1035,0.012960000000000001,0.0037800000000000004,0.0135,2.9664,0.8652000000000001,3.09
2021-03-17 08:00:00,3.108,0.9065000000000001,3.2375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1008,0.9044000000000001,3.23,2.436,0.7105,2.5375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.4288,0.7084,2.5300000000000002
2021-03-17 08:30:00,5.00832,1.46076,5.217,0.01632,0.00476,0.017,4.992,1.456,5.2,4.37472,1.27596,4.557,0.01632,0.00476,0.017,4.3584,1.2711999999999999,4.54
2021-03-17 09:00:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,2.42112,0.70616,2.5220000000000002,0.01152,0.00336,0.012,2.4096,0.7028,2.51
2021-03-17 09:30:00,3.26352,0.95186,3.3995,0.009120000000000001,0.00266,0.0095,3.2544,0.9492,3.39,2.53392,0.73906,2.6395,0.009120000000000001,0.00266,0.0095,2.5248,0.7364,2.63
2021-03-17 10:00:00,3.26688,0.9528400000000001,3.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2544,0.9492,3.39,2.70048,0.7876400000000001,2.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.688,0.784,2.8
2021-03-17 10:30:00,3.29664,0.96152,3.434,0.01344,0.003920000000000001,0.014,3.2832,0.9576,3.42,2.58624,0.7543200000000001,2.694,0.01344,0.003920000000000001,0.014,2.5728,0.7504000000000001,2.68
2021-03-17 11:00:00,3.78144,1.1029200000000001,3.939,0.00864,0.00252,0.009000000000000001,3.7728,1.1004,3.93,3.01344,0.87892,3.1390000000000002,0.00864,0.00252,0.009000000000000001,3.0048,0.8764000000000001,3.13
2021-03-17 11:30:00,4.17168,1.21674,4.3455,0.01488,0.00434,0.0155,4.1568,1.2124,4.33,3.42288,0.9983400000000001,3.5655,0.01488,0.00434,0.0155,3.408,0.994,3.55
2021-03-17 12:00:00,4.04256,1.17908,4.211,0.02016,0.005880000000000001,0.021,4.0224,1.1732,4.19,3.32256,0.96908,3.461,0.02016,0.005880000000000001,0.021,3.3024,0.9632000000000001,3.44
2021-03-17 12:30:00,3.74736,1.09298,3.9035,0.05136,0.014980000000000002,0.053500000000000006,3.696,1.078,3.85,3.25776,0.95018,3.3935,0.05136,0.014980000000000002,0.053500000000000006,3.2064,0.9352,3.34
2021-03-17 13:00:00,3.9532800000000003,1.15304,4.118,0.17088,0.04984,0.178,3.7824,1.1032,3.94,4.00128,1.16704,4.168,0.17088,0.04984,0.178,3.8304,1.1172,3.99
2021-03-17 13:30:00,3.5448,1.0339,3.6925,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.3407999999999998,0.9744,3.48,3.66,1.0675,3.8125,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.456,1.008,3.6
2021-03-17 14:00:00,3.25152,0.9483600000000001,3.387,0.22752000000000003,0.06636,0.23700000000000002,3.024,0.882,3.15,3.38592,0.9875600000000001,3.527,0.22752000000000003,0.06636,0.23700000000000002,3.1584,0.9212,3.29
2021-03-17 14:30:00,3.03984,0.8866200000000001,3.1665,0.29424,0.08582000000000001,0.3065,2.7456,0.8008000000000001,2.86,3.17424,0.9258200000000001,3.3064999999999998,0.29424,0.08582000000000001,0.3065,2.88,0.84,3.0
2021-03-17 15:00:00,2.55072,0.7439600000000001,2.657,0.35232,0.10276,0.367,2.1984,0.6412,2.29,2.65632,0.7747600000000001,2.767,0.35232,0.10276,0.367,2.304,0.672,2.4
2021-03-17 15:30:00,2.75712,0.8041600000000001,2.872,0.29952,0.08736000000000001,0.312,2.4576000000000002,0.7168,2.56,2.7955200000000002,0.8153600000000001,2.912,0.29952,0.08736000000000001,0.312,2.496,0.728,2.6
2021-03-17 16:00:00,3.98592,1.16256,4.152,0.28992,0.08456000000000001,0.302,3.696,1.078,3.85,3.91872,1.14296,4.082,0.28992,0.08456000000000001,0.302,3.6288,1.0584,3.7800000000000002
2021-03-17 16:30:00,4.32768,1.26224,4.508,0.24768,0.07224000000000001,0.258,4.08,1.19,4.25,4.08768,1.19224,4.258,0.24768,0.07224000000000001,0.258,3.84,1.12,4.0
2021-03-17 17:00:00,2.82432,0.82376,2.942,0.14592000000000002,0.04256,0.152,2.6784,0.7812,2.79,2.41152,0.7033600000000001,2.512,0.14592000000000002,0.04256,0.152,2.2656,0.6608,2.36
2021-03-17 17:30:00,3.18192,0.9280600000000001,3.3145,0.16752,0.04886,0.17450000000000002,3.0144,0.8792000000000001,3.14,2.68272,0.78246,2.7945,0.16752,0.04886,0.17450000000000002,2.5152,0.7336,2.62
2021-03-17 18:00:00,3.4958400000000003,1.01962,3.6415,0.10704000000000001,0.03122,0.1115,3.3888,0.9884000000000001,3.5300000000000002,2.91984,0.85162,3.0415,0.10704000000000001,0.03122,0.1115,2.8128,0.8204,2.93
2021-03-17 18:30:00,3.75024,1.09382,3.9065000000000003,0.09264000000000001,0.027020000000000002,0.0965,3.6576,1.0668,3.81,3.07824,0.8978200000000001,3.2065,0.09264000000000001,0.027020000000000002,0.0965,2.9856,0.8708,3.11
2021-03-17 19:00:00,4.12848,1.20414,4.3004999999999995,0.06768,0.01974,0.07050000000000001,4.0608,1.1844000000000001,4.23,3.45648,1.00814,3.6005000000000003,0.06768,0.01974,0.07050000000000001,3.3888,0.9884000000000001,3.5300000000000002
2021-03-17 19:30:00,4.60512,1.3431600000000001,4.797,0.12192000000000001,0.03556,0.127,4.4832,1.3076,4.67,3.96192,1.15556,4.127,0.12192000000000001,0.03556,0.127,3.84,1.12,4.0
2021-03-17 20:00:00,4.39872,1.28296,4.582,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.3008,1.2544,4.48,3.7747200000000003,1.10096,3.932,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.6768,1.0724,3.83
2021-03-17 20:30:00,4.06704,1.18622,4.2365,0.01584,0.00462,0.0165,4.0512,1.1816,4.22,3.53904,1.03222,3.6865,0.01584,0.00462,0.0165,3.5232,1.0276,3.67
2021-03-17 21:00:00,3.80064,1.10852,3.959,0.018240000000000003,0.00532,0.019,3.7824,1.1032,3.94,3.29184,0.9601200000000001,3.429,0.018240000000000003,0.00532,0.019,3.2736,0.9548000000000001,3.41
2021-03-17 21:30:00,3.65184,1.06512,3.8040000000000003,0.01344,0.003920000000000001,0.014,3.6384,1.0612,3.79,3.07584,0.89712,3.204,0.01344,0.003920000000000001,0.014,3.0624,0.8932,3.19
2021-03-17 22:00:00,3.3288,0.9709000000000001,3.4675000000000002,0.0264,0.0077,0.0275,3.3024,0.9632000000000001,3.44,2.8200000000000003,0.8225,2.9375,0.0264,0.0077,0.0275,2.7936,0.8148000000000001,2.91
2021-03-17 22:30:00,3.16128,0.9220400000000001,3.293,0.07968,0.02324,0.083,3.0816,0.8988,3.21,2.69088,0.7848400000000001,2.803,0.07968,0.02324,0.083,2.6112,0.7616,2.7199999999999998
2021-03-17 23:00:00,2.90064,0.8460200000000001,3.0215,0.06864,0.020020000000000003,0.07150000000000001,2.832,0.8260000000000001,2.95,2.46864,0.7200200000000001,2.5715,0.06864,0.020020000000000003,0.07150000000000001,2.4,0.7000000000000001,2.5
2021-03-17 23:30:00,2.76288,0.8058400000000001,2.878,0.08448000000000001,0.024640000000000002,0.088,2.6784,0.7812,2.79,2.36928,0.6910400000000001,2.468,0.08448000000000001,0.024640000000000002,0.088,2.2848,0.6664,2.38
2021-03-18 00:00:00,2.5152,0.7336,2.62,0.048,0.014,0.05,2.4672,0.7196,2.5700000000000003,2.1312,0.6216,2.22,0.048,0.014,0.05,2.0832,0.6076,2.17
2021-03-18 00:30:00,2.57088,0.7498400000000001,2.678,0.02688,0.007840000000000001,0.028,2.544,0.742,2.65,2.12928,0.62104,2.218,0.02688,0.007840000000000001,0.028,2.1024,0.6132000000000001,2.19
2021-03-18 01:00:00,2.54832,0.74326,2.6545,0.04272,0.01246,0.044500000000000005,2.5056000000000003,0.7308,2.61,2.10672,0.61446,2.1945,0.04272,0.01246,0.044500000000000005,2.064,0.602,2.15
2021-03-18 01:30:00,2.57088,0.7498400000000001,2.678,0.04608,0.01344,0.048,2.5248,0.7364,2.63,2.12928,0.62104,2.218,0.04608,0.01344,0.048,2.0832,0.6076,2.17
2021-03-18 02:00:00,3.5366400000000002,1.03152,3.684,0.06144000000000001,0.017920000000000002,0.064,3.4752,1.0136,3.62,3.00864,0.8775200000000001,3.134,0.06144000000000001,0.017920000000000002,0.064,2.9472,0.8596,3.07
2021-03-18 02:30:00,3.44496,1.00478,3.5885,0.05616,0.016380000000000002,0.0585,3.3888,0.9884000000000001,3.5300000000000002,2.98416,0.87038,3.1085,0.05616,0.016380000000000002,0.0585,2.928,0.854,3.05
2021-03-18 03:00:00,3.28656,0.9585800000000001,3.4235,0.06096000000000001,0.01778,0.0635,3.2256,0.9408000000000001,3.36,2.89296,0.8437800000000001,3.0135,0.06096000000000001,0.01778,0.0635,2.832,0.8260000000000001,2.95
2021-03-18 03:30:00,2.28768,0.66724,2.383,0.07008,0.020440000000000003,0.073,2.2176,0.6468,2.31,1.93248,0.56364,2.013,0.07008,0.020440000000000003,0.073,1.8624,0.5432,1.94
2021-03-18 04:00:00,3.2448,0.9464,3.38,0.07680000000000001,0.0224,0.08,3.168,0.924,3.3,2.8896,0.8428,3.01,0.07680000000000001,0.0224,0.08,2.8128,0.8204,2.93
2021-03-18 04:30:00,2.9328000000000003,0.8554,3.055,0.07200000000000001,0.021,0.075,2.8608000000000002,0.8344,2.98,2.5776,0.7518,2.685,0.07200000000000001,0.021,0.075,2.5056000000000003,0.7308,2.61
2021-03-18 05:00:00,3.09984,0.90412,3.229,0.08544,0.02492,0.089,3.0144,0.8792000000000001,3.14,2.73504,0.7977200000000001,2.849,0.08544,0.02492,0.089,2.6496,0.7728,2.76
2021-03-18 05:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.10272,0.029960000000000004,0.107,1.3824,0.4032,1.44,1.11072,0.32396,1.157,0.10272,0.029960000000000004,0.107,1.008,0.294,1.05
2021-03-18 06:00:00,2.83632,0.8272600000000001,2.9545,0.11952000000000002,0.03486,0.1245,2.7168,0.7924,2.83,2.41392,0.70406,2.5145,0.11952000000000002,0.03486,0.1245,2.2944,0.6692,2.39
2021-03-18 06:30:00,2.37552,0.69286,2.4745,0.11952000000000002,0.03486,0.1245,2.2560000000000002,0.658,2.35,1.9051200000000001,0.55566,1.9845000000000002,0.11952000000000002,0.03486,0.1245,1.7856,0.5208,1.8599999999999999
2021-03-18 07:00:00,3.27792,0.9560600000000001,3.4145,0.10032,0.02926,0.10450000000000001,3.1776,0.9268000000000001,3.31,2.72112,0.79366,2.8345000000000002,0.10032,0.02926,0.10450000000000001,2.6208,0.7644000000000001,2.73
2021-03-18 07:30:00,4.59504,1.34022,4.7865,0.12144,0.03542,0.1265,4.4736,1.3048,4.66,3.99984,1.16662,4.1665,0.12144,0.03542,0.1265,3.8784,1.1312,4.04
2021-03-18 08:00:00,2.916,0.8505,3.0375,0.1416,0.0413,0.14750000000000002,2.7744,0.8092,2.89,2.3304,0.6797000000000001,2.4275,0.1416,0.0413,0.14750000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-03-18 08:30:00,3.3624,0.9807,3.5025,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.1584,0.9212,3.29,2.9016,0.8463,3.0225,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.6976,0.7868,2.81
2021-03-18 09:00:00,3.16752,0.9238600000000001,3.2995,0.13392,0.039060000000000004,0.1395,3.0336,0.8848,3.16,2.48592,0.72506,2.5895,0.13392,0.039060000000000004,0.1395,2.352,0.686,2.45
2021-03-18 09:30:00,5.04432,1.47126,5.2545,0.11952000000000002,0.03486,0.1245,4.9248,1.4364,5.13,4.30512,1.25566,4.4845,0.11952000000000002,0.03486,0.1245,4.1856,1.2208,4.36
2021-03-18 10:00:00,5.04816,1.47238,5.2585,0.14256000000000002,0.041580000000000006,0.14850000000000002,4.9056,1.4308,5.11,4.28016,1.24838,4.4585,0.14256000000000002,0.041580000000000006,0.14850000000000002,4.1376,1.2068,4.31
2021-03-18 10:30:00,4.6017600000000005,1.34218,4.7935,0.15696000000000002,0.04578,0.1635,4.4448,1.2964,4.63,3.85296,1.12378,4.0135,0.15696000000000002,0.04578,0.1635,3.696,1.078,3.85
2021-03-18 11:00:00,3.93072,1.14646,4.0945,0.17712000000000003,0.051660000000000005,0.1845,3.7536,1.0948,3.91,3.27792,0.9560600000000001,3.4145,0.17712000000000003,0.051660000000000005,0.1845,3.1008,0.9044000000000001,3.23
2021-03-18 11:30:00,3.05472,0.8909600000000001,3.182,0.14592000000000002,0.04256,0.152,2.9088000000000003,0.8484,3.03,2.44032,0.7117600000000001,2.542,0.14592000000000002,0.04256,0.152,2.2944,0.6692,2.39
2021-03-18 12:00:00,4.77648,1.39314,4.9755,0.10128000000000001,0.029540000000000004,0.10550000000000001,4.6752,1.3636,4.87,4.21968,1.23074,4.3955,0.10128000000000001,0.029540000000000004,0.10550000000000001,4.1184,1.2012,4.29
2021-03-18 12:30:00,4.07472,1.18846,4.2445,0.07152,0.02086,0.0745,4.0032,1.1676,4.17,3.46992,1.01206,3.6145,0.07152,0.02086,0.0745,3.3984,0.9912000000000001,3.54
2021-03-18 13:00:00,4.8744,1.4217,5.0775,0.07440000000000001,0.0217,0.0775,4.8,1.4,5.0,4.26,1.2425,4.4375,0.07440000000000001,0.0217,0.0775,4.1856,1.2208,4.36
2021-03-18 13:30:00,2.93664,0.8565200000000001,3.059,0.05664,0.01652,0.059000000000000004,2.88,0.84,3.0,2.37024,0.69132,2.469,0.05664,0.01652,0.059000000000000004,2.3136,0.6748000000000001,2.41
2021-03-18 14:00:00,4.2168,1.2299,4.3925,0.06,0.0175,0.0625,4.1568,1.2124,4.33,3.4872,1.0171,3.6325000000000003,0.06,0.0175,0.0625,3.4272,0.9996,3.5700000000000003
2021-03-18 14:30:00,4.40016,1.28338,4.5835,0.08976,0.026180000000000002,0.0935,4.3104,1.2572,4.49,3.62256,1.05658,3.7735000000000003,0.08976,0.026180000000000002,0.0935,3.5328,1.0304,3.68
2021-03-18 15:00:00,3.95568,1.15374,4.1205,0.05808000000000001,0.01694,0.060500000000000005,3.8976,1.1368,4.06,3.18768,0.9297400000000001,3.3205,0.05808000000000001,0.01694,0.060500000000000005,3.1296,0.9128000000000001,3.26
2021-03-18 15:30:00,3.68016,1.07338,3.8335,0.12816000000000002,0.037380000000000004,0.1335,3.552,1.036,3.7,2.93136,0.8549800000000001,3.0535,0.12816000000000002,0.037380000000000004,0.1335,2.8032,0.8176,2.92
2021-03-18 16:00:00,4.13616,1.20638,4.3085,0.06576,0.019180000000000003,0.0685,4.0704,1.1872,4.24,3.39696,0.9907800000000001,3.5385,0.06576,0.019180000000000003,0.0685,3.3312,0.9716,3.47
2021-03-18 16:30:00,3.8745600000000002,1.13008,4.036,0.13056,0.03808,0.136,3.7439999999999998,1.092,3.9,3.05856,0.8920800000000001,3.186,0.13056,0.03808,0.136,2.928,0.854,3.05
2021-03-18 17:00:00,3.276,0.9555,3.4125,0.0888,0.025900000000000003,0.0925,3.1872,0.9296000000000001,3.32,2.5464,0.7427,2.6525,0.0888,0.025900000000000003,0.0925,2.4576000000000002,0.7168,2.56
2021-03-18 17:30:00,3.62784,1.05812,3.779,0.09504000000000001,0.02772,0.099,3.5328,1.0304,3.68,2.79264,0.81452,2.909,0.09504000000000001,0.02772,0.099,2.6976,0.7868,2.81
2021-03-18 18:00:00,4.3704,1.2747,4.5525,0.1272,0.0371,0.1325,4.2432,1.2376,4.42,3.4872,1.0171,3.6325000000000003,0.1272,0.0371,0.1325,3.36,0.98,3.5
2021-03-18 18:30:00,3.83856,1.11958,3.9985,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.696,1.078,3.85,2.9745600000000003,0.86758,3.0985,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.832,0.8260000000000001,2.95
2021-03-18 19:00:00,3.8923200000000002,1.13526,4.0545,0.25392000000000003,0.07406,0.2645,3.6384,1.0612,3.79,3.05712,0.8916600000000001,3.1845,0.25392000000000003,0.07406,0.2645,2.8032,0.8176,2.92
2021-03-18 19:30:00,5.54976,1.61868,5.781,0.19296000000000002,0.056280000000000004,0.201,5.3568,1.5624,5.58,4.80096,1.40028,5.001,0.19296000000000002,0.056280000000000004,0.201,4.608,1.344,4.8
2021-03-18 20:00:00,4.32336,1.26098,4.5035,0.20496,0.05978000000000001,0.21350000000000002,4.1184,1.2012,4.29,3.61296,1.05378,3.7635,0.20496,0.05978000000000001,0.21350000000000002,3.408,0.994,3.55
2021-03-18 20:30:00,4.128,1.204,4.3,0.22080000000000002,0.0644,0.23,3.9072,1.1396,4.07,3.4368,1.0024,3.58,0.22080000000000002,0.0644,0.23,3.216,0.9380000000000001,3.35
2021-03-18 21:00:00,4.8192,1.4056,5.02,0.22080000000000002,0.0644,0.23,4.5984,1.3412,4.79,4.1088000000000005,1.1984,4.28,0.22080000000000002,0.0644,0.23,3.888,1.134,4.05
2021-03-18 21:30:00,4.44192,1.29556,4.627,0.40032,0.11676,0.417,4.0416,1.1788,4.21,3.88512,1.13316,4.047,0.40032,0.11676,0.417,3.4848,1.0164,3.63
2021-03-18 22:00:00,4.18848,1.22164,4.3629999999999995,0.46368000000000004,0.13524,0.483,3.7248,1.0864,3.88,3.73728,1.0900400000000001,3.893,0.46368000000000004,0.13524,0.483,3.2736,0.9548000000000001,3.41
2021-03-18 22:30:00,2.84832,0.83076,2.967,0.40032,0.11676,0.417,2.448,0.714,2.55,2.56032,0.7467600000000001,2.667,0.40032,0.11676,0.417,2.16,0.63,2.25
2021-03-18 23:00:00,2.58864,0.75502,2.6965,0.45744,0.13342,0.47650000000000003,2.1312,0.6216,2.22,2.34864,0.6850200000000001,2.4465,0.45744,0.13342,0.47650000000000003,1.8912,0.5516,1.97
2021-03-18 23:30:00,3.35472,0.9784600000000001,3.4945,0.46512000000000003,0.13566,0.48450000000000004,2.8896,0.8428,3.01,3.05712,0.8916600000000001,3.1845,0.46512000000000003,0.13566,0.48450000000000004,2.592,0.756,2.7
2021-03-19 00:00:00,2.59008,0.7554400000000001,2.698,0.38208000000000003,0.11144000000000001,0.398,2.208,0.644,2.3,2.35968,0.6882400000000001,2.458,0.38208000000000003,0.11144000000000001,0.398,1.9776,0.5768,2.06
2021-03-19 00:30:00,2.1912,0.6391,2.2825,0.252,0.07350000000000001,0.2625,1.9392,0.5656,2.02,1.9224,0.5607,2.0025,0.252,0.07350000000000001,0.2625,1.6703999999999999,0.4872,1.74
2021-03-19 01:00:00,2.27568,0.6637400000000001,2.3705,0.32688,0.09534000000000001,0.3405,1.9488,0.5684,2.03,1.93968,0.56574,2.0205,0.32688,0.09534000000000001,0.3405,1.6128,0.47040000000000004,1.6800000000000002
2021-03-19 01:30:00,2.28576,0.66668,2.3810000000000002,0.35616000000000003,0.10388000000000001,0.371,1.9296000000000002,0.5628000000000001,2.01,1.96896,0.57428,2.051,0.35616000000000003,0.10388000000000001,0.371,1.6128,0.47040000000000004,1.6800000000000002
2021-03-19 02:00:00,2.38224,0.6948200000000001,2.4815,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1024,0.6132000000000001,2.19,2.04624,0.59682,2.1315,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7664,0.5152,1.8399999999999999
2021-03-19 02:30:00,2.41104,0.7032200000000001,2.5115,0.30864,0.09002,0.3215,2.1024,0.6132000000000001,2.19,2.06544,0.6024200000000001,2.1515,0.30864,0.09002,0.3215,1.7568000000000001,0.5124000000000001,1.83
2021-03-19 03:00:00,2.39616,0.6988800000000001,2.496,0.30336,0.08848,0.316,2.0928,0.6104,2.18,2.04096,0.59528,2.126,0.30336,0.08848,0.316,1.7376,0.5068,1.81
2021-03-19 03:30:00,2.35248,0.6861400000000001,2.4505,0.25968,0.07574,0.2705,2.0928,0.6104,2.18,2.01648,0.58814,2.1005,0.25968,0.07574,0.2705,1.7568000000000001,0.5124000000000001,1.83
2021-03-19 04:00:00,2.31168,0.6742400000000001,2.408,0.25728,0.07504000000000001,0.268,2.0544000000000002,0.5992000000000001,2.14,1.96608,0.5734400000000001,2.048,0.25728,0.07504000000000001,0.268,1.7088,0.4984,1.78
2021-03-19 04:30:00,2.25504,0.6577200000000001,2.349,0.23904000000000003,0.06972,0.249,2.016,0.588,2.1,1.8998400000000002,0.5541200000000001,1.979,0.23904000000000003,0.06972,0.249,1.6608,0.4844,1.73
2021-03-19 05:00:00,2.31216,0.6743800000000001,2.4085,0.22896000000000002,0.06678,0.23850000000000002,2.0832,0.6076,2.17,1.96656,0.5735800000000001,2.0485,0.22896000000000002,0.06678,0.23850000000000002,1.7376,0.5068,1.81
2021-03-19 05:30:00,2.3256,0.6783,2.4225,0.2328,0.0679,0.24250000000000002,2.0928,0.6104,2.18,1.9704000000000002,0.5747,2.0525,0.2328,0.0679,0.24250000000000002,1.7376,0.5068,1.81
2021-03-19 06:00:00,2.48352,0.72436,2.5869999999999997,0.24672000000000002,0.07196000000000001,0.257,2.2368,0.6524,2.33,2.08992,0.6095600000000001,2.177,0.24672000000000002,0.07196000000000001,0.257,1.8432,0.5376000000000001,1.92
2021-03-19 06:30:00,1.95024,0.56882,2.0315,0.23184000000000002,0.06762,0.24150000000000002,1.7184,0.5012,1.79,1.5086400000000002,0.44002,1.5715,0.23184000000000002,0.06762,0.24150000000000002,1.2768,0.3724,1.33
2021-03-19 07:00:00,3.15936,0.9214800000000001,3.291,0.18336000000000002,0.05348000000000001,0.191,2.976,0.868,3.1,2.63136,0.76748,2.741,0.18336000000000002,0.05348000000000001,0.191,2.448,0.714,2.55
2021-03-19 07:30:00,4.4054400000000005,1.28492,4.589,0.15264000000000003,0.044520000000000004,0.159,4.2528,1.2404,4.43,3.93504,1.14772,4.099,0.15264000000000003,0.044520000000000004,0.159,3.7824,1.1032,3.94
2021-03-19 08:00:00,3.28608,0.9584400000000001,3.423,0.15648,0.04564000000000001,0.163,3.1296,0.9128000000000001,3.26,2.84448,0.82964,2.963,0.15648,0.04564000000000001,0.163,2.688,0.784,2.8
2021-03-19 08:30:00,4.40592,1.28506,4.5895,0.14352,0.04186,0.1495,4.2624,1.2432,4.44,4.02192,1.17306,4.1895,0.14352,0.04186,0.1495,3.8784,1.1312,4.04
2021-03-19 09:00:00,3.876,1.1305,4.0375,0.1512,0.0441,0.1575,3.7248,1.0864,3.88,3.6072,1.0521,3.7575000000000003,0.1512,0.0441,0.1575,3.456,1.008,3.6
2021-03-19 09:30:00,3.90864,1.14002,4.0715,0.15504,0.04522,0.1615,3.7536,1.0948,3.91,3.66864,1.07002,3.8215,0.15504,0.04522,0.1615,3.5136000000000003,1.0248,3.66
2021-03-19 10:00:00,3.864,1.127,4.025,0.168,0.049,0.17500000000000002,3.696,1.078,3.85,3.7104,1.0822,3.865,0.168,0.049,0.17500000000000002,3.5423999999999998,1.0332,3.69
2021-03-19 10:30:00,3.97872,1.16046,4.1445,0.15792,0.046060000000000004,0.1645,3.8208,1.1144,3.98,3.68112,1.07366,3.8345000000000002,0.15792,0.046060000000000004,0.1645,3.5232,1.0276,3.67
2021-03-19 11:00:00,3.99888,1.16634,4.1655,0.13008,0.03794,0.1355,3.8688000000000002,1.1284,4.03,3.67248,1.07114,3.8255,0.13008,0.03794,0.1355,3.5423999999999998,1.0332,3.69
2021-03-19 11:30:00,3.96096,1.15528,4.126,0.12096000000000001,0.035280000000000006,0.126,3.84,1.12,4.0,3.66336,1.06848,3.816,0.12096000000000001,0.035280000000000006,0.126,3.5423999999999998,1.0332,3.69
2021-03-19 12:00:00,3.9398400000000002,1.14912,4.104,0.14784,0.043120000000000006,0.154,3.792,1.106,3.95,3.66144,1.06792,3.814,0.14784,0.043120000000000006,0.154,3.5136000000000003,1.0248,3.66
2021-03-19 12:30:00,3.12288,0.9108400000000001,3.253,0.14688,0.04284,0.153,2.976,0.868,3.1,2.56608,0.7484400000000001,2.673,0.14688,0.04284,0.153,2.4192,0.7056,2.52
2021-03-19 13:00:00,3.17472,0.9259600000000001,3.307,0.06432,0.018760000000000002,0.067,3.1104,0.9072,3.24,2.61792,0.76356,2.727,0.06432,0.018760000000000002,0.067,2.5536,0.7448,2.66
2021-03-19 13:30:00,3.70032,1.07926,3.8545,0.08112000000000001,0.02366,0.0845,3.6192,1.0556,3.77,3.14352,0.9168600000000001,3.2745,0.08112000000000001,0.02366,0.0845,3.0624,0.8932,3.19
2021-03-19 14:00:00,4.93824,1.44032,5.144,0.06144000000000001,0.017920000000000002,0.064,4.8768,1.4224,5.08,4.35264,1.26952,4.534,0.06144000000000001,0.017920000000000002,0.064,4.2912,1.2516,4.47
2021-03-19 14:30:00,4.87008,1.4204400000000001,5.073,0.07008,0.020440000000000003,0.073,4.8,1.4,5.0,4.27488,1.24684,4.453,0.07008,0.020440000000000003,0.073,4.2048,1.2264,4.38
2021-03-19 15:00:00,3.4728,1.0129,3.6175,0.055200000000000006,0.0161,0.0575,3.4176,0.9968,3.56,2.8296,0.8253,2.9475,0.055200000000000006,0.0161,0.0575,2.7744,0.8092,2.89
2021-03-19 15:30:00,4.26672,1.2444600000000001,4.4445,0.052320000000000005,0.015260000000000001,0.0545,4.2144,1.2292,4.39,3.47952,1.01486,3.6245000000000003,0.052320000000000005,0.015260000000000001,0.0545,3.4272,0.9996,3.5700000000000003
2021-03-19 16:00:00,5.12544,1.49492,5.339,0.03744,0.010920000000000001,0.039,5.088,1.484,5.3,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38
2021-03-19 16:30:00,4.31712,1.25916,4.497,0.04512,0.013160000000000002,0.047,4.272,1.246,4.45,3.52992,1.02956,3.677,0.04512,0.013160000000000002,0.047,3.4848,1.0164,3.63
2021-03-19 17:00:00,3.85296,1.12378,4.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.8112,1.1116,3.9699999999999998,2.9793600000000002,0.8689800000000001,3.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.9376,0.8568,3.06
2021-03-19 17:30:00,4.66896,1.36178,4.8635,0.02256,0.006580000000000001,0.0235,4.6464,1.3552,4.84,3.74736,1.09298,3.9035,0.02256,0.006580000000000001,0.0235,3.7248,1.0864,3.88
2021-03-19 18:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.0019200000000000003,0.0005600000000000001,0.002,4.7712,1.3916,4.97,3.81312,1.11216,3.972,0.0019200000000000003,0.0005600000000000001,0.002,3.8112,1.1116,3.9699999999999998
2021-03-19 18:30:00,4.4544,1.2992,4.64,0.019200000000000002,0.0056,0.02,4.4352,1.2936,4.62,3.5232,1.0276,3.67,0.019200000000000002,0.0056,0.02,3.504,1.022,3.65
2021-03-19 19:00:00,3.9048,1.1389,4.0675,0.016800000000000002,0.0049,0.0175,3.888,1.134,4.05,2.9832,0.8701000000000001,3.1075,0.016800000000000002,0.0049,0.0175,2.9664,0.8652000000000001,3.09
2021-03-19 19:30:00,3.72192,1.08556,3.877,0.00672,0.0019600000000000004,0.007,3.7152000000000003,1.0836000000000001,3.87,2.84832,0.83076,2.967,0.00672,0.0019600000000000004,0.007,2.8416,0.8288000000000001,2.96
2021-03-19 20:00:00,3.43296,1.00128,3.576,0.00576,0.00168,0.006,3.4272,0.9996,3.5700000000000003,2.61696,0.7632800000000001,2.726,0.00576,0.00168,0.006,2.6112,0.7616,2.7199999999999998
2021-03-19 20:30:00,3.5731200000000003,1.04216,3.722,0.01152,0.00336,0.012,3.5616,1.0388,3.71,2.74752,0.8013600000000001,2.862,0.01152,0.00336,0.012,2.7359999999999998,0.798,2.85
2021-03-19 21:00:00,4.19424,1.22332,4.369,0.00864,0.00252,0.009000000000000001,4.1856,1.2208,4.36,3.46464,1.01052,3.609,0.00864,0.00252,0.009000000000000001,3.456,1.008,3.6
2021-03-19 21:30:00,4.5600000000000005,1.33,4.75,0.009600000000000001,0.0028,0.01,4.5504,1.3272,4.74,3.9648,1.1564,4.13,0.009600000000000001,0.0028,0.01,3.9552,1.1536,4.12
2021-03-19 22:00:00,4.37088,1.27484,4.553,0.00288,0.00084,0.003,4.368,1.274,4.55,3.75648,1.09564,3.9130000000000003,0.00288,0.00084,0.003,3.7536,1.0948,3.91
2021-03-19 22:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-03-19 23:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2021-03-19 23:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-03-20 00:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2021-03-20 00:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2021-03-20 01:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2021-03-20 01:30:00,3.50784,1.02312,3.654,0.0038400000000000005,0.0011200000000000001,0.004,3.504,1.022,3.65,2.90304,0.84672,3.024,0.0038400000000000005,0.0011200000000000001,0.004,2.8992,0.8456,3.02
2021-03-20 02:00:00,3.09744,0.9034200000000001,3.2265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.0912,0.9016000000000001,3.22,2.52144,0.7354200000000001,2.6265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.5152,0.7336,2.62
2021-03-20 02:30:00,2.4504,0.7147,2.5525,0.012,0.0035,0.0125,2.4384,0.7112,2.54,1.9128,0.5579000000000001,1.9925000000000002,0.012,0.0035,0.0125,1.9008,0.5544,1.98
2021-03-20 03:00:00,2.4384,0.7112,2.54,0.009600000000000001,0.0028,0.01,2.4288,0.7084,2.5300000000000002,1.9104,0.5572,1.99,0.009600000000000001,0.0028,0.01,1.9008,0.5544,1.98
2021-03-20 03:30:00,2.4043200000000002,0.7012600000000001,2.5045,0.00432,0.00126,0.0045000000000000005,2.4,0.7000000000000001,2.5,1.88592,0.55006,1.9645000000000001,0.00432,0.00126,0.0045000000000000005,1.8816000000000002,0.5488000000000001,1.96
2021-03-20 04:00:00,2.36016,0.6883800000000001,2.4585,0.00816,0.00238,0.0085,2.352,0.686,2.45,1.8225600000000002,0.53158,1.8985,0.00816,0.00238,0.0085,1.8144,0.5292,1.8900000000000001
2021-03-20 04:30:00,1.48848,0.43414,1.5505,0.029280000000000004,0.00854,0.030500000000000003,1.4592,0.42560000000000003,1.52,1.01808,0.29694000000000004,1.0605,0.029280000000000004,0.00854,0.030500000000000003,0.9888,0.2884,1.03
