Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-20 05:00:00,3.2702400000000003,0.9538200000000001,3.4065,0.03504,0.010220000000000002,0.036500000000000005,3.2352,0.9436,3.37,2.69424,0.7858200000000001,2.8064999999999998,0.03504,0.010220000000000002,0.036500000000000005,2.6592000000000002,0.7756000000000001,2.77
2021-03-20 05:30:00,1.52832,0.44576000000000005,1.592,0.021120000000000003,0.0061600000000000005,0.022,1.5072,0.43960000000000005,1.57,1.05792,0.30856,1.102,0.021120000000000003,0.0061600000000000005,0.022,1.0368,0.3024,1.08
2021-03-20 06:00:00,3.4008000000000003,0.9919,3.5425,0.012,0.0035,0.0125,3.3888,0.9884000000000001,3.5300000000000002,2.8152,0.8211,2.9325,0.012,0.0035,0.0125,2.8032,0.8176,2.92
2021-03-20 06:30:00,2.00592,0.58506,2.0895,0.009120000000000001,0.00266,0.0095,1.9968,0.5824,2.08,1.44912,0.42266000000000004,1.5095,0.009120000000000001,0.00266,0.0095,1.44,0.42,1.5
2021-03-20 07:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.01008,0.0029400000000000003,0.0105,1.824,0.532,1.9,1.23888,0.36134000000000005,1.2905,0.01008,0.0029400000000000003,0.0105,1.2288000000000001,0.3584,1.28
2021-03-20 07:30:00,2.06448,0.60214,2.1505,0.01008,0.0029400000000000003,0.0105,2.0544000000000002,0.5992000000000001,2.14,1.45008,0.42294000000000004,1.5105,0.01008,0.0029400000000000003,0.0105,1.44,0.42,1.5
2021-03-20 08:00:00,2.6539200000000003,0.7740600000000001,2.7645,0.013920000000000002,0.00406,0.0145,2.64,0.77,2.75,2.02032,0.58926,2.1045,0.013920000000000002,0.00406,0.0145,2.0064,0.5852,2.09
2021-03-20 08:30:00,2.54256,0.74158,2.6485000000000003,0.00816,0.00238,0.0085,2.5343999999999998,0.7392000000000001,2.64,1.81296,0.52878,1.8885,0.00816,0.00238,0.0085,1.8048000000000002,0.5264,1.88
2021-03-20 09:00:00,3.69168,1.07674,3.8455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.6864,1.0752,3.84,2.98128,0.8695400000000001,3.1055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.976,0.868,3.1
2021-03-20 09:30:00,3.4272,0.9996,3.5700000000000003,0.009600000000000001,0.0028,0.01,3.4176,0.9968,3.56,2.7359999999999998,0.798,2.85,0.009600000000000001,0.0028,0.01,2.7264,0.7952,2.84
2021-03-20 10:00:00,3.67776,1.07268,3.831,0.02016,0.005880000000000001,0.021,3.6576,1.0668,3.81,3.05376,0.89068,3.181,0.02016,0.005880000000000001,0.021,3.0336,0.8848,3.16
2021-03-20 10:30:00,3.61008,1.05294,3.7605,0.029280000000000004,0.00854,0.030500000000000003,3.5808,1.0444,3.73,3.08208,0.8989400000000001,3.2105,0.029280000000000004,0.00854,0.030500000000000003,3.0528,0.8904000000000001,3.18
2021-03-20 11:00:00,3.2817600000000002,0.95718,3.4185,0.046560000000000004,0.013580000000000002,0.0485,3.2352,0.9436,3.37,2.81136,0.81998,2.9285,0.046560000000000004,0.013580000000000002,0.0485,2.7648,0.8064,2.88
2021-03-20 11:30:00,4.32864,1.26252,4.509,0.07584,0.02212,0.079,4.2528,1.2404,4.43,4.01184,1.17012,4.179,0.07584,0.02212,0.079,3.936,1.148,4.1
2021-03-20 12:00:00,3.62544,1.05742,3.7765,0.12144,0.03542,0.1265,3.504,1.022,3.65,3.48144,1.01542,3.6265,0.12144,0.03542,0.1265,3.36,0.98,3.5
2021-03-20 12:30:00,3.38592,0.9875600000000001,3.527,0.09312000000000001,0.027160000000000004,0.097,3.2928,0.9604,3.43,3.10752,0.90636,3.237,0.09312000000000001,0.027160000000000004,0.097,3.0144,0.8792000000000001,3.14
2021-03-20 13:00:00,3.54,1.0325,3.6875,0.12240000000000001,0.0357,0.1275,3.4176,0.9968,3.56,3.0312,0.8841,3.1575,0.12240000000000001,0.0357,0.1275,2.9088000000000003,0.8484,3.03
2021-03-20 13:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.16032000000000002,0.04676,0.167,3.3407999999999998,0.9744,3.48,2.93472,0.85596,3.057,0.16032000000000002,0.04676,0.167,2.7744,0.8092,2.89
2021-03-20 14:00:00,2.7009600000000002,0.78778,2.8135,0.19536,0.05698,0.20350000000000001,2.5056000000000003,0.7308,2.61,2.19216,0.6393800000000001,2.2835,0.19536,0.05698,0.20350000000000001,1.9968,0.5824,2.08
2021-03-20 14:30:00,2.8272,0.8246,2.9450000000000003,0.1776,0.051800000000000006,0.185,2.6496,0.7728,2.76,2.2800000000000002,0.665,2.375,0.1776,0.051800000000000006,0.185,2.1024,0.6132000000000001,2.19
2021-03-20 15:00:00,4.16448,1.21464,4.338,0.32448000000000005,0.09464,0.338,3.84,1.12,4.0,3.58848,1.04664,3.738,0.32448000000000005,0.09464,0.338,3.2640000000000002,0.9520000000000001,3.4
2021-03-20 15:30:00,4.09008,1.1929400000000001,4.2605,0.29808,0.08694,0.3105,3.792,1.106,3.95,3.77328,1.10054,3.9305,0.29808,0.08694,0.3105,3.4752,1.0136,3.62
2021-03-20 16:00:00,2.64672,0.7719600000000001,2.757,0.18912,0.05516000000000001,0.197,2.4576000000000002,0.7168,2.56,2.42592,0.7075600000000001,2.527,0.18912,0.05516000000000001,0.197,2.2368,0.6524,2.33
2021-03-20 16:30:00,1.99248,0.5811400000000001,2.0755,0.17808000000000002,0.05194000000000001,0.1855,1.8144,0.5292,1.8900000000000001,1.7332800000000002,0.50554,1.8054999999999999,0.17808000000000002,0.05194000000000001,0.1855,1.5552000000000001,0.4536,1.62
2021-03-20 17:00:00,2.07504,0.6052200000000001,2.1615,0.18384,0.05362,0.1915,1.8912,0.5516,1.97,1.71984,0.5016200000000001,1.7915,0.18384,0.05362,0.1915,1.536,0.448,1.6
2021-03-20 17:30:00,2.33616,0.6813800000000001,2.4335,0.19536,0.05698,0.20350000000000001,2.1408,0.6244000000000001,2.23,1.78896,0.52178,1.8635000000000002,0.19536,0.05698,0.20350000000000001,1.5936,0.46480000000000005,1.6600000000000001
2021-03-20 18:00:00,2.5968,0.7574000000000001,2.705,0.1776,0.051800000000000006,0.185,2.4192,0.7056,2.52,1.9344000000000001,0.5642,2.015,0.1776,0.051800000000000006,0.185,1.7568000000000001,0.5124000000000001,1.83
2021-03-20 18:30:00,2.71296,0.7912800000000001,2.826,0.16896000000000003,0.049280000000000004,0.176,2.544,0.742,2.65,2.00256,0.58408,2.086,0.16896000000000003,0.049280000000000004,0.176,1.8336000000000001,0.5348,1.9100000000000001
2021-03-20 19:00:00,2.8752,0.8386,2.995,0.2832,0.0826,0.295,2.592,0.756,2.7,2.1264,0.6202000000000001,2.215,0.2832,0.0826,0.295,1.8432,0.5376000000000001,1.92
2021-03-20 19:30:00,2.80944,0.81942,2.9265,0.17904,0.05222,0.1865,2.6304,0.7672,2.74,2.07024,0.60382,2.1565,0.17904,0.05222,0.1865,1.8912,0.5516,1.97
2021-03-20 20:00:00,2.72832,0.79576,2.842,0.11712000000000002,0.03416,0.122,2.6112,0.7616,2.7199999999999998,1.9891200000000002,0.58016,2.072,0.11712000000000002,0.03416,0.122,1.8719999999999999,0.546,1.9500000000000002
2021-03-20 20:30:00,2.532,0.7385,2.6375,0.132,0.0385,0.1375,2.4,0.7000000000000001,2.5,1.8888,0.5509000000000001,1.9675,0.132,0.0385,0.1375,1.7568000000000001,0.5124000000000001,1.83
2021-03-20 21:00:00,2.38992,0.69706,2.4895,0.09552000000000001,0.027860000000000003,0.0995,2.2944,0.6692,2.39,1.78512,0.52066,1.8595000000000002,0.09552000000000001,0.027860000000000003,0.0995,1.6896,0.4928,1.76
2021-03-20 21:30:00,2.28816,0.6673800000000001,2.3835,0.08976,0.026180000000000002,0.0935,2.1984,0.6412,2.29,1.71216,0.49938000000000005,1.7835,0.08976,0.026180000000000002,0.0935,1.6224,0.4732,1.69
2021-03-20 22:00:00,2.12928,0.62104,2.218,0.12288000000000002,0.035840000000000004,0.128,2.0064,0.5852,2.09,1.60128,0.46704,1.6680000000000001,0.12288000000000002,0.035840000000000004,0.128,1.4784000000000002,0.4312,1.54
2021-03-20 22:30:00,1.9824000000000002,0.5782,2.065,0.1296,0.0378,0.135,1.8528,0.5404,1.9300000000000002,1.512,0.441,1.5750000000000002,0.1296,0.0378,0.135,1.3824,0.4032,1.44
2021-03-20 23:00:00,1.83024,0.5338200000000001,1.9065,0.15984,0.04662,0.1665,1.6703999999999999,0.4872,1.74,1.3598400000000002,0.39662000000000003,1.4165,0.15984,0.04662,0.1665,1.2,0.35000000000000003,1.25
2021-03-20 23:30:00,1.68192,0.49056000000000005,1.752,0.20352,0.05936,0.212,1.4784000000000002,0.4312,1.54,1.23072,0.35896000000000006,1.282,0.20352,0.05936,0.212,1.0272000000000001,0.29960000000000003,1.07
2021-03-21 00:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.15984,0.04662,0.1665,1.4016,0.4088,1.46,1.17744,0.34342,1.2265,0.15984,0.04662,0.1665,1.0176,0.2968,1.06
2021-03-21 00:30:00,1.6104,0.4697,1.6775,0.132,0.0385,0.1375,1.4784000000000002,0.4312,1.54,1.2072,0.3521,1.2575,0.132,0.0385,0.1375,1.0752,0.3136,1.12
2021-03-21 01:00:00,1.61904,0.47222000000000003,1.6865,0.14064000000000002,0.04102,0.14650000000000002,1.4784000000000002,0.4312,1.54,1.20624,0.35182,1.2565,0.14064000000000002,0.04102,0.14650000000000002,1.0656,0.3108,1.11
2021-03-21 01:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.17904,0.05222,0.1865,1.4976,0.4368,1.56,1.32144,0.38542000000000004,1.3765,0.17904,0.05222,0.1865,1.1424,0.3332,1.19
2021-03-21 02:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.26544,0.07742,0.2765,1.4208,0.41440000000000005,1.48,1.40784,0.41062000000000004,1.4665,0.26544,0.07742,0.2765,1.1424,0.3332,1.19
2021-03-21 02:30:00,1.68912,0.49266000000000004,1.7595,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.488,0.434,1.55,1.38192,0.40306000000000003,1.4395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1808,0.34440000000000004,1.23
2021-03-21 03:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.15360000000000001,0.0448,0.16,1.4784000000000002,0.4312,1.54,1.3248,0.3864,1.38,0.15360000000000001,0.0448,0.16,1.1712,0.3416,1.22
2021-03-21 03:30:00,1.60992,0.46956000000000003,1.677,0.12192000000000001,0.03556,0.127,1.488,0.434,1.55,1.28352,0.37436,1.337,0.12192000000000001,0.03556,0.127,1.1616,0.3388,1.21
2021-03-21 04:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.06720000000000001,0.0196,0.07,1.5264,0.44520000000000004,1.5899999999999999,1.2288000000000001,0.3584,1.28,0.06720000000000001,0.0196,0.07,1.1616,0.3388,1.21
2021-03-21 04:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.08208,0.023940000000000003,0.0855,1.4592,0.42560000000000003,1.52,1.21488,0.35434000000000004,1.2655,0.08208,0.023940000000000003,0.0855,1.1328,0.3304,1.18
2021-03-21 05:00:00,1.50336,0.43848000000000004,1.566,0.06336,0.01848,0.066,1.44,0.42,1.5,1.18656,0.34608000000000005,1.236,0.06336,0.01848,0.066,1.1232,0.3276,1.17
2021-03-21 05:30:00,1.51488,0.44184,1.5779999999999998,0.06528,0.01904,0.068,1.4496,0.4228,1.51,1.2172800000000001,0.35504,1.268,0.06528,0.01904,0.068,1.152,0.336,1.2
2021-03-21 06:00:00,1.5739200000000002,0.45906,1.6395,0.04752000000000001,0.01386,0.0495,1.5264,0.44520000000000004,1.5899999999999999,1.21872,0.35546000000000005,1.2695,0.04752000000000001,0.01386,0.0495,1.1712,0.3416,1.22
2021-03-21 06:30:00,1.60656,0.46858000000000005,1.6735,0.03216,0.009380000000000001,0.0335,1.5744,0.4592,1.6400000000000001,1.21296,0.35378000000000004,1.2635,0.03216,0.009380000000000001,0.0335,1.1808,0.34440000000000004,1.23
2021-03-21 07:00:00,1.66032,0.48426,1.7295,0.02832,0.00826,0.029500000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.24752,0.36386,1.2995,0.02832,0.00826,0.029500000000000002,1.2192,0.3556,1.27
2021-03-21 07:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.033120000000000004,0.00966,0.0345,1.6512,0.48160000000000003,1.72,1.3003200000000001,0.37926000000000004,1.3545,0.033120000000000004,0.00966,0.0345,1.2671999999999999,0.36960000000000004,1.32
2021-03-21 08:00:00,1.7808000000000002,0.5194,1.855,0.0432,0.0126,0.045,1.7376,0.5068,1.81,1.3776,0.40180000000000005,1.435,0.0432,0.0126,0.045,1.3344,0.38920000000000005,1.3900000000000001
2021-03-21 08:30:00,1.812,0.5285000000000001,1.8875000000000002,0.055200000000000006,0.0161,0.0575,1.7568000000000001,0.5124000000000001,1.83,1.3896,0.4053,1.4475,0.055200000000000006,0.0161,0.0575,1.3344,0.38920000000000005,1.3900000000000001
2021-03-21 09:00:00,1.91424,0.55832,1.994,0.08064,0.023520000000000003,0.084,1.8336000000000001,0.5348,1.9100000000000001,1.49184,0.43512000000000006,1.554,0.08064,0.023520000000000003,0.084,1.4112,0.4116,1.47
2021-03-21 09:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.07824,0.022820000000000003,0.0815,1.9008,0.5544,1.98,1.6526399999999999,0.48202000000000006,1.7215,0.07824,0.022820000000000003,0.0815,1.5744,0.4592,1.6400000000000001
2021-03-21 10:00:00,1.9233600000000002,0.56098,2.0035,0.09936,0.028980000000000002,0.10350000000000001,1.824,0.532,1.9,1.69296,0.49378000000000005,1.7635,0.09936,0.028980000000000002,0.10350000000000001,1.5936,0.46480000000000005,1.6600000000000001
2021-03-21 10:30:00,1.71984,0.5016200000000001,1.7915,0.15504,0.04522,0.1615,1.5648,0.45640000000000003,1.63,1.7390400000000001,0.50722,1.8115,0.15504,0.04522,0.1615,1.584,0.462,1.65
2021-03-21 11:00:00,1.60656,0.46858000000000005,1.6735,0.17616,0.05138,0.1835,1.4304000000000001,0.4172,1.49,1.70256,0.49658,1.7735,0.17616,0.05138,0.1835,1.5264,0.44520000000000004,1.5899999999999999
2021-03-21 11:30:00,1.65888,0.48384000000000005,1.728,0.16128,0.047040000000000005,0.168,1.4976,0.4368,1.56,1.65888,0.48384000000000005,1.728,0.16128,0.047040000000000005,0.168,1.4976,0.4368,1.56
2021-03-21 12:00:00,1.8172800000000002,0.5300400000000001,1.893,0.17568,0.05124,0.183,1.6416,0.4788,1.71,1.6444800000000002,0.47964000000000007,1.713,0.17568,0.05124,0.183,1.4688,0.4284,1.53
2021-03-21 12:30:00,1.96608,0.5734400000000001,2.048,0.12288000000000002,0.035840000000000004,0.128,1.8432,0.5376000000000001,1.92,1.63968,0.47824000000000005,1.708,0.12288000000000002,0.035840000000000004,0.128,1.5168,0.4424,1.58
2021-03-21 13:00:00,2.05296,0.5987800000000001,2.1385,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.968,0.5740000000000001,2.05,1.6209600000000002,0.47278000000000003,1.6885,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.536,0.448,1.6
2021-03-21 13:30:00,2.08464,0.60802,2.1715,0.06864,0.020020000000000003,0.07150000000000001,2.016,0.588,2.1,1.63344,0.47642000000000007,1.7015,0.06864,0.020020000000000003,0.07150000000000001,1.5648,0.45640000000000003,1.63
2021-03-21 14:00:00,2.11728,0.6175400000000001,2.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0832,0.6076,2.17,1.63728,0.47754,1.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6032000000000002,0.4676,1.67
2021-03-21 14:30:00,2.12976,0.6211800000000001,2.2185,0.027360000000000002,0.007980000000000001,0.0285,2.1024,0.6132000000000001,2.19,1.6209600000000002,0.47278000000000003,1.6885,0.027360000000000002,0.007980000000000001,0.0285,1.5936,0.46480000000000005,1.6600000000000001
2021-03-21 15:00:00,2.1216,0.6188,2.21,0.028800000000000003,0.008400000000000001,0.03,2.0928,0.6104,2.18,1.5936,0.46480000000000005,1.6600000000000001,0.028800000000000003,0.008400000000000001,0.03,1.5648,0.45640000000000003,1.63
2021-03-21 15:30:00,2.1624,0.6307,2.2525,0.0216,0.0063,0.022500000000000003,2.1408,0.6244000000000001,2.23,1.6152000000000002,0.4711,1.6825,0.0216,0.0063,0.022500000000000003,1.5936,0.46480000000000005,1.6600000000000001
2021-03-21 16:00:00,2.27664,0.66402,2.3715,0.011040000000000001,0.00322,0.0115,2.2656,0.6608,2.36,1.64304,0.47922000000000003,1.7115,0.011040000000000001,0.00322,0.0115,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-21 16:30:00,2.43696,0.7107800000000001,2.5385,0.00816,0.00238,0.0085,2.4288,0.7084,2.5300000000000002,1.75536,0.51198,1.8285,0.00816,0.00238,0.0085,1.7472,0.5096,1.82
2021-03-21 17:00:00,2.6476800000000003,0.77224,2.758,0.007680000000000001,0.0022400000000000002,0.008,2.64,0.77,2.75,1.90848,0.55664,1.988,0.007680000000000001,0.0022400000000000002,0.008,1.9008,0.5544,1.98
2021-03-21 17:30:00,2.74752,0.8013600000000001,2.862,0.030720000000000004,0.008960000000000001,0.032,2.7168,0.7924,2.83,1.96032,0.57176,2.042,0.030720000000000004,0.008960000000000001,0.032,1.9296000000000002,0.5628000000000001,2.01
2021-03-21 18:00:00,2.75376,0.8031800000000001,2.8685,0.046560000000000004,0.013580000000000002,0.0485,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.9761600000000001,0.57638,2.0585,0.046560000000000004,0.013580000000000002,0.0485,1.9296000000000002,0.5628000000000001,2.01
2021-03-21 18:30:00,2.72448,0.79464,2.838,0.036480000000000005,0.01064,0.038,2.688,0.784,2.8,1.9180800000000002,0.55944,1.998,0.036480000000000005,0.01064,0.038,1.8816000000000002,0.5488000000000001,1.96
2021-03-21 19:00:00,2.80128,0.8170400000000001,2.918,0.02688,0.007840000000000001,0.028,2.7744,0.8092,2.89,1.96608,0.5734400000000001,2.048,0.02688,0.007840000000000001,0.028,1.9392,0.5656,2.02
2021-03-21 19:30:00,2.7576,0.8043,2.8725,0.0216,0.0063,0.022500000000000003,2.7359999999999998,0.798,2.85,1.932,0.5635,2.0125,0.0216,0.0063,0.022500000000000003,1.9104,0.5572,1.99
2021-03-21 20:00:00,2.66784,0.77812,2.779,0.018240000000000003,0.00532,0.019,2.6496,0.7728,2.76,1.84224,0.53732,1.919,0.018240000000000003,0.00532,0.019,1.824,0.532,1.9
2021-03-21 20:30:00,2.60784,0.7606200000000001,2.7165,0.054240000000000003,0.01582,0.0565,2.5536,0.7448,2.66,1.77264,0.51702,1.8465,0.054240000000000003,0.01582,0.0565,1.7184,0.5012,1.79
2021-03-21 21:00:00,2.424,0.707,2.525,0.1008,0.029400000000000003,0.105,2.3232,0.6776,2.42,1.6464,0.4802,1.7149999999999999,0.1008,0.029400000000000003,0.105,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-21 21:30:00,2.32992,0.67956,2.427,0.09312000000000001,0.027160000000000004,0.097,2.2368,0.6524,2.33,1.60032,0.46676000000000006,1.667,0.09312000000000001,0.027160000000000004,0.097,1.5072,0.43960000000000005,1.57
2021-03-21 22:00:00,2.22288,0.64834,2.3155,0.06288,0.018340000000000002,0.0655,2.16,0.63,2.25,1.5316800000000002,0.44674,1.5955,0.06288,0.018340000000000002,0.0655,1.4688,0.4284,1.53
2021-03-21 22:30:00,2.00448,0.58464,2.088,0.05568000000000001,0.01624,0.058,1.9488,0.5684,2.03,1.33248,0.38864000000000004,1.388,0.05568000000000001,0.01624,0.058,1.2768,0.3724,1.33
2021-03-21 23:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.044640000000000006,0.01302,0.0465,1.8336000000000001,0.5348,1.9100000000000001,1.22544,0.35742,1.2765,0.044640000000000006,0.01302,0.0465,1.1808,0.34440000000000004,1.23
2021-03-21 23:30:00,1.7304,0.5047,1.8025,0.0504,0.014700000000000001,0.052500000000000005,1.6800000000000002,0.49,1.75,1.1256,0.32830000000000004,1.1725,0.0504,0.014700000000000001,0.052500000000000005,1.0752,0.3136,1.12
2021-03-22 00:00:00,1.61376,0.47068000000000004,1.681,0.039360000000000006,0.01148,0.041,1.5744,0.4592,1.6400000000000001,1.08576,0.31668,1.131,0.039360000000000006,0.01148,0.041,1.0464,0.3052,1.09
2021-03-22 00:30:00,1.6214400000000002,0.47292000000000006,1.689,0.027840000000000004,0.00812,0.029,1.5936,0.46480000000000005,1.6600000000000001,1.13184,0.33012,1.179,0.027840000000000004,0.00812,0.029,1.104,0.322,1.15
2021-03-22 01:00:00,1.67808,0.48944000000000004,1.748,0.01728,0.00504,0.018000000000000002,1.6608,0.4844,1.73,1.13088,0.32984,1.178,0.01728,0.00504,0.018000000000000002,1.1136,0.32480000000000003,1.16
2021-03-22 01:30:00,1.6728,0.4879,1.7425000000000002,0.0024000000000000002,0.0007,0.0025,1.6703999999999999,0.4872,1.74,1.1352,0.3311,1.1825,0.0024000000000000002,0.0007,0.0025,1.1328,0.3304,1.18
2021-03-22 02:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2021-03-22 02:30:00,1.67568,0.48874000000000006,1.7455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6703999999999999,0.4872,1.74,1.13808,0.33194,1.1855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1328,0.3304,1.18
2021-03-22 03:00:00,1.63968,0.47824000000000005,1.708,0.007680000000000001,0.0022400000000000002,0.008,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.12128,0.32704000000000005,1.168,0.007680000000000001,0.0022400000000000002,0.008,1.1136,0.32480000000000003,1.16
2021-03-22 03:30:00,1.61808,0.47194,1.6855,0.01488,0.00434,0.0155,1.6032000000000002,0.4676,1.67,1.11888,0.32634,1.1655,0.01488,0.00434,0.0155,1.104,0.322,1.15
2021-03-22 04:00:00,1.57152,0.45836000000000005,1.637,0.01632,0.00476,0.017,1.5552000000000001,0.4536,1.62,1.12032,0.32676000000000005,1.167,0.01632,0.00476,0.017,1.104,0.322,1.15
2021-03-22 04:30:00,1.59984,0.46662000000000003,1.6665,0.02544,0.00742,0.026500000000000003,1.5744,0.4592,1.6400000000000001,1.12944,0.32942000000000005,1.1765,0.02544,0.00742,0.026500000000000003,1.104,0.322,1.15
2021-03-22 05:00:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.01584,0.00462,0.0165,1.5936,0.46480000000000005,1.6600000000000001,1.11984,0.32662,1.1665,0.01584,0.00462,0.0165,1.104,0.322,1.15
2021-03-22 05:30:00,1.63776,0.47768000000000005,1.706,0.015360000000000002,0.0044800000000000005,0.016,1.6224,0.4732,1.69,1.1577600000000001,0.33768000000000004,1.206,0.015360000000000002,0.0044800000000000005,0.016,1.1424,0.3332,1.19
2021-03-22 06:00:00,1.7102400000000002,0.49882000000000004,1.7815,0.020640000000000002,0.00602,0.021500000000000002,1.6896,0.4928,1.76,1.22064,0.35602,1.2715,0.020640000000000002,0.00602,0.021500000000000002,1.2,0.35000000000000003,1.25
2021-03-22 06:30:00,1.83216,0.5343800000000001,1.9085,0.03696,0.010780000000000001,0.0385,1.7952,0.5236000000000001,1.87,1.32336,0.38598000000000005,1.3785,0.03696,0.010780000000000001,0.0385,1.2864,0.37520000000000003,1.34
2021-03-22 07:00:00,2.00544,0.58492,2.089,0.05664,0.01652,0.059000000000000004,1.9488,0.5684,2.03,1.53504,0.44772000000000006,1.599,0.05664,0.01652,0.059000000000000004,1.4784000000000002,0.4312,1.54
2021-03-22 07:30:00,2.00592,0.58506,2.0895,0.057120000000000004,0.01666,0.059500000000000004,1.9488,0.5684,2.03,1.6027200000000001,0.46746000000000004,1.6695,0.057120000000000004,0.01666,0.059500000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-22 08:00:00,2.06496,0.60228,2.151,0.05856000000000001,0.01708,0.061,2.0064,0.5852,2.09,1.72896,0.5042800000000001,1.8010000000000002,0.05856000000000001,0.01708,0.061,1.6703999999999999,0.4872,1.74
2021-03-22 08:30:00,2.19408,0.6399400000000001,2.2855,0.08208,0.023940000000000003,0.0855,2.112,0.616,2.2,1.82928,0.53354,1.9055,0.08208,0.023940000000000003,0.0855,1.7472,0.5096,1.82
2021-03-22 09:00:00,2.31312,0.67466,2.4095,0.057120000000000004,0.01666,0.059500000000000004,2.2560000000000002,0.658,2.35,1.83312,0.53466,1.9095,0.057120000000000004,0.01666,0.059500000000000004,1.776,0.518,1.85
2021-03-22 09:30:00,2.42112,0.70616,2.5220000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.3712,0.6916,2.47,1.91232,0.55776,1.992,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8624,0.5432,1.94
2021-03-22 10:00:00,2.51904,0.73472,2.624,0.03264,0.00952,0.034,2.4864,0.7252000000000001,2.59,1.89504,0.5527200000000001,1.974,0.03264,0.00952,0.034,1.8624,0.5432,1.94
2021-03-22 10:30:00,2.5848,0.7539,2.6925,0.0216,0.0063,0.022500000000000003,2.5632,0.7476,2.67,1.8359999999999999,0.5355,1.9125,0.0216,0.0063,0.022500000000000003,1.8144,0.5292,1.8900000000000001
2021-03-22 11:00:00,2.4912,0.7266,2.5949999999999998,0.0528,0.0154,0.055,2.4384,0.7112,2.54,1.7808000000000002,0.5194,1.855,0.0528,0.0154,0.055,1.728,0.504,1.8
2021-03-22 11:30:00,2.44032,0.7117600000000001,2.542,0.07872000000000001,0.02296,0.082,2.3616,0.6888000000000001,2.46,1.8163200000000002,0.52976,1.892,0.07872000000000001,0.02296,0.082,1.7376,0.5068,1.81
2021-03-22 12:00:00,2.2992,0.6706000000000001,2.395,0.1008,0.029400000000000003,0.105,2.1984,0.6412,2.29,1.8288000000000002,0.5334,1.905,0.1008,0.029400000000000003,0.105,1.728,0.504,1.8
2021-03-22 12:30:00,2.1216,0.6188,2.21,0.1056,0.0308,0.11,2.016,0.588,2.1,1.9104,0.5572,1.99,0.1056,0.0308,0.11,1.8048000000000002,0.5264,1.88
2021-03-22 13:00:00,1.92048,0.5601400000000001,2.0005,0.17328000000000002,0.05054,0.18050000000000002,1.7472,0.5096,1.82,1.76688,0.51534,1.8405,0.17328000000000002,0.05054,0.18050000000000002,1.5936,0.46480000000000005,1.6600000000000001
2021-03-22 13:30:00,1.78416,0.5203800000000001,1.8585,0.19056,0.055580000000000004,0.1985,1.5936,0.46480000000000005,1.6600000000000001,1.70736,0.49798000000000003,1.7785000000000002,0.19056,0.055580000000000004,0.1985,1.5168,0.4424,1.58
2021-03-22 14:00:00,1.70832,0.49826000000000004,1.7795,0.17232,0.050260000000000006,0.17950000000000002,1.536,0.448,1.6,1.62192,0.47306000000000004,1.6895,0.17232,0.050260000000000006,0.17950000000000002,1.4496,0.4228,1.51
2021-03-22 14:30:00,1.64688,0.48034000000000004,1.7155,0.17808000000000002,0.05194000000000001,0.1855,1.4688,0.4284,1.53,1.6084800000000001,0.46914000000000006,1.6755,0.17808000000000002,0.05194000000000001,0.1855,1.4304000000000001,0.4172,1.49
2021-03-22 15:00:00,1.66128,0.48454,1.7305000000000001,0.20208,0.058940000000000006,0.21050000000000002,1.4592,0.42560000000000003,1.52,1.60368,0.46774000000000004,1.6705,0.20208,0.058940000000000006,0.21050000000000002,1.4016,0.4088,1.46
2021-03-22 15:30:00,1.71648,0.5006400000000001,1.788,0.19008000000000003,0.05544,0.198,1.5264,0.44520000000000004,1.5899999999999999,1.60128,0.46704,1.6680000000000001,0.19008000000000003,0.05544,0.198,1.4112,0.4116,1.47
2021-03-22 16:00:00,1.85616,0.5413800000000001,1.9335,0.14736000000000002,0.042980000000000004,0.1535,1.7088,0.4984,1.78,1.66416,0.48538000000000003,1.7335,0.14736000000000002,0.042980000000000004,0.1535,1.5168,0.4424,1.58
2021-03-22 16:30:00,2.0592,0.6006,2.145,0.13920000000000002,0.040600000000000004,0.145,1.92,0.56,2.0,1.7424,0.5082,1.815,0.13920000000000002,0.040600000000000004,0.145,1.6032000000000002,0.4676,1.67
2021-03-22 17:00:00,2.2152,0.6461,2.3075,0.12240000000000001,0.0357,0.1275,2.0928,0.6104,2.18,1.7256,0.5033,1.7974999999999999,0.12240000000000001,0.0357,0.1275,1.6032000000000002,0.4676,1.67
2021-03-22 17:30:00,2.39616,0.6988800000000001,2.496,0.08256000000000001,0.02408,0.08600000000000001,2.3136,0.6748000000000001,2.41,1.77216,0.51688,1.846,0.08256000000000001,0.02408,0.08600000000000001,1.6896,0.4928,1.76
2021-03-22 18:00:00,2.54016,0.7408800000000001,2.646,0.05376,0.015680000000000003,0.056,2.4864,0.7252000000000001,2.59,1.84896,0.5392800000000001,1.9260000000000002,0.05376,0.015680000000000003,0.056,1.7952,0.5236000000000001,1.87
2021-03-22 18:30:00,2.69376,0.78568,2.806,0.08256000000000001,0.02408,0.08600000000000001,2.6112,0.7616,2.7199999999999998,1.91616,0.55888,1.996,0.08256000000000001,0.02408,0.08600000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-03-22 19:00:00,2.78016,0.81088,2.896,0.06336,0.01848,0.066,2.7168,0.7924,2.83,2.00256,0.58408,2.086,0.06336,0.01848,0.066,1.9392,0.5656,2.02
2021-03-22 19:30:00,2.6976,0.7868,2.81,0.096,0.028,0.1,2.6016,0.7588,2.71,1.9776,0.5768,2.06,0.096,0.028,0.1,1.8816000000000002,0.5488000000000001,1.96
2021-03-22 20:00:00,2.5180800000000003,0.7344400000000001,2.623,0.060480000000000006,0.017640000000000003,0.063,2.4576000000000002,0.7168,2.56,1.80768,0.52724,1.883,0.060480000000000006,0.017640000000000003,0.063,1.7472,0.5096,1.82
2021-03-22 20:30:00,2.44176,0.71218,2.5435,0.03216,0.009380000000000001,0.0335,2.4096,0.7028,2.51,1.69296,0.49378000000000005,1.7635,0.03216,0.009380000000000001,0.0335,1.6608,0.4844,1.73
2021-03-22 21:00:00,2.37168,0.69174,2.4705,0.019680000000000003,0.00574,0.0205,2.352,0.686,2.45,1.6324800000000002,0.47614000000000006,1.7005,0.019680000000000003,0.00574,0.0205,1.6128,0.47040000000000004,1.6800000000000002
2021-03-22 21:30:00,2.26128,0.65954,2.3555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2368,0.6524,2.33,1.50288,0.43834000000000006,1.5655000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4784000000000002,0.4312,1.54
2021-03-22 22:00:00,2.1192,0.6181,2.2075,0.0264,0.0077,0.0275,2.0928,0.6104,2.18,1.3992,0.4081,1.4575,0.0264,0.0077,0.0275,1.3728,0.40040000000000003,1.43
2021-03-22 22:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.019680000000000003,0.00574,0.0205,1.9392,0.5656,2.02,1.26768,0.36974,1.3205,0.019680000000000003,0.00574,0.0205,1.248,0.364,1.3
2021-03-22 23:00:00,1.85424,0.5408200000000001,1.9315,0.011040000000000001,0.00322,0.0115,1.8432,0.5376000000000001,1.92,1.20144,0.35042,1.2515,0.011040000000000001,0.00322,0.0115,1.1904,0.3472,1.24
2021-03-22 23:30:00,1.76736,0.51548,1.841,0.0009600000000000001,0.00028000000000000003,0.001,1.7664,0.5152,1.8399999999999999,1.17216,0.34188,1.221,0.0009600000000000001,0.00028000000000000003,0.001,1.1712,0.3416,1.22
2021-03-23 00:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2021-03-23 00:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2021-03-23 01:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2021-03-23 01:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2021-03-23 02:00:00,1.6627200000000002,0.48496000000000006,1.732,0.0019200000000000003,0.0005600000000000001,0.002,1.6608,0.4844,1.73,1.22112,0.35616000000000003,1.272,0.0019200000000000003,0.0005600000000000001,0.002,1.2192,0.3556,1.27
2021-03-23 02:30:00,1.6915200000000001,0.49336,1.762,0.0019200000000000003,0.0005600000000000001,0.002,1.6896,0.4928,1.76,1.2883200000000001,0.37576000000000004,1.342,0.0019200000000000003,0.0005600000000000001,0.002,1.2864,0.37520000000000003,1.34
2021-03-23 03:00:00,1.64688,0.48034000000000004,1.7155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6416,0.4788,1.71,1.30128,0.37954000000000004,1.3555000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.296,0.378,1.35
2021-03-23 03:30:00,1.56,0.455,1.625,0.024,0.007,0.025,1.536,0.448,1.6,1.0704,0.31220000000000003,1.115,0.024,0.007,0.025,1.0464,0.3052,1.09
2021-03-23 04:00:00,1.5168,0.4424,1.58,0.038400000000000004,0.0112,0.04,1.4784000000000002,0.4312,1.54,1.0464,0.3052,1.09,0.038400000000000004,0.0112,0.04,1.008,0.294,1.05
2021-03-23 04:30:00,1.4956800000000001,0.43624,1.558,0.04608,0.01344,0.048,1.4496,0.4228,1.51,1.02528,0.29904000000000003,1.068,0.04608,0.01344,0.048,0.9792000000000001,0.2856,1.02
2021-03-23 05:00:00,1.4630400000000001,0.42672000000000004,1.524,0.06144000000000001,0.017920000000000002,0.064,1.4016,0.4088,1.46,1.02144,0.29792,1.064,0.06144000000000001,0.017920000000000002,0.064,0.96,0.28,1.0
2021-03-23 05:30:00,1.51632,0.44226000000000004,1.5795,0.04752000000000001,0.01386,0.0495,1.4688,0.4284,1.53,1.06512,0.31066000000000005,1.1095,0.04752000000000001,0.01386,0.0495,1.0176,0.2968,1.06
2021-03-23 06:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.033120000000000004,0.00966,0.0345,1.5936,0.46480000000000005,1.6600000000000001,1.19472,0.34846000000000005,1.2445,0.033120000000000004,0.00966,0.0345,1.1616,0.3388,1.21
2021-03-23 06:30:00,1.87344,0.54642,1.9515,0.020640000000000002,0.00602,0.021500000000000002,1.8528,0.5404,1.9300000000000002,1.3358400000000001,0.38962,1.3915,0.020640000000000002,0.00602,0.021500000000000002,1.3152,0.3836,1.37
2021-03-23 07:00:00,1.9948800000000002,0.58184,2.078,0.02688,0.007840000000000001,0.028,1.968,0.5740000000000001,2.05,1.35168,0.39424000000000003,1.408,0.02688,0.007840000000000001,0.028,1.3248,0.3864,1.38
2021-03-23 07:30:00,2.1907200000000002,0.6389600000000001,2.282,0.021120000000000003,0.0061600000000000005,0.022,2.1696,0.6328,2.26,1.5379200000000002,0.44856,1.6019999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.5168,0.4424,1.58
2021-03-23 08:00:00,2.35392,0.6865600000000001,2.452,0.04032,0.011760000000000001,0.042,2.3136,0.6748000000000001,2.41,1.68192,0.49056000000000005,1.752,0.04032,0.011760000000000001,0.042,1.6416,0.4788,1.71
2021-03-23 08:30:00,2.3923200000000002,0.69776,2.492,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.3424,0.6832,2.44,1.74912,0.5101600000000001,1.822,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6992,0.49560000000000004,1.77
2021-03-23 09:00:00,2.33376,0.6806800000000001,2.431,0.09696,0.028280000000000003,0.101,2.2368,0.6524,2.33,1.74816,0.50988,1.8210000000000002,0.09696,0.028280000000000003,0.101,1.6512,0.48160000000000003,1.72
2021-03-23 09:30:00,2.2728,0.6629,2.3675,0.2088,0.0609,0.2175,2.064,0.602,2.15,1.764,0.5145000000000001,1.8375,0.2088,0.0609,0.2175,1.5552000000000001,0.4536,1.62
2021-03-23 10:00:00,2.052,0.5985,2.1375,0.18960000000000002,0.0553,0.1975,1.8624,0.5432,1.94,1.9848,0.5789000000000001,2.0675,0.18960000000000002,0.0553,0.1975,1.7952,0.5236000000000001,1.87
2021-03-23 10:30:00,1.9939200000000001,0.5815600000000001,2.077,0.23712000000000003,0.06916,0.247,1.7568000000000001,0.5124000000000001,1.83,1.9939200000000001,0.5815600000000001,2.077,0.23712000000000003,0.06916,0.247,1.7568000000000001,0.5124000000000001,1.83
2021-03-23 11:00:00,1.79664,0.52402,1.8715000000000002,0.26064000000000004,0.07602,0.2715,1.536,0.448,1.6,2.02704,0.5912200000000001,2.1115,0.26064000000000004,0.07602,0.2715,1.7664,0.5152,1.8399999999999999
2021-03-23 11:30:00,1.85904,0.54222,1.9365,0.32304000000000005,0.09422000000000001,0.3365,1.536,0.448,1.6,2.08944,0.6094200000000001,2.1765,0.32304000000000005,0.09422000000000001,0.3365,1.7664,0.5152,1.8399999999999999
2021-03-23 12:00:00,1.8811200000000001,0.54866,1.9595,0.31632000000000005,0.09226000000000001,0.3295,1.5648,0.45640000000000003,1.63,2.07312,0.6046600000000001,2.1595,0.31632000000000005,0.09226000000000001,0.3295,1.7568000000000001,0.5124000000000001,1.83
2021-03-23 12:30:00,1.86288,0.54334,1.9405000000000001,0.34608000000000005,0.10094,0.36050000000000004,1.5168,0.4424,1.58,2.04528,0.5965400000000001,2.1305,0.34608000000000005,0.10094,0.36050000000000004,1.6992,0.49560000000000004,1.77
2021-03-23 13:00:00,1.85088,0.5398400000000001,1.928,0.42048,0.12264000000000001,0.438,1.4304000000000001,0.4172,1.49,2.07168,0.60424,2.158,0.42048,0.12264000000000001,0.438,1.6512,0.48160000000000003,1.72
2021-03-23 13:30:00,1.78512,0.52066,1.8595000000000002,0.37392000000000003,0.10906,0.3895,1.4112,0.4116,1.47,2.00592,0.58506,2.0895,0.37392000000000003,0.10906,0.3895,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-23 14:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.47088,0.13734000000000002,0.49050000000000005,1.2384,0.3612,1.29,1.93968,0.56574,2.0205,0.47088,0.13734000000000002,0.49050000000000005,1.4688,0.4284,1.53
2021-03-23 14:30:00,1.59936,0.46648000000000006,1.666,0.5433600000000001,0.15848,0.5660000000000001,1.056,0.308,1.1,2.06016,0.6008800000000001,2.146,0.5433600000000001,0.15848,0.5660000000000001,1.5168,0.4424,1.58
2021-03-23 15:00:00,1.7044800000000002,0.49714,1.7755,0.43728000000000006,0.12754000000000001,0.4555,1.2671999999999999,0.36960000000000004,1.32,1.97328,0.57554,2.0555,0.43728000000000006,0.12754000000000001,0.4555,1.536,0.448,1.6
2021-03-23 15:30:00,1.6800000000000002,0.49,1.75,0.3264,0.0952,0.34,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.92,0.56,2.0,0.3264,0.0952,0.34,1.5936,0.46480000000000005,1.6600000000000001
2021-03-23 16:00:00,1.81152,0.52836,1.887,0.37152,0.10836000000000001,0.387,1.44,0.42,1.5,1.8883200000000002,0.55076,1.967,0.37152,0.10836000000000001,0.387,1.5168,0.4424,1.58
2021-03-23 16:30:00,2.01024,0.5863200000000001,2.094,0.24384000000000003,0.07112,0.254,1.7664,0.5152,1.8399999999999999,1.96224,0.57232,2.044,0.24384000000000003,0.07112,0.254,1.7184,0.5012,1.79
2021-03-23 17:00:00,2.14704,0.62622,2.2365,0.19824000000000003,0.05782,0.20650000000000002,1.9488,0.5684,2.03,2.04144,0.5954200000000001,2.1265,0.19824000000000003,0.05782,0.20650000000000002,1.8432,0.5376000000000001,1.92
2021-03-23 17:30:00,2.3088,0.6734,2.4050000000000002,0.1776,0.051800000000000006,0.185,2.1312,0.6216,2.22,2.136,0.623,2.225,0.1776,0.051800000000000006,0.185,1.9584000000000001,0.5712,2.04
2021-03-23 18:00:00,2.43168,0.7092400000000001,2.533,0.17568,0.05124,0.183,2.2560000000000002,0.658,2.35,2.26848,0.66164,2.363,0.17568,0.05124,0.183,2.0928,0.6104,2.18
2021-03-23 18:30:00,2.42928,0.7085400000000001,2.5305,0.14448000000000003,0.042140000000000004,0.1505,2.2848,0.6664,2.38,2.23728,0.65254,2.3305,0.14448000000000003,0.042140000000000004,0.1505,2.0928,0.6104,2.18
2021-03-23 19:00:00,2.52096,0.73528,2.626,0.12096000000000001,0.035280000000000006,0.126,2.4,0.7000000000000001,2.5,2.29056,0.66808,2.386,0.12096000000000001,0.035280000000000006,0.126,2.1696,0.6328,2.26
2021-03-23 19:30:00,2.4460800000000003,0.7134400000000001,2.548,0.17088,0.04984,0.178,2.2752,0.6636000000000001,2.37,2.18688,0.6378400000000001,2.278,0.17088,0.04984,0.178,2.016,0.588,2.1
2021-03-23 20:00:00,2.31984,0.6766200000000001,2.4165,0.17904,0.05222,0.1865,2.1408,0.6244000000000001,2.23,2.04144,0.5954200000000001,2.1265,0.17904,0.05222,0.1865,1.8624,0.5432,1.94
2021-03-23 20:30:00,2.20992,0.64456,2.302,0.17472000000000001,0.050960000000000005,0.182,2.0352,0.5936,2.12,1.97952,0.5773600000000001,2.062,0.17472000000000001,0.050960000000000005,0.182,1.8048000000000002,0.5264,1.88
2021-03-23 21:00:00,2.12352,0.61936,2.212,0.23232000000000003,0.06776,0.242,1.8912,0.5516,1.97,1.9315200000000001,0.5633600000000001,2.012,0.23232000000000003,0.06776,0.242,1.6992,0.49560000000000004,1.77
2021-03-23 21:30:00,1.96272,0.5724600000000001,2.0445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6896,0.4928,1.76,1.7803200000000001,0.51926,1.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5072,0.43960000000000005,1.57
2021-03-23 22:00:00,1.78944,0.52192,1.8639999999999999,0.31104000000000004,0.09072000000000001,0.324,1.4784000000000002,0.4312,1.54,1.70304,0.49672000000000005,1.774,0.31104000000000004,0.09072000000000001,0.324,1.392,0.406,1.45
2021-03-23 22:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.30384,0.08862,0.3165,1.392,0.406,1.45,1.59984,0.46662000000000003,1.6665,0.30384,0.08862,0.3165,1.296,0.378,1.35
2021-03-23 23:00:00,1.54464,0.45052000000000003,1.609,0.30624,0.08932000000000001,0.319,1.2384,0.3612,1.29,1.42944,0.41692,1.4889999999999999,0.30624,0.08932000000000001,0.319,1.1232,0.3276,1.17
2021-03-23 23:30:00,1.43856,0.41958,1.4985,0.33456,0.09758000000000001,0.34850000000000003,1.104,0.322,1.15,1.31376,0.38318,1.3685,0.33456,0.09758000000000001,0.34850000000000003,0.9792000000000001,0.2856,1.02
2021-03-24 00:00:00,1.35696,0.39578,1.4135,0.28176,0.08218,0.29350000000000004,1.0752,0.3136,1.12,1.24176,0.36218,1.2935,0.28176,0.08218,0.29350000000000004,0.96,0.28,1.0
2021-03-24 00:30:00,1.38816,0.40488,1.446,0.33216,0.09688000000000001,0.34600000000000003,1.056,0.308,1.1,1.2825600000000001,0.37408,1.336,0.33216,0.09688000000000001,0.34600000000000003,0.9504,0.2772,0.99
2021-03-24 01:00:00,1.40544,0.40992,1.464,0.35904,0.10472000000000001,0.374,1.0464,0.3052,1.09,1.29984,0.37912,1.354,0.35904,0.10472000000000001,0.374,0.9408000000000001,0.27440000000000003,0.98
2021-03-24 01:30:00,1.37328,0.40054,1.4304999999999999,0.34608000000000005,0.10094,0.36050000000000004,1.0272000000000001,0.29960000000000003,1.07,1.3060800000000001,0.38094000000000006,1.3605,0.34608000000000005,0.10094,0.36050000000000004,0.96,0.28,1.0
2021-03-24 02:00:00,1.36944,0.39942000000000005,1.4265,0.32304000000000005,0.09422000000000001,0.3365,1.0464,0.3052,1.09,1.26384,0.36862,1.3165,0.32304000000000005,0.09422000000000001,0.3365,0.9408000000000001,0.27440000000000003,0.98
2021-03-24 02:30:00,1.3651200000000001,0.39816,1.422,0.38592000000000004,0.11256000000000001,0.402,0.9792000000000001,0.2856,1.02,1.26912,0.37016000000000004,1.322,0.38592000000000004,0.11256000000000001,0.402,0.8832000000000001,0.2576,0.92
2021-03-24 03:00:00,1.36608,0.39844,1.423,0.37728,0.11004000000000001,0.393,0.9888,0.2884,1.03,1.25088,0.36484000000000005,1.303,0.37728,0.11004000000000001,0.393,0.8736,0.2548,0.91
2021-03-24 03:30:00,1.38048,0.40264000000000005,1.438,0.34368000000000004,0.10024000000000001,0.358,1.0368,0.3024,1.08,1.24608,0.36344000000000004,1.298,0.34368000000000004,0.10024000000000001,0.358,0.9024000000000001,0.2632,0.9400000000000001
2021-03-24 04:00:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.32496,0.09478,0.3385,1.1232,0.3276,1.17,1.56336,0.45598000000000005,1.6285,0.32496,0.09478,0.3385,1.2384,0.3612,1.29
2021-03-24 04:30:00,1.45056,0.42308,1.5110000000000001,0.31776000000000004,0.09268000000000001,0.331,1.1328,0.3304,1.18,1.59456,0.46508000000000005,1.661,0.31776000000000004,0.09268000000000001,0.331,1.2768,0.3724,1.33
2021-03-24 05:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.26592000000000005,0.07756,0.277,1.2,0.35000000000000003,1.25,1.5619200000000002,0.45556,1.627,0.26592000000000005,0.07756,0.277,1.296,0.378,1.35
2021-03-24 05:30:00,1.43616,0.41888000000000003,1.496,0.24576000000000003,0.07168000000000001,0.256,1.1904,0.3472,1.24,1.33056,0.38808000000000004,1.3860000000000001,0.24576000000000003,0.07168000000000001,0.256,1.0848,0.3164,1.13
2021-03-24 06:00:00,1.39344,0.40642000000000006,1.4515,0.24144000000000002,0.07042000000000001,0.2515,1.152,0.336,1.2,1.34544,0.39242000000000005,1.4015,0.24144000000000002,0.07042000000000001,0.2515,1.104,0.322,1.15
2021-03-24 06:30:00,1.52112,0.44366000000000005,1.5845,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.296,0.378,1.35,1.38672,0.40446000000000004,1.4445000000000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.1616,0.3388,1.21
2021-03-24 07:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.15312,0.044660000000000005,0.1595,1.5648,0.45640000000000003,1.63,1.48752,0.43386,1.5495,0.15312,0.044660000000000005,0.1595,1.3344,0.38920000000000005,1.3900000000000001
2021-03-24 07:30:00,1.90224,0.5548200000000001,1.9815,0.13584000000000002,0.03962,0.14150000000000001,1.7664,0.5152,1.8399999999999999,1.71984,0.5016200000000001,1.7915,0.13584000000000002,0.03962,0.14150000000000001,1.584,0.462,1.65
2021-03-24 08:00:00,2.09616,0.61138,2.1835,0.10896000000000002,0.03178,0.1135,1.9872,0.5796,2.07,1.93296,0.5637800000000001,2.0135,0.10896000000000002,0.03178,0.1135,1.824,0.532,1.9
2021-03-24 08:30:00,2.18304,0.6367200000000001,2.274,0.07104,0.020720000000000002,0.074,2.112,0.616,2.2,2.03904,0.59472,2.124,0.07104,0.020720000000000002,0.074,1.968,0.5740000000000001,2.05
2021-03-24 09:00:00,2.1384,0.6237,2.2275,0.055200000000000006,0.0161,0.0575,2.0832,0.6076,2.17,2.0808,0.6069,2.1675,0.055200000000000006,0.0161,0.0575,2.0256,0.5908,2.11
2021-03-24 09:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.06768,0.01974,0.07050000000000001,1.8912,0.5516,1.97,2.19888,0.64134,2.2905,0.06768,0.01974,0.07050000000000001,2.1312,0.6216,2.22
2021-03-24 10:00:00,1.88016,0.5483800000000001,1.9585,0.046560000000000004,0.013580000000000002,0.0485,1.8336000000000001,0.5348,1.9100000000000001,2.08176,0.60718,2.1685,0.046560000000000004,0.013580000000000002,0.0485,2.0352,0.5936,2.12
2021-03-24 10:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.09744000000000001,0.02842,0.1015,1.7184,0.5012,1.79,2.19024,0.63882,2.2815,0.09744000000000001,0.02842,0.1015,2.0928,0.6104,2.18
2021-03-24 11:00:00,1.95696,0.5707800000000001,2.0385,0.11376000000000001,0.03318,0.11850000000000001,1.8432,0.5376000000000001,1.92,2.13936,0.6239800000000001,2.2285,0.11376000000000001,0.03318,0.11850000000000001,2.0256,0.5908,2.11
2021-03-24 11:30:00,2.00064,0.58352,2.084,0.15744000000000002,0.04592,0.164,1.8432,0.5376000000000001,1.92,2.01984,0.5891200000000001,2.104,0.15744000000000002,0.04592,0.164,1.8624,0.5432,1.94
2021-03-24 12:00:00,1.86144,0.5429200000000001,1.939,0.17184000000000002,0.050120000000000005,0.179,1.6896,0.4928,1.76,2.05344,0.59892,2.1390000000000002,0.17184000000000002,0.050120000000000005,0.179,1.8816000000000002,0.5488000000000001,1.96
2021-03-24 12:30:00,1.6348799999999999,0.47684000000000004,1.703,0.29088,0.08484000000000001,0.303,1.344,0.392,1.4,2.13408,0.6224400000000001,2.223,0.29088,0.08484000000000001,0.303,1.8432,0.5376000000000001,1.92
2021-03-24 13:00:00,1.5619200000000002,0.45556,1.627,0.26592000000000005,0.07756,0.277,1.296,0.378,1.35,2.06112,0.60116,2.147,0.26592000000000005,0.07756,0.277,1.7952,0.5236000000000001,1.87
2021-03-24 13:30:00,1.36848,0.39914000000000005,1.4255,0.30288000000000004,0.08834,0.3155,1.0656,0.3108,1.11,2.00208,0.58394,2.0855,0.30288000000000004,0.08834,0.3155,1.6992,0.49560000000000004,1.77
2021-03-24 14:00:00,1.39296,0.40628000000000003,1.451,0.20256000000000002,0.05908000000000001,0.211,1.1904,0.3472,1.24,1.93056,0.56308,2.011,0.20256000000000002,0.05908000000000001,0.211,1.728,0.504,1.8
2021-03-24 14:30:00,1.41744,0.41342,1.4765000000000001,0.22704000000000002,0.06622,0.23650000000000002,1.1904,0.3472,1.24,1.90704,0.55622,1.9865,0.22704000000000002,0.06622,0.23650000000000002,1.6800000000000002,0.49,1.75
2021-03-24 15:00:00,1.39968,0.40824000000000005,1.458,0.17088,0.04984,0.178,1.2288000000000001,0.3584,1.28,1.8700800000000002,0.54544,1.948,0.17088,0.04984,0.178,1.6992,0.49560000000000004,1.77
2021-03-24 15:30:00,1.53648,0.44814000000000004,1.6005,0.10608000000000001,0.030940000000000002,0.1105,1.4304000000000001,0.4172,1.49,1.85328,0.54054,1.9304999999999999,0.10608000000000001,0.030940000000000002,0.1105,1.7472,0.5096,1.82
2021-03-24 16:00:00,1.67232,0.48776,1.742,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.536,0.448,1.6,1.84512,0.5381600000000001,1.9220000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.7088,0.4984,1.78
2021-03-24 16:30:00,1.91232,0.55776,1.992,0.12672,0.03696,0.132,1.7856,0.5208,1.8599999999999999,1.7875200000000002,0.52136,1.862,0.12672,0.03696,0.132,1.6608,0.4844,1.73
2021-03-24 17:00:00,2.03136,0.59248,2.116,0.14016,0.04088000000000001,0.146,1.8912,0.5516,1.97,1.82976,0.53368,1.9060000000000001,0.14016,0.04088000000000001,0.146,1.6896,0.4928,1.76
2021-03-24 17:30:00,2.1624,0.6307,2.2525,0.18480000000000002,0.0539,0.1925,1.9776,0.5768,2.06,1.884,0.5495,1.9625,0.18480000000000002,0.0539,0.1925,1.6992,0.49560000000000004,1.77
2021-03-24 18:00:00,2.32992,0.67956,2.427,0.11232,0.032760000000000004,0.117,2.2176,0.6468,2.31,2.00352,0.5843600000000001,2.087,0.11232,0.032760000000000004,0.117,1.8912,0.5516,1.97
2021-03-24 18:30:00,2.4144,0.7042,2.515,0.07200000000000001,0.021,0.075,2.3424,0.6832,2.44,2.0496,0.5978,2.135,0.07200000000000001,0.021,0.075,1.9776,0.5768,2.06
2021-03-24 19:00:00,2.55744,0.74592,2.664,0.07104,0.020720000000000002,0.074,2.4864,0.7252000000000001,2.59,2.14464,0.6255200000000001,2.234,0.07104,0.020720000000000002,0.074,2.0736,0.6048,2.16
2021-03-24 19:30:00,2.47488,0.72184,2.578,0.11328,0.03304,0.11800000000000001,2.3616,0.6888000000000001,2.46,2.05248,0.5986400000000001,2.138,0.11328,0.03304,0.11800000000000001,1.9392,0.5656,2.02
2021-03-24 20:00:00,2.37216,0.69188,2.471,0.16416,0.047880000000000006,0.171,2.208,0.644,2.3,1.92096,0.56028,2.001,0.16416,0.047880000000000006,0.171,1.7568000000000001,0.5124000000000001,1.83
2021-03-24 20:30:00,2.24784,0.6556200000000001,2.3415,0.13584000000000002,0.03962,0.14150000000000001,2.112,0.616,2.2,1.77744,0.51842,1.8515000000000001,0.13584000000000002,0.03962,0.14150000000000001,1.6416,0.4788,1.71
2021-03-24 21:00:00,2.01504,0.58772,2.099,0.13344,0.03892,0.139,1.8816000000000002,0.5488000000000001,1.96,1.80384,0.52612,1.879,0.13344,0.03892,0.139,1.6703999999999999,0.4872,1.74
2021-03-24 21:30:00,2.00256,0.58408,2.086,0.11136000000000001,0.03248,0.116,1.8912,0.5516,1.97,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.11136000000000001,0.03248,0.116,1.6512,0.48160000000000003,1.72
2021-03-24 22:00:00,1.9632,0.5726,2.045,0.0912,0.026600000000000002,0.095,1.8719999999999999,0.546,1.9500000000000002,1.6272,0.4746,1.695,0.0912,0.026600000000000002,0.095,1.536,0.448,1.6
2021-03-24 22:30:00,1.8878400000000002,0.55062,1.9665,0.17904,0.05222,0.1865,1.7088,0.4984,1.78,1.38864,0.40502000000000005,1.4465,0.17904,0.05222,0.1865,1.2096,0.3528,1.26
2021-03-24 23:00:00,1.60512,0.46816,1.6720000000000002,0.25152,0.07336000000000001,0.262,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.39392,0.40656000000000003,1.452,0.25152,0.07336000000000001,0.262,1.1424,0.3332,1.19
2021-03-24 23:30:00,1.48848,0.43414,1.5505,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.2576,0.3668,1.31,1.31568,0.38374,1.3705,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.0848,0.3164,1.13
