Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-25 00:00:00,1.39392,0.40656000000000003,1.452,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2576,0.3668,1.31,1.24032,0.36176,1.292,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.104,0.322,1.15
2021-03-25 00:30:00,1.42128,0.41454,1.4805000000000001,0.20208,0.058940000000000006,0.21050000000000002,1.2192,0.3556,1.27,1.24848,0.36414,1.3005,0.20208,0.058940000000000006,0.21050000000000002,1.0464,0.3052,1.09
2021-03-25 01:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.28512000000000004,0.08316000000000001,0.297,1.2,0.35000000000000003,1.25,1.29312,0.37716000000000005,1.347,0.28512000000000004,0.08316000000000001,0.297,1.008,0.294,1.05
2021-03-25 01:30:00,1.45728,0.42504000000000003,1.518,0.25728,0.07504000000000001,0.268,1.2,0.35000000000000003,1.25,1.2940800000000001,0.37744000000000005,1.348,0.25728,0.07504000000000001,0.268,1.0368,0.3024,1.08
2021-03-25 02:00:00,1.47888,0.43134000000000006,1.5405,0.12528,0.03654,0.1305,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.24848,0.36414,1.3005,0.12528,0.03654,0.1305,1.1232,0.3276,1.17
2021-03-25 02:30:00,1.54752,0.45136000000000004,1.612,0.16512000000000002,0.04816,0.17200000000000001,1.3824,0.4032,1.44,1.12512,0.32816,1.172,0.16512000000000002,0.04816,0.17200000000000001,0.96,0.28,1.0
2021-03-25 03:00:00,1.58832,0.46326000000000006,1.6545,0.14832,0.04326000000000001,0.1545,1.44,0.42,1.5,1.23312,0.35966000000000004,1.2845,0.14832,0.04326000000000001,0.1545,1.0848,0.3164,1.13
2021-03-25 03:30:00,1.45056,0.42308,1.5110000000000001,0.23136,0.06748000000000001,0.241,1.2192,0.3556,1.27,1.35456,0.39508000000000004,1.411,0.23136,0.06748000000000001,0.241,1.1232,0.3276,1.17
2021-03-25 04:00:00,1.46688,0.42784000000000005,1.528,0.22848000000000002,0.06664,0.23800000000000002,1.2384,0.3612,1.29,1.36128,0.39704000000000006,1.418,0.22848000000000002,0.06664,0.23800000000000002,1.1328,0.3304,1.18
2021-03-25 04:30:00,1.464,0.427,1.525,0.264,0.077,0.275,1.2,0.35000000000000003,1.25,1.3872,0.4046,1.445,0.264,0.077,0.275,1.1232,0.3276,1.17
2021-03-25 05:00:00,1.51536,0.44198000000000004,1.5785,0.25776000000000004,0.07518000000000001,0.2685,1.2576,0.3668,1.31,1.3713600000000001,0.39998000000000006,1.4285,0.25776000000000004,0.07518000000000001,0.2685,1.1136,0.32480000000000003,1.16
2021-03-25 05:30:00,1.6560000000000001,0.483,1.725,0.13920000000000002,0.040600000000000004,0.145,1.5168,0.4424,1.58,1.2336,0.3598,1.2850000000000001,0.13920000000000002,0.040600000000000004,0.145,1.0944,0.31920000000000004,1.1400000000000001
2021-03-25 06:00:00,1.64016,0.47838,1.7085,0.17136,0.049980000000000004,0.17850000000000002,1.4688,0.4284,1.53,1.20816,0.35238,1.2585,0.17136,0.049980000000000004,0.17850000000000002,1.0368,0.3024,1.08
2021-03-25 06:30:00,1.6632,0.48510000000000003,1.7325,0.30960000000000004,0.0903,0.3225,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.548,0.4515,1.6125,0.30960000000000004,0.0903,0.3225,1.2384,0.3612,1.29
2021-03-25 07:00:00,1.8888,0.5509000000000001,1.9675,0.2472,0.0721,0.2575,1.6416,0.4788,1.71,1.6872,0.49210000000000004,1.7575,0.2472,0.0721,0.2575,1.44,0.42,1.5
2021-03-25 07:30:00,2.06304,0.60172,2.149,0.14304,0.04172,0.149,1.92,0.56,2.0,1.80384,0.52612,1.879,0.14304,0.04172,0.149,1.6608,0.4844,1.73
2021-03-25 08:00:00,2.0424,0.5957,2.1275,0.132,0.0385,0.1375,1.9104,0.5572,1.99,1.9848,0.5789000000000001,2.0675,0.132,0.0385,0.1375,1.8528,0.5404,1.9300000000000002
2021-03-25 08:30:00,2.14032,0.62426,2.2295,0.14352,0.04186,0.1495,1.9968,0.5824,2.08,2.05392,0.59906,2.1395,0.14352,0.04186,0.1495,1.9104,0.5572,1.99
2021-03-25 09:00:00,2.13216,0.6218800000000001,2.221,0.13536,0.03948,0.14100000000000001,1.9968,0.5824,2.08,2.07456,0.6050800000000001,2.161,0.13536,0.03948,0.14100000000000001,1.9392,0.5656,2.02
2021-03-25 09:30:00,1.9708800000000002,0.57484,2.053,0.14688,0.04284,0.153,1.824,0.532,1.9,2.15328,0.62804,2.243,0.14688,0.04284,0.153,2.0064,0.5852,2.09
2021-03-25 10:00:00,1.82496,0.5322800000000001,1.901,0.22176,0.06468,0.231,1.6032000000000002,0.4676,1.67,2.07456,0.6050800000000001,2.161,0.22176,0.06468,0.231,1.8528,0.5404,1.9300000000000002
2021-03-25 10:30:00,1.96224,0.57232,2.044,0.26304,0.07672000000000001,0.274,1.6992,0.49560000000000004,1.77,1.94304,0.56672,2.024,0.26304,0.07672000000000001,0.274,1.6800000000000002,0.49,1.75
2021-03-25 11:00:00,2.00928,0.58604,2.093,0.29088,0.08484000000000001,0.303,1.7184,0.5012,1.79,1.75968,0.51324,1.833,0.29088,0.08484000000000001,0.303,1.4688,0.4284,1.53
2021-03-25 11:30:00,1.90656,0.55608,1.986,0.23616,0.06888000000000001,0.246,1.6703999999999999,0.4872,1.74,1.8009600000000001,0.5252800000000001,1.876,0.23616,0.06888000000000001,0.246,1.5648,0.45640000000000003,1.63
2021-03-25 12:00:00,1.8633600000000001,0.5434800000000001,1.941,0.13536,0.03948,0.14100000000000001,1.728,0.504,1.8,1.77696,0.5182800000000001,1.851,0.13536,0.03948,0.14100000000000001,1.6416,0.4788,1.71
2021-03-25 12:30:00,1.81536,0.5294800000000001,1.891,0.26976,0.07868,0.281,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002
2021-03-25 13:00:00,1.72992,0.50456,1.802,0.38592000000000004,0.11256000000000001,0.402,1.344,0.392,1.4,1.8163200000000002,0.52976,1.892,0.38592000000000004,0.11256000000000001,0.402,1.4304000000000001,0.4172,1.49
2021-03-25 13:30:00,1.60512,0.46816,1.6720000000000002,0.39552000000000004,0.11536,0.41200000000000003,1.2096,0.3528,1.26,1.6627200000000002,0.48496000000000006,1.732,0.39552000000000004,0.11536,0.41200000000000003,1.2671999999999999,0.36960000000000004,1.32
2021-03-25 14:00:00,1.63008,0.47544000000000003,1.698,0.42048,0.12264000000000001,0.438,1.2096,0.3528,1.26,1.7452800000000002,0.50904,1.818,0.42048,0.12264000000000001,0.438,1.3248,0.3864,1.38
2021-03-25 14:30:00,1.6507200000000002,0.48146000000000005,1.7195,0.30672000000000005,0.08946000000000001,0.3195,1.344,0.392,1.4,1.7275200000000002,0.5038600000000001,1.7995,0.30672000000000005,0.08946000000000001,0.3195,1.4208,0.41440000000000005,1.48
2021-03-25 15:00:00,1.6416,0.4788,1.71,0.2592,0.0756,0.27,1.3824,0.4032,1.44,1.7088,0.4984,1.78,0.2592,0.0756,0.27,1.4496,0.4228,1.51
2021-03-25 15:30:00,1.68144,0.49042,1.7515,0.27024000000000004,0.07882,0.28150000000000003,1.4112,0.4116,1.47,1.6526399999999999,0.48202000000000006,1.7215,0.27024000000000004,0.07882,0.28150000000000003,1.3824,0.4032,1.44
2021-03-25 16:00:00,1.84992,0.53956,1.927,0.24672000000000002,0.07196000000000001,0.257,1.6032000000000002,0.4676,1.67,1.60032,0.46676000000000006,1.667,0.24672000000000002,0.07196000000000001,0.257,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-25 16:30:00,1.9372800000000001,0.5650400000000001,2.018,0.18048,0.052640000000000006,0.188,1.7568000000000001,0.5124000000000001,1.83,1.63008,0.47544000000000003,1.698,0.18048,0.052640000000000006,0.188,1.4496,0.4228,1.51
2021-03-25 17:00:00,2.22144,0.64792,2.314,0.24384000000000003,0.07112,0.254,1.9776,0.5768,2.06,1.64544,0.47992,1.714,0.24384000000000003,0.07112,0.254,1.4016,0.4088,1.46
2021-03-25 17:30:00,2.39712,0.69916,2.497,0.24672000000000002,0.07196000000000001,0.257,2.1504,0.6272,2.24,1.74432,0.50876,1.8170000000000002,0.24672000000000002,0.07196000000000001,0.257,1.4976,0.4368,1.56
2021-03-25 18:00:00,2.532,0.7385,2.6375,0.2376,0.0693,0.24750000000000003,2.2944,0.6692,2.39,1.8312,0.5341,1.9075000000000002,0.2376,0.0693,0.24750000000000003,1.5936,0.46480000000000005,1.6600000000000001
2021-03-25 18:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.22416000000000003,0.06538000000000001,0.2335,2.3616,0.6888000000000001,2.46,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.22416000000000003,0.06538000000000001,0.2335,1.6224,0.4732,1.69
2021-03-25 19:00:00,2.7552,0.8036000000000001,2.87,0.13440000000000002,0.0392,0.14,2.6208,0.7644000000000001,2.73,1.9488,0.5684,2.03,0.13440000000000002,0.0392,0.14,1.8144,0.5292,1.8900000000000001
2021-03-25 19:30:00,2.78496,0.8122800000000001,2.901,0.11616000000000001,0.03388,0.121,2.6688,0.7784000000000001,2.7800000000000002,1.97856,0.57708,2.061,0.11616000000000001,0.03388,0.121,1.8624,0.5432,1.94
2021-03-25 20:00:00,2.5512,0.7441,2.6575,0.2376,0.0693,0.24750000000000003,2.3136,0.6748000000000001,2.41,1.9368,0.5649000000000001,2.0175,0.2376,0.0693,0.24750000000000003,1.6992,0.49560000000000004,1.77
2021-03-25 20:30:00,2.34528,0.6840400000000001,2.443,0.30048,0.08764000000000001,0.313,2.0448,0.5964,2.13,1.8172800000000002,0.5300400000000001,1.893,0.30048,0.08764000000000001,0.313,1.5168,0.4424,1.58
2021-03-25 21:00:00,2.25168,0.6567400000000001,2.3455,0.35088,0.10234000000000001,0.3655,1.9008,0.5544,1.98,1.7332800000000002,0.50554,1.8054999999999999,0.35088,0.10234000000000001,0.3655,1.3824,0.4032,1.44
2021-03-25 21:30:00,2.06448,0.60214,2.1505,0.34608000000000005,0.10094,0.36050000000000004,1.7184,0.5012,1.79,1.59408,0.46494,1.6605,0.34608000000000005,0.10094,0.36050000000000004,1.248,0.364,1.3
2021-03-25 22:00:00,1.99008,0.5804400000000001,2.073,0.29088,0.08484000000000001,0.303,1.6992,0.49560000000000004,1.77,1.54848,0.45164000000000004,1.613,0.29088,0.08484000000000001,0.303,1.2576,0.3668,1.31
2021-03-25 22:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.24768,0.07224000000000001,0.258,1.5744,0.4592,1.6400000000000001,1.42848,0.41664,1.488,0.24768,0.07224000000000001,0.258,1.1808,0.34440000000000004,1.23
2021-03-25 23:00:00,1.67808,0.48944000000000004,1.748,0.22848000000000002,0.06664,0.23800000000000002,1.4496,0.4228,1.51,1.3420800000000002,0.39144,1.3980000000000001,0.22848000000000002,0.06664,0.23800000000000002,1.1136,0.32480000000000003,1.16
2021-03-25 23:30:00,1.53312,0.44716000000000006,1.597,0.30432000000000003,0.08876,0.317,1.2288000000000001,0.3584,1.28,1.23552,0.36036,1.287,0.30432000000000003,0.08876,0.317,0.9312,0.2716,0.97
2021-03-26 00:00:00,1.42416,0.41538,1.4835,0.35856000000000005,0.10458,0.3735,1.0656,0.3108,1.11,1.16496,0.33978,1.2135,0.35856000000000005,0.10458,0.3735,0.8064,0.23520000000000002,0.84
2021-03-26 00:30:00,1.44192,0.42056000000000004,1.502,0.31872,0.09296,0.332,1.1232,0.3276,1.17,1.13472,0.33096000000000003,1.182,0.31872,0.09296,0.332,0.8160000000000001,0.23800000000000002,0.85
2021-03-26 01:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.31248000000000004,0.09114000000000001,0.3255,1.1808,0.34440000000000004,1.23,1.17648,0.34314,1.2255,0.31248000000000004,0.09114000000000001,0.3255,0.864,0.252,0.9
2021-03-26 01:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.41712000000000005,0.12166,0.4345,1.0848,0.3164,1.13,1.20432,0.35126,1.2545,0.41712000000000005,0.12166,0.4345,0.7872,0.2296,0.8200000000000001
2021-03-26 02:00:00,1.51584,0.44212,1.579,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1232,0.3276,1.17,1.25664,0.36652,1.309,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.864,0.252,0.9
2021-03-26 02:30:00,1.53648,0.44814000000000004,1.6005,0.36528000000000005,0.10654000000000001,0.3805,1.1712,0.3416,1.22,1.38288,0.40334000000000003,1.4405000000000001,0.36528000000000005,0.10654000000000001,0.3805,1.0176,0.2968,1.06
2021-03-26 03:00:00,1.51296,0.44128000000000006,1.576,0.34176,0.09968,0.356,1.1712,0.3416,1.22,1.3977600000000001,0.40768000000000004,1.456,0.34176,0.09968,0.356,1.056,0.308,1.1
2021-03-26 03:30:00,1.53984,0.44912,1.604,0.35904,0.10472000000000001,0.374,1.1808,0.34440000000000004,1.23,1.49184,0.43512000000000006,1.554,0.35904,0.10472000000000001,0.374,1.1328,0.3304,1.18
2021-03-26 04:00:00,1.52784,0.44562,1.5915,0.36624,0.10682000000000001,0.3815,1.1616,0.3388,1.21,1.48944,0.43442000000000003,1.5514999999999999,0.36624,0.10682000000000001,0.3815,1.1232,0.3276,1.17
2021-03-26 04:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.38784,0.11312000000000001,0.404,1.1424,0.3332,1.19,1.51104,0.44072000000000006,1.574,0.38784,0.11312000000000001,0.404,1.1232,0.3276,1.17
2021-03-26 05:00:00,1.50384,0.43862,1.5665,0.38064000000000003,0.11102000000000001,0.3965,1.1232,0.3276,1.17,1.5134400000000001,0.44142000000000003,1.5765,0.38064000000000003,0.11102000000000001,0.3965,1.1328,0.3304,1.18
2021-03-26 05:30:00,1.42128,0.41454,1.4805000000000001,0.43248000000000003,0.12614,0.4505,0.9888,0.2884,1.03,1.35408,0.39494,1.4105,0.43248000000000003,0.12614,0.4505,0.9216000000000001,0.26880000000000004,0.96
2021-03-26 06:00:00,1.43808,0.41944000000000004,1.498,0.45888,0.13384000000000001,0.47800000000000004,0.9792000000000001,0.2856,1.02,1.2940800000000001,0.37744000000000005,1.348,0.45888,0.13384000000000001,0.47800000000000004,0.8352,0.2436,0.87
2021-03-26 06:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.45744,0.13342,0.47650000000000003,1.2192,0.3556,1.27,1.4366400000000001,0.41902000000000006,1.4965,0.45744,0.13342,0.47650000000000003,0.9792000000000001,0.2856,1.02
2021-03-26 07:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.45648000000000005,0.13314,0.47550000000000003,1.4496,0.4228,1.51,1.7044800000000002,0.49714,1.7755,0.45648000000000005,0.13314,0.47550000000000003,1.248,0.364,1.3
2021-03-26 07:30:00,2.11584,0.61712,2.204,0.46464000000000005,0.13552,0.484,1.6512,0.48160000000000003,1.72,1.81824,0.53032,1.8940000000000001,0.46464000000000005,0.13552,0.484,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-26 08:00:00,2.42688,0.70784,2.528,0.46848000000000006,0.13664,0.488,1.9584000000000001,0.5712,2.04,1.92768,0.5622400000000001,2.008,0.46848000000000006,0.13664,0.488,1.4592,0.42560000000000003,1.52
2021-03-26 08:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.016,0.588,2.1,1.9828800000000002,0.5783400000000001,2.0655,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.488,0.434,1.55
2021-03-26 09:00:00,2.26992,0.6620600000000001,2.3645,0.53232,0.15526,0.5545,1.7376,0.5068,1.81,2.02032,0.58926,2.1045,0.53232,0.15526,0.5545,1.488,0.434,1.55
2021-03-26 09:30:00,2.43072,0.70896,2.532,0.47232,0.13776000000000002,0.492,1.9584000000000001,0.5712,2.04,1.97952,0.5773600000000001,2.062,0.47232,0.13776000000000002,0.492,1.5072,0.43960000000000005,1.57
2021-03-26 10:00:00,2.42688,0.70784,2.528,0.48768000000000006,0.14224,0.508,1.9392,0.5656,2.02,1.88928,0.5510400000000001,1.968,0.48768000000000006,0.14224,0.508,1.4016,0.4088,1.46
2021-03-26 10:30:00,2.47488,0.72184,2.578,0.45888,0.13384000000000001,0.47800000000000004,2.016,0.588,2.1,1.90848,0.55664,1.988,0.45888,0.13384000000000001,0.47800000000000004,1.4496,0.4228,1.51
2021-03-26 11:00:00,2.46768,0.71974,2.5705,0.34608000000000005,0.10094,0.36050000000000004,2.1216,0.6188,2.21,1.9300800000000002,0.56294,2.0105,0.34608000000000005,0.10094,0.36050000000000004,1.584,0.462,1.65
2021-03-26 11:30:00,2.364,0.6895,2.4625,0.32880000000000004,0.0959,0.3425,2.0352,0.5936,2.12,2.0472,0.5971000000000001,2.1325,0.32880000000000004,0.0959,0.3425,1.7184,0.5012,1.79
2021-03-26 12:00:00,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23,1.9761600000000001,0.57638,2.0585,0.24816000000000002,0.07238,0.2585,1.728,0.504,1.8
2021-03-26 12:30:00,2.47248,0.7211400000000001,2.5755,0.13968,0.040740000000000005,0.14550000000000002,2.3328,0.6804,2.43,1.97328,0.57554,2.0555,0.13968,0.040740000000000005,0.14550000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-03-26 13:00:00,2.3256,0.6783,2.4225,0.18480000000000002,0.0539,0.1925,2.1408,0.6244000000000001,2.23,2.0088,0.5859,2.0925,0.18480000000000002,0.0539,0.1925,1.824,0.532,1.9
2021-03-26 13:30:00,2.2176,0.6468,2.31,0.3168,0.09240000000000001,0.33,1.9008,0.5544,1.98,1.9776,0.5768,2.06,0.3168,0.09240000000000001,0.33,1.6608,0.4844,1.73
2021-03-26 14:00:00,2.08608,0.6084400000000001,2.173,0.38688000000000006,0.11284000000000001,0.403,1.6992,0.49560000000000004,1.77,1.95168,0.5692400000000001,2.033,0.38688000000000006,0.11284000000000001,0.403,1.5648,0.45640000000000003,1.63
2021-03-26 14:30:00,1.99104,0.58072,2.074,0.33024000000000003,0.09632,0.34400000000000003,1.6608,0.4844,1.73,1.8662400000000001,0.54432,1.944,0.33024000000000003,0.09632,0.34400000000000003,1.536,0.448,1.6
2021-03-26 15:00:00,1.87392,0.54656,1.952,0.41472000000000003,0.12096000000000001,0.432,1.4592,0.42560000000000003,1.52,1.8931200000000001,0.5521600000000001,1.972,0.41472000000000003,0.12096000000000001,0.432,1.4784000000000002,0.4312,1.54
2021-03-26 15:30:00,1.85424,0.5408200000000001,1.9315,0.35664,0.10402000000000002,0.3715,1.4976,0.4368,1.56,1.80624,0.5268200000000001,1.8815,0.35664,0.10402000000000002,0.3715,1.4496,0.4228,1.51
2021-03-26 16:00:00,2.01456,0.5875800000000001,2.0985,0.37296,0.10878000000000002,0.3885,1.6416,0.4788,1.71,1.76496,0.51478,1.8385,0.37296,0.10878000000000002,0.3885,1.392,0.406,1.45
2021-03-26 16:30:00,2.14704,0.62622,2.2365,0.34224000000000004,0.09982,0.35650000000000004,1.8048000000000002,0.5264,1.88,1.75344,0.5114200000000001,1.8265,0.34224000000000004,0.09982,0.35650000000000004,1.4112,0.4116,1.47
2021-03-26 17:00:00,2.37264,0.6920200000000001,2.4715,0.41424000000000005,0.12082000000000001,0.4315,1.9584000000000001,0.5712,2.04,1.87344,0.54642,1.9515,0.41424000000000005,0.12082000000000001,0.4315,1.4592,0.42560000000000003,1.52
2021-03-26 17:30:00,2.32656,0.6785800000000001,2.4235,0.27216,0.07938,0.28350000000000003,2.0544000000000002,0.5992000000000001,2.14,1.85616,0.5413800000000001,1.9335,0.27216,0.07938,0.28350000000000003,1.584,0.462,1.65
2021-03-26 18:00:00,2.4888,0.7259,2.5925000000000002,0.30000000000000004,0.08750000000000001,0.3125,2.1888,0.6384000000000001,2.2800000000000002,1.9224,0.5607,2.0025,0.30000000000000004,0.08750000000000001,0.3125,1.6224,0.4732,1.69
2021-03-26 18:30:00,2.5704000000000002,0.7497,2.6775,0.2664,0.0777,0.2775,2.304,0.672,2.4,1.956,0.5705,2.0375,0.2664,0.0777,0.2775,1.6896,0.4928,1.76
2021-03-26 19:00:00,2.67552,0.78036,2.787,0.38112,0.11116000000000001,0.397,2.2944,0.6692,2.39,1.9651200000000002,0.57316,2.047,0.38112,0.11116000000000001,0.397,1.584,0.462,1.65
2021-03-26 19:30:00,2.70288,0.78834,2.8155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4192,0.7056,2.52,1.9828800000000002,0.5783400000000001,2.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6992,0.49560000000000004,1.77
2021-03-26 20:00:00,2.57808,0.75194,2.6855,0.35088,0.10234000000000001,0.3655,2.2272,0.6496000000000001,2.32,1.92528,0.56154,2.0055,0.35088,0.10234000000000001,0.3655,1.5744,0.4592,1.6400000000000001
2021-03-26 20:30:00,2.41296,0.7037800000000001,2.5135,0.35856000000000005,0.10458,0.3735,2.0544000000000002,0.5992000000000001,2.14,1.88496,0.54978,1.9635,0.35856000000000005,0.10458,0.3735,1.5264,0.44520000000000004,1.5899999999999999
2021-03-26 21:00:00,2.2915200000000002,0.6683600000000001,2.387,0.30432000000000003,0.08876,0.317,1.9872,0.5796,2.07,1.7923200000000001,0.52276,1.867,0.30432000000000003,0.08876,0.317,1.488,0.434,1.55
2021-03-26 21:30:00,2.18976,0.63868,2.281,0.36576000000000003,0.10668000000000001,0.381,1.824,0.532,1.9,1.72896,0.5042800000000001,1.8010000000000002,0.36576000000000003,0.10668000000000001,0.381,1.3632,0.3976,1.42
2021-03-26 22:00:00,2.08704,0.60872,2.174,0.38784,0.11312000000000001,0.404,1.6992,0.49560000000000004,1.77,1.66464,0.48552000000000006,1.734,0.38784,0.11312000000000001,0.404,1.2768,0.3724,1.33
2021-03-26 22:30:00,1.92672,0.56196,2.007,0.31392000000000003,0.09156,0.327,1.6128,0.47040000000000004,1.6800000000000002,1.52352,0.44436000000000003,1.587,0.31392000000000003,0.09156,0.327,1.2096,0.3528,1.26
2021-03-26 23:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.32448000000000005,0.09464,0.338,1.5168,0.4424,1.58,1.38048,0.40264000000000005,1.438,0.32448000000000005,0.09464,0.338,1.056,0.308,1.1
2021-03-26 23:30:00,1.77216,0.51688,1.846,0.42816000000000004,0.12488,0.446,1.344,0.392,1.4,1.26336,0.36848000000000003,1.316,0.42816000000000004,0.12488,0.446,0.8352,0.2436,0.87
2021-03-27 00:00:00,1.63632,0.47726,1.7045,0.35952,0.10486000000000001,0.3745,1.2768,0.3724,1.33,1.3003200000000001,0.37926000000000004,1.3545,0.35952,0.10486000000000001,0.3745,0.9408000000000001,0.27440000000000003,0.98
2021-03-28 00:30:00,1.6444800000000002,0.47964000000000007,1.713,0.47328000000000003,0.13804000000000002,0.493,1.1712,0.3416,1.22,1.55808,0.45444,1.623,0.47328000000000003,0.13804000000000002,0.493,1.0848,0.3164,1.13
2021-03-28 01:00:00,1.64304,0.47922000000000003,1.7115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1712,0.3416,1.22,1.55664,0.45402000000000003,1.6215000000000002,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0848,0.3164,1.13
2021-03-28 01:30:00,0.47472000000000003,0.13846,0.49450000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.00288,0.00084,0.003,0.47472000000000003,0.13846,0.49450000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.00288,0.00084,0.003
2021-03-28 02:00:00,0.4752,0.1386,0.495,0.47232,0.13776000000000002,0.492,0.00288,0.00084,0.003,0.4752,0.1386,0.495,0.47232,0.13776000000000002,0.492,0.00288,0.00084,0.003
2021-03-28 02:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.47040000000000004,0.13720000000000002,0.49,1.1424,0.3332,1.19,1.5648,0.45640000000000003,1.63,0.47040000000000004,0.13720000000000002,0.49,1.0944,0.31920000000000004,1.1400000000000001
2021-03-28 03:00:00,1.61184,0.47012000000000004,1.679,0.46944,0.13692000000000001,0.489,1.1424,0.3332,1.19,1.55424,0.45332000000000006,1.619,0.46944,0.13692000000000001,0.489,1.0848,0.3164,1.13
2021-03-28 03:30:00,1.6224,0.4732,1.69,0.47040000000000004,0.13720000000000002,0.49,1.152,0.336,1.2,1.5648,0.45640000000000003,1.63,0.47040000000000004,0.13720000000000002,0.49,1.0944,0.31920000000000004,1.1400000000000001
2021-03-28 04:00:00,1.476,0.4305,1.5375,0.468,0.1365,0.48750000000000004,1.008,0.294,1.05,1.3032,0.3801,1.3575,0.468,0.1365,0.48750000000000004,0.8352,0.2436,0.87
2021-03-28 04:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.46752000000000005,0.13636,0.487,0.9696,0.2828,1.01,1.22592,0.35756000000000004,1.2770000000000001,0.46752000000000005,0.13636,0.487,0.7584000000000001,0.2212,0.79
2021-03-28 05:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.46608000000000005,0.13594,0.48550000000000004,0.9408000000000001,0.27440000000000003,0.98,1.18608,0.34594,1.2355,0.46608000000000005,0.13594,0.48550000000000004,0.72,0.21,0.75
2021-03-28 05:30:00,1.38432,0.40376,1.442,0.47232,0.13776000000000002,0.492,0.912,0.266,0.9500000000000001,1.19232,0.34776,1.242,0.47232,0.13776000000000002,0.492,0.72,0.21,0.75
2021-03-28 06:00:00,1.34496,0.39228,1.401,0.47136000000000006,0.13748000000000002,0.491,0.8736,0.2548,0.91,1.17216,0.34188,1.221,0.47136000000000006,0.13748000000000002,0.491,0.7008,0.2044,0.73
2021-03-28 06:30:00,1.3559999999999999,0.3955,1.4125,0.4632,0.1351,0.48250000000000004,0.8928,0.2604,0.93,1.1928,0.34790000000000004,1.2425,0.4632,0.1351,0.48250000000000004,0.7296,0.21280000000000002,0.76
2021-03-28 07:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.46176000000000006,0.13468000000000002,0.481,0.96,0.28,1.0,1.23936,0.36148,1.291,0.46176000000000006,0.13468000000000002,0.481,0.7776000000000001,0.2268,0.81
2021-03-28 07:30:00,1.51776,0.44268,1.581,0.46176000000000006,0.13468000000000002,0.481,1.056,0.308,1.1,1.48896,0.43428000000000005,1.5510000000000002,0.46176000000000006,0.13468000000000002,0.481,1.0272000000000001,0.29960000000000003,1.07
2021-03-28 08:00:00,1.61136,0.46998000000000006,1.6785,0.44976000000000005,0.13118000000000002,0.4685,1.1616,0.3388,1.21,1.5441600000000002,0.45038000000000006,1.6085,0.44976000000000005,0.13118000000000002,0.4685,1.0944,0.31920000000000004,1.1400000000000001
2021-03-28 08:30:00,1.72272,0.50246,1.7945,0.44592000000000004,0.13006,0.4645,1.2768,0.3724,1.33,1.60752,0.46886000000000005,1.6745,0.44592000000000004,0.13006,0.4645,1.1616,0.3388,1.21
2021-03-28 09:00:00,1.83936,0.5364800000000001,1.916,0.44736000000000004,0.13048,0.466,1.392,0.406,1.45,1.6569600000000002,0.48328000000000004,1.726,0.44736000000000004,0.13048,0.466,1.2096,0.3528,1.26
2021-03-28 09:30:00,2.01696,0.58828,2.101,0.47136000000000006,0.13748000000000002,0.491,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.76736,0.51548,1.841,0.47136000000000006,0.13748000000000002,0.491,1.296,0.378,1.35
2021-03-28 10:00:00,1.98144,0.5779200000000001,2.064,0.45504000000000006,0.13272,0.47400000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.69344,0.49392,1.764,0.45504000000000006,0.13272,0.47400000000000003,1.2384,0.3612,1.29
2021-03-28 10:30:00,2.04288,0.59584,2.128,0.43008,0.12544000000000002,0.448,1.6128,0.47040000000000004,1.6800000000000002,1.60128,0.46704,1.6680000000000001,0.43008,0.12544000000000002,0.448,1.1712,0.3416,1.22
2021-03-28 11:00:00,2.14608,0.62594,2.2355,0.35088,0.10234000000000001,0.3655,1.7952,0.5236000000000001,1.87,1.6084800000000001,0.46914000000000006,1.6755,0.35088,0.10234000000000001,0.3655,1.2576,0.3668,1.31
2021-03-28 11:30:00,2.21088,0.6448400000000001,2.303,0.42528000000000005,0.12404000000000001,0.443,1.7856,0.5208,1.8599999999999999,1.85568,0.54124,1.933,0.42528000000000005,0.12404000000000001,0.443,1.4304000000000001,0.4172,1.49
2021-03-28 12:00:00,2.35776,0.6876800000000001,2.456,0.45696000000000003,0.13328,0.47600000000000003,1.9008,0.5544,1.98,1.9833600000000002,0.57848,2.066,0.45696000000000003,0.13328,0.47600000000000003,1.5264,0.44520000000000004,1.5899999999999999
2021-03-28 12:30:00,2.28816,0.6673800000000001,2.3835,0.46416,0.13538,0.48350000000000004,1.824,0.532,1.9,2.01936,0.5889800000000001,2.1035,0.46416,0.13538,0.48350000000000004,1.5552000000000001,0.4536,1.62
2021-03-28 13:00:00,2.32848,0.6791400000000001,2.4255,0.48528000000000004,0.14154,0.5055000000000001,1.8432,0.5376000000000001,1.92,2.00208,0.58394,2.0855,0.48528000000000004,0.14154,0.5055000000000001,1.5168,0.4424,1.58
2021-03-28 13:30:00,2.28192,0.66556,2.377,0.45792000000000005,0.13356,0.47700000000000004,1.824,0.532,1.9,1.93632,0.56476,2.017,0.45792000000000005,0.13356,0.47700000000000004,1.4784000000000002,0.4312,1.54
2021-03-28 14:00:00,2.09424,0.61082,2.1815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6224,0.4732,1.69,1.89264,0.5520200000000001,1.9715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4208,0.41440000000000005,1.48
2021-03-28 14:30:00,2.17104,0.63322,2.2615,0.5006400000000001,0.14602,0.5215000000000001,1.6703999999999999,0.4872,1.74,1.87344,0.54642,1.9515,0.5006400000000001,0.14602,0.5215000000000001,1.3728,0.40040000000000003,1.43
2021-03-28 15:00:00,2.12496,0.61978,2.2135,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.80816,0.5273800000000001,1.8835000000000002,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.3152,0.3836,1.37
2021-03-28 15:30:00,2.08128,0.60704,2.168,0.47808000000000006,0.13944,0.498,1.6032000000000002,0.4676,1.67,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.47808000000000006,0.13944,0.498,1.3152,0.3836,1.37
2021-03-28 16:00:00,2.11008,0.6154400000000001,2.198,0.47808000000000006,0.13944,0.498,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.85088,0.5398400000000001,1.928,0.47808000000000006,0.13944,0.498,1.3728,0.40040000000000003,1.43
2021-03-28 16:30:00,2.24832,0.65576,2.342,0.47232,0.13776000000000002,0.492,1.776,0.518,1.85,1.9315200000000001,0.5633600000000001,2.012,0.47232,0.13776000000000002,0.492,1.4592,0.42560000000000003,1.52
2021-03-28 17:00:00,2.4672,0.7196,2.5700000000000003,0.47040000000000004,0.13720000000000002,0.49,1.9968,0.5824,2.08,1.9392,0.5656,2.02,0.47040000000000004,0.13720000000000002,0.49,1.4688,0.4284,1.53
2021-03-28 17:30:00,2.53776,0.7401800000000001,2.6435,0.47376,0.13818000000000003,0.49350000000000005,2.064,0.602,2.15,2.10576,0.6141800000000001,2.1935000000000002,0.47376,0.13818000000000003,0.49350000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-28 18:00:00,2.65008,0.7729400000000001,2.7605,0.47088,0.13734000000000002,0.49050000000000005,2.1792,0.6356,2.27,2.16048,0.63014,2.2505,0.47088,0.13734000000000002,0.49050000000000005,1.6896,0.4928,1.76
2021-03-28 18:30:00,2.66496,0.7772800000000001,2.776,0.46656000000000003,0.13608,0.486,2.1984,0.6412,2.29,2.10816,0.6148800000000001,2.196,0.46656000000000003,0.13608,0.486,1.6416,0.4788,1.71
2021-03-28 19:00:00,2.59776,0.75768,2.706,0.46656000000000003,0.13608,0.486,2.1312,0.6216,2.22,2.02176,0.5896800000000001,2.106,0.46656000000000003,0.13608,0.486,1.5552000000000001,0.4536,1.62
2021-03-28 19:30:00,2.55312,0.7446600000000001,2.6595,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.0832,0.6076,2.17,1.93872,0.5654600000000001,2.0195,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.4688,0.4284,1.53
2021-03-28 20:00:00,2.50608,0.73094,2.6105,0.47088,0.13734000000000002,0.49050000000000005,2.0352,0.5936,2.12,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.4112,0.4116,1.47
2021-03-28 20:30:00,2.45808,0.71694,2.5605,0.47088,0.13734000000000002,0.49050000000000005,1.9872,0.5796,2.07,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.4112,0.4116,1.47
2021-03-28 21:00:00,2.29488,0.66934,2.3905,0.47088,0.13734000000000002,0.49050000000000005,1.824,0.532,1.9,1.72848,0.50414,1.8005,0.47088,0.13734000000000002,0.49050000000000005,1.2576,0.3668,1.31
2021-03-28 21:30:00,2.136,0.623,2.225,0.4656,0.1358,0.485,1.6703999999999999,0.4872,1.74,1.704,0.497,1.775,0.4656,0.1358,0.485,1.2384,0.3612,1.29
2021-03-28 22:00:00,2.01648,0.58814,2.1005,0.47088,0.13734000000000002,0.49050000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.62288,0.47334000000000004,1.6905000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.152,0.336,1.2
2021-03-28 22:30:00,1.98624,0.5793200000000001,2.069,0.46944,0.13692000000000001,0.489,1.5168,0.4424,1.58,1.68864,0.49252,1.759,0.46944,0.13692000000000001,0.489,1.2192,0.3556,1.27
2021-03-28 23:00:00,1.84224,0.53732,1.919,0.46944,0.13692000000000001,0.489,1.3728,0.40040000000000003,1.43,1.63104,0.47572000000000003,1.699,0.46944,0.13692000000000001,0.489,1.1616,0.3388,1.21
2021-03-28 23:30:00,1.67904,0.48972000000000004,1.749,0.46944,0.13692000000000001,0.489,1.2096,0.3528,1.26,1.56384,0.45612,1.629,0.46944,0.13692000000000001,0.489,1.0944,0.31920000000000004,1.1400000000000001
2021-03-29 00:00:00,1.5734400000000002,0.45892000000000005,1.639,0.46944,0.13692000000000001,0.489,1.104,0.322,1.15,1.55424,0.45332000000000006,1.619,0.46944,0.13692000000000001,0.489,1.0848,0.3164,1.13
2021-03-29 00:30:00,1.48608,0.43344000000000005,1.548,0.46848000000000006,0.13664,0.488,1.0176,0.2968,1.06,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.46848000000000006,0.13664,0.488,1.0656,0.3108,1.11
2021-03-29 01:00:00,1.4601600000000001,0.42588000000000004,1.521,0.46176000000000006,0.13468000000000002,0.481,0.9984000000000001,0.2912,1.04,1.51776,0.44268,1.581,0.46176000000000006,0.13468000000000002,0.481,1.056,0.308,1.1
2021-03-29 01:30:00,1.48656,0.43358,1.5485,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.0272000000000001,0.29960000000000003,1.07,1.52496,0.44478,1.5885,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.0656,0.3108,1.11
2021-03-29 02:00:00,1.54752,0.45136000000000004,1.612,0.46272,0.13496000000000002,0.482,1.0848,0.3164,1.13,1.5379200000000002,0.44856,1.6019999999999999,0.46272,0.13496000000000002,0.482,1.0752,0.3136,1.12
2021-03-29 02:30:00,1.52448,0.44464000000000004,1.588,0.46848000000000006,0.13664,0.488,1.056,0.308,1.1,1.56288,0.45584,1.6280000000000001,0.46848000000000006,0.13664,0.488,1.0944,0.31920000000000004,1.1400000000000001
2021-03-29 03:00:00,1.49472,0.43596,1.557,0.46752000000000005,0.13636,0.487,1.0272000000000001,0.29960000000000003,1.07,1.5619200000000002,0.45556,1.627,0.46752000000000005,0.13636,0.487,1.0944,0.31920000000000004,1.1400000000000001
2021-03-29 03:30:00,1.51488,0.44184,1.5779999999999998,0.46848000000000006,0.13664,0.488,1.0464,0.3052,1.09,1.56288,0.45584,1.6280000000000001,0.46848000000000006,0.13664,0.488,1.0944,0.31920000000000004,1.1400000000000001
2021-03-29 04:00:00,1.47072,0.42896,1.532,0.47232,0.13776000000000002,0.492,0.9984000000000001,0.2912,1.04,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.47232,0.13776000000000002,0.492,1.0944,0.31920000000000004,1.1400000000000001
2021-03-29 04:30:00,1.47936,0.43148000000000003,1.541,0.47136000000000006,0.13748000000000002,0.491,1.008,0.294,1.05,1.56576,0.45668000000000003,1.631,0.47136000000000006,0.13748000000000002,0.491,1.0944,0.31920000000000004,1.1400000000000001
2021-03-29 05:00:00,1.46928,0.42854000000000003,1.5305,0.46128,0.13454000000000002,0.48050000000000004,1.008,0.294,1.05,1.5556800000000002,0.45374000000000003,1.6205,0.46128,0.13454000000000002,0.48050000000000004,1.0944,0.31920000000000004,1.1400000000000001
2021-03-29 05:30:00,1.4376,0.4193,1.4975,0.468,0.1365,0.48750000000000004,0.9696,0.2828,1.01,1.4184,0.4137,1.4775,0.468,0.1365,0.48750000000000004,0.9504,0.2772,0.99
2021-03-29 06:00:00,1.48032,0.43176000000000003,1.542,0.46272,0.13496000000000002,0.482,1.0176,0.2968,1.06,1.33632,0.38976000000000005,1.392,0.46272,0.13496000000000002,0.482,0.8736,0.2548,0.91
2021-03-29 06:30:00,1.6569600000000002,0.48328000000000004,1.726,0.45696000000000003,0.13328,0.47600000000000003,1.2,0.35000000000000003,1.25,1.45536,0.42448,1.516,0.45696000000000003,0.13328,0.47600000000000003,0.9984000000000001,0.2912,1.04
2021-03-29 07:00:00,1.79472,0.52346,1.8695,0.44112,0.12866000000000002,0.4595,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.45872,0.42546000000000006,1.5195,0.44112,0.12866000000000002,0.4595,1.0176,0.2968,1.06
2021-03-29 07:30:00,2.00352,0.5843600000000001,2.087,0.40992,0.11956000000000001,0.427,1.5936,0.46480000000000005,1.6600000000000001,1.60032,0.46676000000000006,1.667,0.40992,0.11956000000000001,0.427,1.1904,0.3472,1.24
2021-03-29 08:00:00,2.1648,0.6314000000000001,2.255,0.38880000000000003,0.1134,0.405,1.776,0.518,1.85,1.752,0.511,1.8250000000000002,0.38880000000000003,0.1134,0.405,1.3632,0.3976,1.42
2021-03-29 08:30:00,2.2464,0.6552,2.34,0.3648,0.10640000000000001,0.38,1.8816000000000002,0.5488000000000001,1.96,1.7664,0.5152,1.8399999999999999,0.3648,0.10640000000000001,0.38,1.4016,0.4088,1.46
2021-03-29 09:00:00,2.28096,0.6652800000000001,2.376,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.8816000000000002,0.5488000000000001,1.96,1.8585600000000002,0.54208,1.936,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.4592,0.42560000000000003,1.52
2021-03-29 09:30:00,2.29536,0.6694800000000001,2.391,0.44256,0.12908,0.461,1.8528,0.5404,1.9300000000000002,1.94016,0.56588,2.021,0.44256,0.12908,0.461,1.4976,0.4368,1.56
2021-03-29 10:00:00,2.22144,0.64792,2.314,0.5126400000000001,0.14952000000000001,0.534,1.7088,0.4984,1.78,1.94304,0.56672,2.024,0.5126400000000001,0.14952000000000001,0.534,1.4304000000000001,0.4172,1.49
2021-03-29 10:30:00,2.09808,0.61194,2.1855,0.47568000000000005,0.13874,0.4955,1.6224,0.4732,1.69,1.9060800000000002,0.5559400000000001,1.9855,0.47568000000000005,0.13874,0.4955,1.4304000000000001,0.4172,1.49
2021-03-29 11:00:00,1.93824,0.56532,2.019,0.49824,0.14532,0.519,1.44,0.42,1.5,2.00544,0.58492,2.089,0.49824,0.14532,0.519,1.5072,0.43960000000000005,1.57
2021-03-29 11:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.58608,0.17094,0.6105,1.296,0.378,1.35,2.01648,0.58814,2.1005,0.58608,0.17094,0.6105,1.4304000000000001,0.4172,1.49
2021-03-29 12:00:00,1.83264,0.53452,1.909,0.58464,0.17052,0.609,1.248,0.364,1.3,2.05344,0.59892,2.1390000000000002,0.58464,0.17052,0.609,1.4688,0.4284,1.53
2021-03-29 12:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.55728,0.16254000000000002,0.5805,1.152,0.336,1.2,2.00688,0.5853400000000001,2.0905,0.55728,0.16254000000000002,0.5805,1.4496,0.4228,1.51
2021-03-29 13:00:00,1.61184,0.47012000000000004,1.679,0.5942400000000001,0.17332,0.619,1.0176,0.2968,1.06,1.93824,0.56532,2.019,0.5942400000000001,0.17332,0.619,1.344,0.392,1.4
2021-03-29 13:30:00,1.47504,0.43022000000000005,1.5365,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.8544,0.2492,0.89,1.83024,0.5338200000000001,1.9065,0.6206400000000001,0.18102000000000001,0.6465000000000001,1.2096,0.3528,1.26
2021-03-29 14:00:00,1.55232,0.45276000000000005,1.617,0.62112,0.18116000000000002,0.647,0.9312,0.2716,0.97,1.82112,0.5311600000000001,1.897,0.62112,0.18116000000000002,0.647,1.2,0.35000000000000003,1.25
2021-03-29 14:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.61392,0.17906000000000002,0.6395000000000001,0.912,0.266,0.9500000000000001,1.78512,0.52066,1.8595000000000002,0.61392,0.17906000000000002,0.6395000000000001,1.1712,0.3416,1.22
2021-03-29 15:00:00,1.5,0.4375,1.5625,0.6072000000000001,0.1771,0.6325000000000001,0.8928,0.2604,0.93,1.74,0.5075000000000001,1.8125,0.6072000000000001,0.1771,0.6325000000000001,1.1328,0.3304,1.18
2021-03-29 15:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.57696,0.16828,0.601,0.9312,0.2716,0.97,1.72896,0.5042800000000001,1.8010000000000002,0.57696,0.16828,0.601,1.152,0.336,1.2
2021-03-29 16:00:00,1.6152000000000002,0.4711,1.6825,0.5592,0.1631,0.5825,1.056,0.308,1.1,1.7591999999999999,0.5131,1.8325,0.5592,0.1631,0.5825,1.2,0.35000000000000003,1.25
2021-03-29 16:30:00,1.7390400000000001,0.50722,1.8115,0.5390400000000001,0.15722000000000003,0.5615,1.2,0.35000000000000003,1.25,1.7870400000000002,0.52122,1.8615,0.5390400000000001,0.15722000000000003,0.5615,1.248,0.364,1.3
2021-03-29 17:00:00,1.88592,0.55006,1.9645000000000001,0.5227200000000001,0.15246,0.5445,1.3632,0.3976,1.42,1.84752,0.53886,1.9245,0.5227200000000001,0.15246,0.5445,1.3248,0.3864,1.38
2021-03-29 17:30:00,2.00208,0.58394,2.0855,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.5072,0.43960000000000005,1.57,1.8484800000000001,0.5391400000000001,1.9255,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-29 18:00:00,2.14992,0.6270600000000001,2.2395,0.45072,0.13146000000000002,0.46950000000000003,1.6992,0.49560000000000004,1.77,1.87152,0.54586,1.9495,0.45072,0.13146000000000002,0.46950000000000003,1.4208,0.41440000000000005,1.48
2021-03-29 18:30:00,2.3332800000000002,0.68054,2.4305,0.46128,0.13454000000000002,0.48050000000000004,1.8719999999999999,0.546,1.9500000000000002,1.8052800000000002,0.52654,1.8805,0.46128,0.13454000000000002,0.48050000000000004,1.344,0.392,1.4
2021-03-29 19:00:00,2.30208,0.67144,2.398,0.45888,0.13384000000000001,0.47800000000000004,1.8432,0.5376000000000001,1.92,1.7356800000000001,0.50624,1.808,0.45888,0.13384000000000001,0.47800000000000004,1.2768,0.3724,1.33
2021-03-29 19:30:00,2.32512,0.6781600000000001,2.422,0.45312,0.13216,0.47200000000000003,1.8719999999999999,0.546,1.9500000000000002,1.68192,0.49056000000000005,1.752,0.45312,0.13216,0.47200000000000003,1.2288000000000001,0.3584,1.28
2021-03-29 20:00:00,2.36208,0.6889400000000001,2.4605,0.44208000000000003,0.12894,0.4605,1.92,0.56,2.0,1.69008,0.49294000000000004,1.7605,0.44208000000000003,0.12894,0.4605,1.248,0.364,1.3
2021-03-29 20:30:00,2.38608,0.69594,2.4855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1024,0.6132000000000001,2.19,1.66608,0.48594000000000004,1.7355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3824,0.4032,1.44
2021-03-29 21:00:00,2.30976,0.6736800000000001,2.406,0.19776000000000002,0.05768,0.20600000000000002,2.112,0.616,2.2,1.47456,0.43008,1.536,0.19776000000000002,0.05768,0.20600000000000002,1.2768,0.3724,1.33
2021-03-29 21:30:00,2.16096,0.6302800000000001,2.251,0.26016,0.07588,0.271,1.9008,0.5544,1.98,1.39296,0.40628000000000003,1.451,0.26016,0.07588,0.271,1.1328,0.3304,1.18
2021-03-29 22:00:00,1.9531200000000002,0.56966,2.0345,0.25392000000000003,0.07406,0.2645,1.6992,0.49560000000000004,1.77,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.25392000000000003,0.07406,0.2645,1.1712,0.3416,1.22
2021-03-29 22:30:00,1.8192,0.5306000000000001,1.895,0.312,0.091,0.325,1.5072,0.43960000000000005,1.57,1.3776,0.40180000000000005,1.435,0.312,0.091,0.325,1.0656,0.3108,1.11
2021-03-29 23:00:00,1.69968,0.49574,1.7705000000000002,0.24048000000000003,0.07014000000000001,0.2505,1.4592,0.42560000000000003,1.52,1.26768,0.36974,1.3205,0.24048000000000003,0.07014000000000001,0.2505,1.0272000000000001,0.29960000000000003,1.07
2021-03-29 23:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.25776000000000004,0.07518000000000001,0.2685,1.3632,0.3976,1.42,1.33296,0.38878,1.3885,0.25776000000000004,0.07518000000000001,0.2685,1.0752,0.3136,1.12
2021-03-30 00:00:00,1.55472,0.45346000000000003,1.6195,0.23952,0.06986,0.2495,1.3152,0.3836,1.37,1.29552,0.37786000000000003,1.3495,0.23952,0.06986,0.2495,1.056,0.308,1.1
2021-03-31 00:30:00,1.34688,0.39284,1.403,0.12768000000000002,0.03724,0.133,1.2192,0.3556,1.27,0.9532800000000001,0.27804,0.993,0.12768000000000002,0.03724,0.133,0.8256,0.24080000000000001,0.86
2021-03-31 01:00:00,1.34016,0.39088,1.396,0.12096000000000001,0.035280000000000006,0.126,1.2192,0.3556,1.27,0.9369600000000001,0.27328,0.976,0.12096000000000001,0.035280000000000006,0.126,0.8160000000000001,0.23800000000000002,0.85
2021-03-31 01:30:00,1.3728,0.40040000000000003,1.43,0.12480000000000001,0.0364,0.13,1.248,0.364,1.3,0.96,0.28,1.0,0.12480000000000001,0.0364,0.13,0.8352,0.2436,0.87
2021-03-31 02:00:00,1.40928,0.41104,1.468,0.08448000000000001,0.024640000000000002,0.088,1.3248,0.3864,1.38,0.9676800000000001,0.28224000000000005,1.008,0.08448000000000001,0.024640000000000002,0.088,0.8832000000000001,0.2576,0.92
2021-03-31 02:30:00,1.39152,0.40586000000000005,1.4495,0.07632000000000001,0.022260000000000002,0.0795,1.3152,0.3836,1.37,0.97872,0.28546000000000005,1.0195,0.07632000000000001,0.022260000000000002,0.0795,0.9024000000000001,0.2632,0.9400000000000001
2021-03-31 03:00:00,1.36944,0.39942000000000005,1.4265,0.07344,0.02142,0.0765,1.296,0.378,1.35,0.97584,0.28462000000000004,1.0165,0.07344,0.02142,0.0765,0.9024000000000001,0.2632,0.9400000000000001
2021-03-31 03:30:00,1.36896,0.39928,1.426,0.08256000000000001,0.02408,0.08600000000000001,1.2864,0.37520000000000003,1.34,0.9849600000000001,0.28728000000000004,1.026,0.08256000000000001,0.02408,0.08600000000000001,0.9024000000000001,0.2632,0.9400000000000001
2021-03-31 04:00:00,1.35888,0.39634,1.4155,0.09168000000000001,0.026740000000000003,0.0955,1.2671999999999999,0.36960000000000004,1.32,0.94608,0.27594,0.9855,0.09168000000000001,0.026740000000000003,0.0955,0.8544,0.2492,0.89
2021-03-31 04:30:00,1.3776,0.40180000000000005,1.435,0.11040000000000001,0.0322,0.115,1.2671999999999999,0.36960000000000004,1.32,0.9744,0.2842,1.015,0.11040000000000001,0.0322,0.115,0.864,0.252,0.9
2021-03-31 05:00:00,1.37088,0.39984000000000003,1.428,0.11328,0.03304,0.11800000000000001,1.2576,0.3668,1.31,0.95808,0.27944,0.998,0.11328,0.03304,0.11800000000000001,0.8448,0.2464,0.88
2021-03-31 05:30:00,1.37088,0.39984000000000003,1.428,0.11328,0.03304,0.11800000000000001,1.2576,0.3668,1.31,0.9676800000000001,0.28224000000000005,1.008,0.11328,0.03304,0.11800000000000001,0.8544,0.2492,0.89
2021-03-31 06:00:00,1.43568,0.41874000000000006,1.4955,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.9940800000000001,0.28994000000000003,1.0355,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.8928,0.2604,0.93
2021-03-31 06:30:00,1.69632,0.49476000000000003,1.767,0.07392,0.021560000000000003,0.077,1.6224,0.4732,1.69,1.26432,0.36876000000000003,1.317,0.07392,0.021560000000000003,0.077,1.1904,0.3472,1.24
2021-03-31 07:00:00,1.9296000000000002,0.5628000000000001,2.01,0.12480000000000001,0.0364,0.13,1.8048000000000002,0.5264,1.88,1.3728,0.40040000000000003,1.43,0.12480000000000001,0.0364,0.13,1.248,0.364,1.3
2021-03-31 07:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9776,0.5768,2.06,1.51776,0.44268,1.581,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4496,0.4228,1.51
2021-03-31 08:00:00,2.14128,0.6245400000000001,2.2305,0.029280000000000004,0.00854,0.030500000000000003,2.112,0.616,2.2,1.54608,0.45094000000000006,1.6105,0.029280000000000004,0.00854,0.030500000000000003,1.5168,0.4424,1.58
2021-03-31 08:30:00,2.23344,0.65142,2.3265000000000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.1312,0.6216,2.22,1.5614400000000002,0.45542000000000005,1.6265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4592,0.42560000000000003,1.52
2021-03-31 09:00:00,2.13072,0.62146,2.2195,0.09552000000000001,0.027860000000000003,0.0995,2.0352,0.5936,2.12,1.54512,0.45066000000000006,1.6095000000000002,0.09552000000000001,0.027860000000000003,0.0995,1.4496,0.4228,1.51
2021-03-31 09:30:00,2.09664,0.6115200000000001,2.184,0.08064,0.023520000000000003,0.084,2.016,0.588,2.1,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.08064,0.023520000000000003,0.084,1.5168,0.4424,1.58
2021-03-31 10:00:00,1.9358400000000002,0.56462,2.0165,0.054240000000000003,0.01582,0.0565,1.8816000000000002,0.5488000000000001,1.96,1.62864,0.47502000000000005,1.6965,0.054240000000000003,0.01582,0.0565,1.5744,0.4592,1.6400000000000001
2021-03-31 10:30:00,1.8230400000000002,0.5317200000000001,1.899,0.03744,0.010920000000000001,0.039,1.7856,0.5208,1.8599999999999999,1.65984,0.48412000000000005,1.729,0.03744,0.010920000000000001,0.039,1.6224,0.4732,1.69
2021-03-31 11:00:00,1.65216,0.48188000000000003,1.721,0.05856000000000001,0.01708,0.061,1.5936,0.46480000000000005,1.6600000000000001,1.5561600000000002,0.45388000000000006,1.621,0.05856000000000001,0.01708,0.061,1.4976,0.4368,1.56
2021-03-31 11:30:00,1.7044800000000002,0.49714,1.7755,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.6032000000000002,0.4676,1.67,1.42608,0.41594000000000003,1.4855,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3248,0.3864,1.38
2021-03-31 12:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.10032,0.02926,0.10450000000000001,1.584,0.462,1.65,1.49232,0.43526000000000004,1.5545,0.10032,0.02926,0.10450000000000001,1.392,0.406,1.45
2021-03-31 12:30:00,1.63104,0.47572000000000003,1.699,0.13344,0.03892,0.139,1.4976,0.4368,1.56,1.50624,0.43932000000000004,1.569,0.13344,0.03892,0.139,1.3728,0.40040000000000003,1.43
2021-03-31 13:00:00,1.51488,0.44184,1.5779999999999998,0.14208,0.041440000000000005,0.148,1.3728,0.40040000000000003,1.43,1.5916800000000002,0.46424000000000004,1.658,0.14208,0.041440000000000005,0.148,1.4496,0.4228,1.51
2021-03-31 13:30:00,1.46832,0.42826000000000003,1.5295,0.17232,0.050260000000000006,0.17950000000000002,1.296,0.378,1.35,1.49712,0.43666000000000005,1.5594999999999999,0.17232,0.050260000000000006,0.17950000000000002,1.3248,0.3864,1.38
2021-03-31 14:00:00,1.58064,0.46102000000000004,1.6465,0.13104000000000002,0.038220000000000004,0.1365,1.4496,0.4228,1.51,1.42704,0.41622000000000003,1.4865,0.13104000000000002,0.038220000000000004,0.1365,1.296,0.378,1.35
2021-03-31 14:30:00,1.64304,0.47922000000000003,1.7115,0.05904,0.017220000000000003,0.061500000000000006,1.584,0.462,1.65,1.42224,0.41482,1.4815,0.05904,0.017220000000000003,0.061500000000000006,1.3632,0.3976,1.42
2021-03-31 15:00:00,1.57632,0.45976000000000006,1.642,0.04032,0.011760000000000001,0.042,1.536,0.448,1.6,1.35552,0.39536000000000004,1.412,0.04032,0.011760000000000001,0.042,1.3152,0.3836,1.37
2021-03-31 15:30:00,1.67904,0.48972000000000004,1.749,0.018240000000000003,0.00532,0.019,1.6608,0.4844,1.73,1.48704,0.43372000000000005,1.549,0.018240000000000003,0.00532,0.019,1.4688,0.4284,1.53
2021-03-31 16:00:00,1.6752,0.48860000000000003,1.745,0.0528,0.0154,0.055,1.6224,0.4732,1.69,1.4832,0.43260000000000004,1.545,0.0528,0.0154,0.055,1.4304000000000001,0.4172,1.49
2021-03-31 16:30:00,1.6569600000000002,0.48328000000000004,1.726,0.05376,0.015680000000000003,0.056,1.6032000000000002,0.4676,1.67,1.49376,0.43568,1.556,0.05376,0.015680000000000003,0.056,1.44,0.42,1.5
2021-03-31 17:00:00,1.89744,0.55342,1.9765000000000001,0.01584,0.00462,0.0165,1.8816000000000002,0.5488000000000001,1.96,1.57104,0.45822,1.6365,0.01584,0.00462,0.0165,1.5552000000000001,0.4536,1.62
2021-03-31 17:30:00,2.15136,0.62748,2.241,0.010560000000000002,0.0030800000000000003,0.011,2.1408,0.6244000000000001,2.23,1.5561600000000002,0.45388000000000006,1.621,0.010560000000000002,0.0030800000000000003,0.011,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-31 18:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2021-03-31 18:30:00,2.22912,0.6501600000000001,2.322,0.01152,0.00336,0.012,2.2176,0.6468,2.31,1.4899200000000001,0.43456000000000006,1.552,0.01152,0.00336,0.012,1.4784000000000002,0.4312,1.54
2021-03-31 19:00:00,2.2728,0.6629,2.3675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.2656,0.6608,2.36,1.4568,0.4249,1.5175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4496,0.4228,1.51
2021-03-31 19:30:00,2.26656,0.66108,2.3609999999999998,0.0009600000000000001,0.00028000000000000003,0.001,2.2656,0.6608,2.36,1.43136,0.41748,1.491,0.0009600000000000001,0.00028000000000000003,0.001,1.4304000000000001,0.4172,1.49
2021-03-31 20:00:00,2.29584,0.6696200000000001,2.3915,0.06864,0.020020000000000003,0.07150000000000001,2.2272,0.6496000000000001,2.32,1.49904,0.43722000000000005,1.5615,0.06864,0.020020000000000003,0.07150000000000001,1.4304000000000001,0.4172,1.49
2021-03-31 20:30:00,2.23296,0.6512800000000001,2.326,0.09216,0.02688,0.096,2.1408,0.6244000000000001,2.23,1.62816,0.47488,1.6960000000000002,0.09216,0.02688,0.096,1.536,0.448,1.6
2021-03-31 21:00:00,2.2176,0.6468,2.31,0.15360000000000001,0.0448,0.16,2.064,0.602,2.15,1.6416,0.4788,1.71,0.15360000000000001,0.0448,0.16,1.488,0.434,1.55
2021-03-31 21:30:00,2.07744,0.60592,2.164,0.12864,0.037520000000000005,0.134,1.9488,0.5684,2.03,1.52064,0.44352,1.584,0.12864,0.037520000000000005,0.134,1.392,0.406,1.45
2021-03-31 22:00:00,1.9512,0.5691,2.0325,0.18480000000000002,0.0539,0.1925,1.7664,0.5152,1.8399999999999999,1.4328,0.4179,1.4925000000000002,0.18480000000000002,0.0539,0.1925,1.248,0.364,1.3
2021-03-31 22:30:00,1.75296,0.5112800000000001,1.826,0.24576000000000003,0.07168000000000001,0.256,1.5072,0.43960000000000005,1.57,1.34976,0.39368000000000003,1.4060000000000001,0.24576000000000003,0.07168000000000001,0.256,1.104,0.322,1.15
2021-03-31 23:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4016,0.4088,1.46,1.46448,0.42714,1.5255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1808,0.34440000000000004,1.23
2021-03-31 23:30:00,1.60608,0.46844,1.673,0.34848,0.10164000000000001,0.363,1.2576,0.3668,1.31,1.45248,0.42364,1.513,0.34848,0.10164000000000001,0.363,1.104,0.322,1.15
2021-04-01 00:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.34416,0.10038000000000001,0.35850000000000004,1.152,0.336,1.2,1.41936,0.41398,1.4785,0.34416,0.10038000000000001,0.35850000000000004,1.0752,0.3136,1.12
